ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 00:00,2,0.000,ALERT,215.09,300.27,59.970,1440907204,"201051344000955","174011321042388",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,233962.8,233962.8,346,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440907280,464570.00
08/30/2015 00:00,2,0.000,ALERT,213.29,298.47,59.970,1440907204,"274151322000095","174011321042388",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,533620.4,533620.4,343,0,0,0,L,1151911521,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907281,464571.00
08/30/2015 00:00,2,0.000,ALERT,215.54,300.27,59.970,1440907204,"201051344000868","174011321042388",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,220843.0,220843.0,345,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907283,464572.00
08/30/2015 00:00,2,0.000,ALERT,216.00,299.67,59.970,1440907204,"201051344000853","174011321042388",0.00,19.80,0,296.06,301.47,0.0,0.0,0.000,227364.7,227364.7,345,0,0,0,L,1122011218,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907285,464573.00
08/30/2015 00:00,2,0.000,ALERT,215.77,300.87,59.965,1440907204,"201051344000582","174011321042388",0.00,20.00,0,298.17,302.98,0.0,0.0,0.000,226172.3,226172.3,343,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907287,464574.00
08/30/2015 00:00,2,0.000,ALERT,215.54,299.37,59.970,1440907204,"201051344000469","174011321042388",0.00,19.30,0,295.16,300.87,0.0,0.0,0.000,222619.7,222619.7,347,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907288,464575.00
08/30/2015 00:00,2,0.000,ALERT,215.32,299.67,59.970,1440907204,"201051344000988","174011321042388",0.00,20.30,0,293.96,301.17,0.0,0.0,0.000,221598.1,221598.1,344,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907290,464576.00
08/30/2015 00:00,2,0.000,ALERT,215.54,299.37,59.970,1440907204,"201051344001158","174011321042388",0.00,19.80,0,295.46,300.87,0.0,0.0,0.000,227217.2,227217.2,345,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907292,464577.00
08/30/2015 00:00,2,0.000,ALERT,215.09,299.67,59.970,1440907204,"201051344001025","174011321042388",0.00,19.80,0,296.96,302.68,0.0,0.0,0.000,231865.0,231865.0,342,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907294,464578.00
08/30/2015 00:00,2,0.000,ALERT,215.54,299.97,59.996,1440907204,"201051344000569","174011321042388",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,235085.1,235085.1,343,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440907296,464579.00
08/30/2015 00:00,2,0.000,ALERT,213.51,296.96,60.007,1440907204,"274151322000094","174011321042388",0.00,21.30,0,293.36,298.77,0.0,0.0,0.000,409236.2,409236.2,347,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907298,464580.00
08/30/2015 00:00,2,0.000,ALERT,215.32,299.67,59.975,1440907204,"201051344000458","174011321042388",0.00,20.70,0,296.36,302.07,0.0,0.0,0.000,230759.9,230759.9,345,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907300,464581.00
08/30/2015 00:00,2,0.000,ALERT,213.51,296.36,59.959,1440907204,"274151322000087","174011321042388",0.00,22.00,0,292.76,299.07,0.0,0.0,0.000,481750.0,481750.0,343,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440907301,464582.00
08/30/2015 00:00,2,0.000,ALERT,213.06,298.17,59.954,1440907204,"274151322000052","174011321042388",0.00,21.50,0,293.36,299.67,0.0,0.0,0.000,514786.6,514786.6,343,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440907303,464583.00
08/30/2015 00:00,2,0.000,ALERT,215.54,300.57,59.975,1440907204,"201051344001145","174011321042388",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,235658.7,235658.7,345,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907305,464584.00
08/30/2015 00:00,2,0.000,ALERT,215.77,300.57,59.975,1440907204,"201051344000685","174011321042388",0.00,20.00,0,297.26,302.07,0.0,0.0,0.000,234344.8,234344.8,344,0,0,0,L,1122011218,1,124.49,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907307,464585.00
08/30/2015 00:00,2,0.000,ALERT,212.61,297.87,59.954,1440907204,"274151322000088","174011321042388",0.00,21.80,0,293.66,299.37,0.0,0.0,0.000,494248.6,494248.6,343,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907309,464586.00
08/30/2015 00:00,2,0.000,ALERT,215.54,299.97,59.938,1440907204,"201051344000438","174011321042388",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,234379.3,234379.3,344,0,0,0,L,1122011218,1,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440907310,464587.00
08/30/2015 00:00,2,0.000,ALERT,215.09,299.97,59.981,1440907204,"201051344001135","174011321042388",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,225933.2,225933.2,343,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907312,464588.00
08/30/2015 00:00,2,0.000,ALERT,215.54,299.37,59.975,1440907204,"201051344000417","174011321042388",0.00,20.00,0,296.96,301.47,0.0,0.0,0.000,229334.1,229334.1,343,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907314,464589.00
08/30/2015 00:00,2,0.000,ALERT,215.09,299.97,60.007,1440907204,"201051344000594","174011321042388",0.00,20.30,0,296.06,301.77,0.0,0.0,0.000,231434.9,231434.9,343,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440907316,464590.00
08/30/2015 00:00,2,0.000,ALERT,213.29,297.87,59.991,1440907204,"274151322000083","174011321042388",0.00,21.00,0,293.96,299.97,0.0,0.0,0.000,510517.1,510517.1,344,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440907317,464591.00
08/30/2015 00:00,2,0.000,ALERT,215.54,300.27,59.970,1440907204,"201051344000585","174011321042388",0.00,20.30,0,296.96,302.37,0.0,0.0,0.000,231016.7,231016.7,344,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440907319,464592.00
08/30/2015 00:00,2,0.000,ALERT,213.29,298.17,59.970,1440907204,"274151322000054","174011321042388",0.00,21.80,0,293.36,299.97,0.0,0.0,0.000,505298.8,505298.8,344,0,0,0,L,1151911521,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440907321,464593.00
08/30/2015 00:00,2,0.000,ALERT,215.32,299.67,59.970,1440907204,"201051344001203","174011321042388",0.00,20.00,0,297.26,303.88,0.0,0.0,0.000,231733.5,231733.5,345,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907323,464594.00
08/30/2015 00:00,2,0.000,ALERT,215.09,299.97,59.996,1440907204,"201051344000646","174011321042388",0.00,20.00,0,296.66,302.07,0.0,0.0,0.000,227827.7,227827.7,345,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907325,464595.00
08/30/2015 00:00,2,0.000,ALERT,213.96,296.96,59.975,1440907204,"274151322000068","174011321042388",0.00,22.00,0,293.06,298.47,0.0,0.0,0.000,408629.9,408629.9,346,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907327,464596.00
08/30/2015 00:00,2,0.000,ALERT,213.74,297.57,59.975,1440907204,"274151322000076","174011321042388",0.00,21.50,0,293.66,299.37,0.0,0.0,0.000,539907.1,539907.1,343,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907328,464597.00
08/30/2015 00:00,2,0.000,ALERT,215.32,300.57,59.975,1440907204,"201051344000890","174011321042388",0.00,20.30,0,297.57,303.28,0.0,0.0,0.000,232626.6,232626.6,344,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907330,464598.00
08/30/2015 00:00,2,0.000,ALERT,215.09,299.07,59.965,1440907204,"201051344000900","174011321042388",0.00,19.80,0,295.76,301.17,0.0,0.0,0.000,233693.8,233693.8,348,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907332,464599.00
08/30/2015 00:00,2,0.000,ALERT,215.77,298.77,59.970,1440907204,"201051344000633","174011321042388",0.00,19.80,0,294.26,300.87,0.0,0.0,0.000,222384.3,222384.3,346,0,0,0,L,1122011218,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440907334,464600.00
08/30/2015 00:00,2,0.000,ALERT,215.32,299.37,59.996,1440907204,"201051344000983","174011321042388",0.00,20.00,0,296.36,301.77,0.0,0.0,0.000,230676.3,230676.3,344,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907336,464601.00
08/30/2015 00:00,2,0.000,ALERT,215.54,299.67,59.970,1440907204,"201051344000917","174011321042388",0.00,21.00,0,296.36,301.77,0.0,0.0,0.000,233019.7,233019.7,345,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907338,464602.00
08/30/2015 00:00,2,0.000,ALERT,215.54,298.47,59.965,1440907204,"201051344000648","174011321042388",0.00,19.50,0,295.76,301.47,0.0,0.0,0.000,228291.8,228291.8,344,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907339,464603.00
08/30/2015 00:00,2,0.000,ALERT,215.32,300.27,59.970,1440907204,"201051344001093","174011321042388",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,231258.5,231258.5,347,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907341,464604.00
08/30/2015 00:00,2,0.000,ALERT,215.54,298.77,59.949,1440907204,"201051344000645","174011321042388",0.00,20.30,0,296.06,301.17,0.0,0.0,0.000,229341.8,229341.8,344,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440907343,464605.00
08/30/2015 00:00,2,0.000,ALERT,213.06,296.96,59.959,1440907204,"274151322000085","174011321042388",0.00,21.50,0,293.96,299.37,0.0,0.0,0.000,507983.8,507983.8,343,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907345,464606.00
08/30/2015 00:00,2,0.000,ALERT,215.32,299.37,59.954,1440907204,"201051344000651","174011321042388",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,228559.2,228559.2,344,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907347,464607.00
08/30/2015 00:00,2,0.000,ALERT,215.32,298.77,59.970,1440907204,"201051344000867","174011321042388",0.00,20.30,0,295.76,301.77,0.0,0.0,0.000,221352.5,221352.5,344,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440907348,464608.00
08/30/2015 00:00,2,0.000,ALERT,215.09,300.27,59.975,1440907204,"201051344001230","174011321042388",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,232079.7,232079.7,346,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907350,464609.00
08/30/2015 00:00,2,0.000,ALERT,215.54,299.37,59.975,1440907204,"201051344000576","174011321042388",0.00,19.80,0,296.36,301.77,0.0,0.0,0.000,228450.3,228450.3,346,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907352,464610.00
08/30/2015 00:00,2,0.000,ALERT,215.09,299.37,59.981,1440907204,"201051344000579","174011321042388",0.00,20.30,0,296.66,302.07,0.0,0.0,0.000,235678.2,235678.2,343,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440907354,464611.00
08/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440907204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908084,464612.00
08/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440907204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908084,464613.00
08/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440907204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908084,464614.00
08/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440907204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908084,464615.00
08/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440907204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908084,464616.00
08/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440907204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908084,464617.00
08/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440907204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908084,464618.00
08/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440907204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908084,464619.00
08/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440907204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908084,464620.00
08/30/2015 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1440907204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908084,464621.00
08/30/2015 00:15,2,0.000,ALERT,214.87,299.97,59.965,1440908103,"201051344000955","174011321042388",0.00,19.80,0,297.87,302.07,0.0,0.0,0.000,233962.8,233962.8,348,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440908179,464622.00
08/30/2015 00:15,2,0.000,ALERT,213.74,298.77,59.970,1440908103,"274151322000095","174011321042388",0.00,20.30,0,296.66,300.57,0.0,0.0,0.000,533620.4,533620.4,345,0,0,0,L,1151911521,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908180,464623.00
08/30/2015 00:15,2,0.000,ALERT,215.54,300.57,59.954,1440908103,"201051344000868","174011321042388",0.00,19.80,0,297.87,302.68,0.0,0.0,0.000,220843.0,220843.0,347,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440908182,464624.00
08/30/2015 00:15,2,0.000,ALERT,216.00,299.97,59.928,1440908103,"201051344000853","174011321042388",0.00,19.50,0,297.26,302.07,0.0,0.0,0.000,227364.7,227364.7,347,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908184,464625.00
08/30/2015 00:15,2,0.000,ALERT,215.77,300.57,59.965,1440908103,"201051344000582","174011321042388",0.00,19.80,0,298.77,302.98,0.0,0.0,0.000,226172.3,226172.3,345,0,0,0,L,1122011218,1,123.81,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908186,464626.00
08/30/2015 00:15,2,0.000,ALERT,215.77,299.97,59.954,1440908103,"201051344000469","174011321042388",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,222619.7,222619.7,349,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440908188,464627.00
08/30/2015 00:15,2,0.000,ALERT,215.54,299.97,60.002,1440908103,"201051344000988","174011321042388",0.00,19.80,0,295.16,301.47,0.0,0.0,0.000,221598.1,221598.1,346,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440908189,464628.00
08/30/2015 00:15,2,0.000,ALERT,215.77,299.97,59.965,1440908103,"201051344001158","174011321042388",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,227217.2,227217.2,347,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908191,464629.00
08/30/2015 00:15,2,0.000,ALERT,214.87,299.07,59.938,1440908103,"201051344001025","174011321042388",0.00,19.50,0,297.26,302.68,0.0,0.0,0.000,231865.0,231865.0,344,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440908193,464630.00
08/30/2015 00:15,2,0.000,ALERT,215.77,300.87,59.959,1440908103,"201051344000569","174011321042388",0.00,19.80,0,297.87,302.98,0.0,0.0,0.000,235085.1,235085.1,345,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440908195,464631.00
08/30/2015 00:15,2,0.000,ALERT,213.74,296.96,59.954,1440908103,"274151322000094","174011321042388",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,409236.2,409236.2,349,0,0,0,L,1151911521,1,121.78,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908197,464632.00
08/30/2015 00:15,2,0.000,ALERT,215.54,300.27,59.949,1440908103,"201051344000458","174011321042388",0.00,20.70,0,297.26,302.68,0.0,0.0,0.000,230759.9,230759.9,347,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908198,464633.00
08/30/2015 00:15,2,0.000,ALERT,213.74,297.26,59.965,1440908103,"274151322000087","174011321042388",0.00,21.80,0,294.86,299.37,0.0,0.0,0.000,481750.0,481750.0,345,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908200,464634.00
08/30/2015 00:15,2,0.000,ALERT,213.74,297.87,59.981,1440908103,"274151322000052","174011321042388",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,514786.6,514786.6,345,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440908202,464635.00
08/30/2015 00:15,2,0.000,ALERT,215.32,300.27,59.965,1440908103,"201051344001145","174011321042388",0.00,19.50,0,298.47,302.68,0.0,0.0,0.000,235658.7,235658.7,347,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908204,464636.00
08/30/2015 00:15,2,0.000,ALERT,215.54,299.97,59.965,1440908103,"201051344000685","174011321042388",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,234344.8,234344.8,346,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908206,464637.00
08/30/2015 00:15,2,0.000,ALERT,213.29,297.87,59.959,1440908103,"274151322000088","174011321042388",0.00,21.30,0,295.46,299.67,0.0,0.0,0.000,494248.6,494248.6,345,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440908208,464638.00
08/30/2015 00:15,2,0.000,ALERT,215.32,299.97,59.996,1440908103,"201051344000438","174011321042388",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,234379.3,234379.3,346,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908210,464639.00
08/30/2015 00:15,2,0.000,ALERT,214.87,299.97,59.965,1440908103,"201051344001135","174011321042388",0.00,19.80,0,298.17,302.68,0.0,0.0,0.000,225933.2,225933.2,345,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908211,464640.00
08/30/2015 00:15,2,0.000,ALERT,215.32,299.37,59.970,1440908103,"201051344000417","174011321042388",0.00,20.00,0,297.57,301.47,0.0,0.0,0.000,229334.1,229334.1,345,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908213,464641.00
08/30/2015 00:15,2,0.000,ALERT,215.32,300.87,59.954,1440908103,"201051344000594","174011321042388",0.00,20.00,0,297.26,302.37,0.0,0.0,0.000,231434.9,231434.9,345,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908215,464642.00
08/30/2015 00:15,2,0.000,ALERT,213.74,299.07,59.954,1440908103,"274151322000083","174011321042388",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,510517.1,510517.1,346,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908217,464643.00
08/30/2015 00:15,2,0.000,ALERT,215.32,300.27,59.959,1440908103,"201051344000585","174011321042388",0.00,20.00,0,297.57,302.07,0.0,0.0,0.000,231016.7,231016.7,346,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908219,464644.00
08/30/2015 00:15,2,0.000,ALERT,213.74,298.77,59.965,1440908103,"274151322000054","174011321042388",0.00,21.50,0,295.46,299.97,0.0,0.0,0.000,505298.8,505298.8,346,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908220,464645.00
08/30/2015 00:15,2,0.000,ALERT,215.32,299.97,59.965,1440908103,"201051344001203","174011321042388",0.00,19.80,0,298.17,303.58,0.0,0.0,0.000,231733.5,231733.5,347,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908222,464646.00
08/30/2015 00:15,2,0.000,ALERT,214.87,299.97,59.938,1440908103,"201051344000646","174011321042388",0.00,19.80,0,297.26,302.07,0.0,0.0,0.000,227827.7,227827.7,347,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908224,464647.00
08/30/2015 00:15,2,0.000,ALERT,214.41,297.57,59.954,1440908103,"274151322000068","174011321042388",0.00,21.50,0,294.86,298.77,0.0,0.0,0.000,408629.9,408629.9,348,0,0,0,L,1151911521,1,123.81,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908226,464648.00
08/30/2015 00:15,2,0.000,ALERT,214.19,297.87,59.975,1440908103,"274151322000076","174011321042388",0.00,21.00,0,295.46,299.67,0.0,0.0,0.000,539907.1,539907.1,345,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908228,464649.00
08/30/2015 00:15,2,0.000,ALERT,215.09,300.27,59.996,1440908103,"201051344000890","174011321042388",0.00,20.00,0,298.77,302.98,0.0,0.0,0.000,232626.6,232626.6,346,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908229,464650.00
08/30/2015 00:15,2,0.000,ALERT,215.32,299.67,59.970,1440908103,"201051344000900","174011321042388",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,233693.8,233693.8,350,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440908231,464651.00
08/30/2015 00:15,2,0.000,ALERT,216.00,299.37,59.954,1440908103,"201051344000633","174011321042388",0.00,19.50,0,295.16,301.17,0.0,0.0,0.000,222384.3,222384.3,348,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440908233,464652.00
08/30/2015 00:15,2,0.000,ALERT,215.54,300.27,59.959,1440908103,"201051344000983","174011321042388",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,230676.3,230676.3,346,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908235,464653.00
08/30/2015 00:15,2,0.000,ALERT,215.32,299.67,59.965,1440908103,"201051344000917","174011321042388",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,233019.7,233019.7,347,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440908237,464654.00
08/30/2015 00:15,2,0.000,ALERT,215.77,299.07,59.970,1440908103,"201051344000648","174011321042388",0.00,19.30,0,296.66,302.37,0.0,0.0,0.000,228291.8,228291.8,346,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908238,464655.00
08/30/2015 00:15,2,0.000,ALERT,215.09,299.67,59.975,1440908103,"201051344001093","174011321042388",0.00,20.30,0,296.66,302.07,0.0,0.0,0.000,231258.5,231258.5,349,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908240,464656.00
08/30/2015 00:15,2,0.000,ALERT,216.00,299.67,59.996,1440908103,"201051344000645","174011321042388",0.00,20.00,0,296.66,301.77,0.0,0.0,0.000,229341.8,229341.8,346,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908242,464657.00
08/30/2015 00:15,2,0.000,ALERT,213.74,297.57,59.970,1440908103,"274151322000085","174011321042388",0.00,21.00,0,295.76,299.37,0.0,0.0,0.000,507983.8,507983.8,345,0,0,0,L,1151911521,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908244,464658.00
08/30/2015 00:15,2,0.000,ALERT,215.32,299.37,59.975,1440908103,"201051344000651","174011321042388",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,228559.2,228559.2,346,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908246,464659.00
08/30/2015 00:15,2,0.000,ALERT,215.77,299.67,59.996,1440908103,"201051344000867","174011321042388",0.00,20.30,0,296.66,302.37,0.0,0.0,0.000,221352.5,221352.5,346,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440908247,464660.00
08/30/2015 00:15,2,0.000,ALERT,215.09,300.27,59.996,1440908103,"201051344001230","174011321042388",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,232079.7,232079.7,348,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908249,464661.00
08/30/2015 00:15,2,0.000,ALERT,216.00,299.97,59.944,1440908103,"201051344000576","174011321042388",0.00,19.50,0,296.96,302.07,0.0,0.0,0.000,228450.3,228450.3,348,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440908251,464662.00
08/30/2015 00:15,2,0.000,ALERT,215.32,299.97,59.959,1440908103,"201051344000579","174011321042388",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,235678.2,235678.2,345,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440908253,464663.00
08/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440908103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908984,464664.00
08/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440908103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908984,464665.00
08/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440908103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908984,464666.00
08/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440908103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908984,464667.00
08/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440908103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908984,464668.00
08/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440908103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908984,464669.00
08/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440908103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908984,464670.00
08/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440908103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908984,464671.00
08/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440908103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908984,464672.00
08/30/2015 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1440908103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440908984,464673.00
08/30/2015 00:30,2,0.000,ALERT,214.87,299.97,59.996,1440909003,"201051344000955","174011321042388",0.00,19.80,0,297.26,301.47,0.0,0.0,0.000,233962.8,233962.8,350,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909080,464674.00
08/30/2015 00:30,2,0.000,ALERT,214.19,299.07,59.996,1440909003,"274151322000095","174011321042388",0.00,20.30,0,297.26,301.17,0.0,0.0,0.000,533620.4,533620.4,347,0,0,0,L,1151911521,1,124.04,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909082,464675.00
08/30/2015 00:30,2,0.000,ALERT,215.77,301.47,60.039,1440909003,"201051344000868","174011321042388",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,220843.0,220843.0,349,0,0,0,L,1122011218,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909083,464676.00
08/30/2015 00:30,2,0.000,ALERT,216.45,300.87,60.002,1440909003,"201051344000853","174011321042388",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,227364.7,227364.7,349,0,0,0,L,1122011218,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909085,464677.00
08/30/2015 00:30,2,0.000,ALERT,215.77,300.57,60.002,1440909003,"201051344000582","174011321042388",0.00,19.80,0,298.17,302.37,0.0,0.0,0.000,226172.3,226172.3,347,0,0,0,L,1122011218,1,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909087,464678.00
08/30/2015 00:30,2,0.000,ALERT,215.77,300.57,59.996,1440909003,"201051344000469","174011321042388",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,222619.7,222619.7,351,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909089,464679.00
08/30/2015 00:30,2,0.000,ALERT,215.77,300.57,59.991,1440909003,"201051344000988","174011321042388",0.00,19.80,0,295.46,301.77,0.0,0.0,0.000,221598.1,221598.1,348,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440909091,464680.00
08/30/2015 00:30,2,0.000,ALERT,215.77,300.57,59.996,1440909003,"201051344001158","174011321042388",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,227217.2,227217.2,349,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909093,464681.00
08/30/2015 00:30,2,0.000,ALERT,215.09,299.37,60.012,1440909003,"201051344001025","174011321042388",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,231865.0,231865.0,346,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909095,464682.00
08/30/2015 00:30,2,0.000,ALERT,216.00,301.77,60.007,1440909003,"201051344000569","174011321042388",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,235085.1,235085.1,347,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909096,464683.00
08/30/2015 00:30,2,0.000,ALERT,214.41,297.57,60.023,1440909003,"274151322000094","174011321042388",0.00,20.70,0,295.76,299.67,0.0,0.0,0.000,409236.2,409236.2,351,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909098,464684.00
08/30/2015 00:30,2,0.000,ALERT,216.00,301.17,60.007,1440909003,"201051344000458","174011321042388",0.00,20.30,0,298.17,302.98,0.0,0.0,0.000,230759.9,230759.9,349,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909100,464685.00
08/30/2015 00:30,2,0.000,ALERT,214.19,297.87,59.996,1440909003,"274151322000087","174011321042388",0.00,21.50,0,295.16,299.67,0.0,0.0,0.000,481750.0,481750.0,347,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440909102,464686.00
08/30/2015 00:30,2,0.000,ALERT,214.19,297.57,60.002,1440909003,"274151322000052","174011321042388",0.00,21.30,0,295.76,300.57,0.0,0.0,0.000,514786.6,514786.6,347,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909104,464687.00
08/30/2015 00:30,2,0.000,ALERT,215.54,300.57,60.034,1440909003,"201051344001145","174011321042388",0.00,19.50,0,297.87,302.37,0.0,0.0,0.000,235658.7,235658.7,349,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909105,464688.00
08/30/2015 00:30,2,0.000,ALERT,215.54,299.97,60.007,1440909003,"201051344000685","174011321042388",0.00,19.80,0,297.26,301.77,0.0,0.0,0.000,234344.8,234344.8,348,0,0,0,L,1122011218,1,124.49,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909107,464689.00
08/30/2015 00:30,2,0.000,ALERT,213.74,297.87,60.007,1440909003,"274151322000088","174011321042388",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,494248.6,494248.6,347,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909109,464690.00
08/30/2015 00:30,2,0.000,ALERT,215.32,299.97,60.018,1440909003,"201051344000438","174011321042388",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,234379.3,234379.3,348,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440909111,464691.00
08/30/2015 00:30,2,0.000,ALERT,214.87,299.67,59.965,1440909003,"201051344001135","174011321042388",0.00,19.80,0,297.57,302.07,0.0,0.0,0.000,225933.2,225933.2,347,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909113,464692.00
08/30/2015 00:30,2,0.000,ALERT,215.32,299.37,60.002,1440909003,"201051344000417","174011321042388",0.00,19.80,0,296.66,301.17,0.0,0.0,0.000,229334.1,229334.1,347,0,0,0,L,1122011218,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440909114,464693.00
08/30/2015 00:30,2,0.000,ALERT,215.54,301.77,60.012,1440909003,"201051344000594","174011321042388",0.00,19.80,0,297.57,302.68,0.0,0.0,0.000,231434.9,231434.9,347,0,0,0,L,1122011218,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440909116,464694.00
08/30/2015 00:30,2,0.000,ALERT,214.19,298.17,60.007,1440909003,"274151322000083","174011321042388",0.00,20.30,0,296.36,300.87,0.0,0.0,0.000,510517.1,510517.1,348,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909118,464695.00
08/30/2015 00:30,2,0.000,ALERT,215.32,300.27,60.012,1440909003,"201051344000585","174011321042388",0.00,19.80,0,296.96,301.77,0.0,0.0,0.000,231016.7,231016.7,348,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440909120,464696.00
08/30/2015 00:30,2,0.000,ALERT,214.19,298.47,59.986,1440909003,"274151322000054","174011321042388",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,505298.8,505298.8,348,0,0,0,L,1151911521,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909121,464697.00
08/30/2015 00:30,2,0.000,ALERT,215.32,299.67,60.002,1440909003,"201051344001203","174011321042388",0.00,19.80,0,297.26,303.58,0.0,0.0,0.000,231733.5,231733.5,349,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909123,464698.00
08/30/2015 00:30,2,0.000,ALERT,214.87,299.67,60.002,1440909003,"201051344000646","174011321042388",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,227827.7,227827.7,349,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909125,464699.00
08/30/2015 00:30,2,0.000,ALERT,214.64,296.96,60.023,1440909003,"274151322000068","174011321042388",0.00,21.50,0,295.46,299.37,0.0,0.0,0.000,408629.9,408629.9,350,0,0,0,L,1151911521,1,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909127,464700.00
08/30/2015 00:30,2,0.000,ALERT,214.64,297.87,60.007,1440909003,"274151322000076","174011321042388",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,539907.1,539907.1,347,0,0,0,L,1151911521,1,122.46,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909129,464701.00
08/30/2015 00:30,2,0.000,ALERT,215.09,300.57,60.007,1440909003,"201051344000890","174011321042388",0.00,20.00,0,297.87,302.68,0.0,0.0,0.000,232626.6,232626.6,348,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909131,464702.00
08/30/2015 00:30,2,0.000,ALERT,215.77,300.57,59.996,1440909003,"201051344000900","174011321042388",0.00,19.80,0,297.57,302.37,0.0,0.0,0.000,233693.8,233693.8,352,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909133,464703.00
08/30/2015 00:30,2,0.000,ALERT,216.45,300.27,60.002,1440909003,"201051344000633","174011321042388",0.00,19.50,0,295.76,301.77,0.0,0.0,0.000,222384.3,222384.3,350,0,0,0,L,1122011218,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909134,464704.00
08/30/2015 00:30,2,0.000,ALERT,215.77,301.17,60.012,1440909003,"201051344000983","174011321042388",0.00,19.80,0,298.17,302.98,0.0,0.0,0.000,230676.3,230676.3,348,0,0,0,L,1122011218,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909136,464705.00
08/30/2015 00:30,2,0.000,ALERT,215.32,299.67,59.996,1440909003,"201051344000917","174011321042388",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,233019.7,233019.7,349,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440909138,464706.00
08/30/2015 00:30,2,0.000,ALERT,216.00,300.27,60.007,1440909003,"201051344000648","174011321042388",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,228291.8,228291.8,348,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909140,464707.00
08/30/2015 00:30,2,0.000,ALERT,215.32,300.27,60.002,1440909003,"201051344001093","174011321042388",0.00,20.30,0,297.26,301.47,0.0,0.0,0.000,231258.5,231258.5,351,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909142,464708.00
08/30/2015 00:30,2,0.000,ALERT,216.45,300.57,60.002,1440909003,"201051344000645","174011321042388",0.00,20.00,0,297.57,302.37,0.0,0.0,0.000,229341.8,229341.8,348,0,0,0,L,1122011218,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909143,464709.00
08/30/2015 00:30,2,0.000,ALERT,214.19,298.47,59.981,1440909003,"274151322000085","174011321042388",0.00,21.00,0,296.06,299.97,0.0,0.0,0.000,507983.8,507983.8,347,0,0,0,L,1151911521,1,124.04,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440909145,464710.00
08/30/2015 00:30,2,0.000,ALERT,215.32,299.37,59.996,1440909003,"201051344000651","174011321042388",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,228559.2,228559.2,348,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440909147,464711.00
08/30/2015 00:30,2,0.000,ALERT,216.22,300.27,59.991,1440909003,"201051344000867","174011321042388",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,221352.5,221352.5,348,0,0,0,L,1122011218,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440909149,464712.00
08/30/2015 00:30,2,0.000,ALERT,215.09,300.57,59.996,1440909003,"201051344001230","174011321042388",0.00,19.50,0,297.57,301.77,0.0,0.0,0.000,232079.7,232079.7,350,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909151,464713.00
08/30/2015 00:30,2,0.000,ALERT,216.45,301.17,59.996,1440909003,"201051344000576","174011321042388",0.00,19.50,0,297.87,302.68,0.0,0.0,0.000,228450.3,228450.3,350,0,0,0,L,1122011218,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909153,464714.00
08/30/2015 00:30,2,0.000,ALERT,216.00,301.17,59.996,1440909003,"201051344000579","174011321042388",0.00,20.00,0,298.47,302.98,0.0,0.0,0.000,235678.2,235678.2,347,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909154,464715.00
08/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440909003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440909883,464716.00
08/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440909003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440909883,464717.00
08/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440909003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440909883,464718.00
