ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440909003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440909883,464719.00
08/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440909003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440909883,464720.00
08/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440909003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440909883,464721.00
08/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440909003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440909883,464722.00
08/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440909003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440909883,464723.00
08/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440909003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440909883,464724.00
08/30/2015 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1440909003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440909884,464725.00
08/30/2015 00:45,2,0.000,ALERT,214.41,299.07,59.949,1440909904,"201051344000955","174011321042388",0.00,19.80,0,296.36,301.47,0.0,0.0,0.000,233962.8,233962.8,352,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909981,464726.00
08/30/2015 00:45,2,0.000,ALERT,213.29,298.77,59.975,1440909904,"274151322000095","174011321042388",0.00,20.30,0,296.36,300.57,0.0,0.0,0.000,533620.4,533620.4,349,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440909982,464727.00
08/30/2015 00:45,2,0.000,ALERT,215.09,300.57,59.949,1440909904,"201051344000868","174011321042388",0.00,19.50,0,299.37,303.58,0.0,0.0,0.000,220843.0,220843.0,351,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909984,464728.00
08/30/2015 00:45,2,0.000,ALERT,215.77,299.67,59.949,1440909904,"201051344000853","174011321042388",0.00,19.50,0,298.77,302.98,0.0,0.0,0.000,227364.7,227364.7,351,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909986,464729.00
08/30/2015 00:45,2,0.000,ALERT,215.09,299.37,59.912,1440909904,"201051344000582","174011321042388",0.00,19.50,0,296.96,302.68,0.0,0.0,0.000,226172.3,226172.3,349,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440909988,464730.00
08/30/2015 00:45,2,0.000,ALERT,215.32,299.67,59.959,1440909904,"201051344000469","174011321042388",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,222619.7,222619.7,353,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909990,464731.00
08/30/2015 00:45,2,0.000,ALERT,215.32,299.67,59.944,1440909904,"201051344000988","174011321042388",0.00,19.80,0,296.36,302.37,0.0,0.0,0.000,221598.1,221598.1,350,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909992,464732.00
08/30/2015 00:45,2,0.000,ALERT,215.09,299.37,59.949,1440909904,"201051344001158","174011321042388",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,227217.2,227217.2,351,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440909994,464733.00
08/30/2015 00:45,2,0.000,ALERT,214.41,297.87,59.944,1440909904,"201051344001025","174011321042388",0.00,19.30,0,295.76,302.07,0.0,0.0,0.000,231865.0,231865.0,348,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909995,464734.00
08/30/2015 00:45,2,0.000,ALERT,215.32,300.57,59.949,1440909904,"201051344000569","174011321042388",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,235085.1,235085.1,349,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440909997,464735.00
08/30/2015 00:45,2,0.000,ALERT,213.51,297.26,59.938,1440909904,"274151322000094","174011321042388",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,409236.2,409236.2,353,0,0,0,L,1151911521,1,121.55,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440909999,464736.00
08/30/2015 00:45,2,0.000,ALERT,215.09,299.97,59.965,1440909904,"201051344000458","174011321042388",0.00,20.30,0,298.77,303.58,0.0,0.0,0.000,230759.9,230759.9,351,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910001,464737.00
08/30/2015 00:45,2,0.000,ALERT,213.29,297.57,59.949,1440909904,"274151322000087","174011321042388",0.00,21.50,0,294.26,299.37,0.0,0.0,0.000,481750.0,481750.0,349,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910003,464738.00
08/30/2015 00:45,2,0.000,ALERT,213.29,297.57,59.938,1440909904,"274151322000052","174011321042388",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,514786.6,514786.6,349,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910004,464739.00
08/30/2015 00:45,2,0.000,ALERT,214.87,299.07,59.949,1440909904,"201051344001145","174011321042388",0.00,19.30,0,296.96,302.37,0.0,0.0,0.000,235658.7,235658.7,351,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910006,464740.00
08/30/2015 00:45,2,0.000,ALERT,215.09,298.77,59.981,1440909904,"201051344000685","174011321042388",0.00,19.50,0,296.36,301.77,0.0,0.0,0.000,234344.8,234344.8,350,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910008,464741.00
08/30/2015 00:45,2,0.000,ALERT,213.06,297.57,59.949,1440909904,"274151322000088","174011321042388",0.00,21.00,0,294.86,299.67,0.0,0.0,0.000,494248.6,494248.6,349,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910010,464742.00
08/30/2015 00:45,2,0.000,ALERT,214.87,299.07,59.954,1440909904,"201051344000438","174011321042388",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,234379.3,234379.3,350,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910012,464743.00
08/30/2015 00:45,2,0.000,ALERT,214.41,298.77,59.954,1440909904,"201051344001135","174011321042388",0.00,19.50,0,296.36,301.77,0.0,0.0,0.000,225933.2,225933.2,349,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910014,464744.00
08/30/2015 00:45,2,0.000,ALERT,214.41,297.57,59.970,1440909904,"201051344000417","174011321042388",0.00,19.80,0,295.76,301.17,0.0,0.0,0.000,229334.1,229334.1,349,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910015,464745.00
08/30/2015 00:45,2,0.000,ALERT,215.09,300.27,59.975,1440909904,"201051344000594","174011321042388",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,231434.9,231434.9,349,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910017,464746.00
08/30/2015 00:45,2,0.000,ALERT,213.29,297.87,59.959,1440909904,"274151322000083","174011321042388",0.00,20.30,0,295.46,300.57,0.0,0.0,0.000,510517.1,510517.1,350,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910019,464747.00
08/30/2015 00:45,2,0.000,ALERT,214.87,298.77,59.970,1440909904,"201051344000585","174011321042388",0.00,19.80,0,295.76,301.77,0.0,0.0,0.000,231016.7,231016.7,350,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910021,464748.00
08/30/2015 00:45,2,0.000,ALERT,213.51,298.17,59.970,1440909904,"274151322000054","174011321042388",0.00,21.30,0,294.86,300.27,0.0,0.0,0.000,505298.8,505298.8,350,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910023,464749.00
08/30/2015 00:45,2,0.000,ALERT,214.64,298.77,59.970,1440909904,"201051344001203","174011321042388",0.00,19.80,0,296.06,303.28,0.0,0.0,0.000,231733.5,231733.5,351,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910025,464750.00
08/30/2015 00:45,2,0.000,ALERT,214.41,299.07,59.965,1440909904,"201051344000646","174011321042388",0.00,19.50,0,295.76,301.47,0.0,0.0,0.000,227827.7,227827.7,351,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910026,464751.00
08/30/2015 00:45,2,0.000,ALERT,213.96,296.66,59.959,1440909904,"274151322000068","174011321042388",0.00,21.50,0,294.26,299.07,0.0,0.0,0.000,408629.9,408629.9,352,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910028,464752.00
08/30/2015 00:45,2,0.000,ALERT,213.96,297.57,59.954,1440909904,"274151322000076","174011321042388",0.00,20.70,0,294.86,299.97,0.0,0.0,0.000,539907.1,539907.1,349,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910030,464753.00
08/30/2015 00:45,2,0.000,ALERT,214.64,299.37,59.970,1440909904,"201051344000890","174011321042388",0.00,19.80,0,296.96,302.68,0.0,0.0,0.000,232626.6,232626.6,350,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910032,464754.00
08/30/2015 00:45,2,0.000,ALERT,215.09,299.67,59.959,1440909904,"201051344000900","174011321042388",0.00,19.50,0,298.17,302.68,0.0,0.0,0.000,233693.8,233693.8,354,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910034,464755.00
08/30/2015 00:45,2,0.000,ALERT,215.77,299.37,59.970,1440909904,"201051344000633","174011321042388",0.00,19.30,0,296.66,302.07,0.0,0.0,0.000,222384.3,222384.3,352,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910036,464756.00
08/30/2015 00:45,2,0.000,ALERT,215.32,299.97,59.959,1440909904,"201051344000983","174011321042388",0.00,19.80,0,299.07,303.28,0.0,0.0,0.000,230676.3,230676.3,350,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910038,464757.00
08/30/2015 00:45,2,0.000,ALERT,214.87,298.77,59.996,1440909904,"201051344000917","174011321042388",0.00,20.30,0,295.16,301.47,0.0,0.0,0.000,233019.7,233019.7,351,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910039,464758.00
08/30/2015 00:45,2,0.000,ALERT,215.54,299.37,59.965,1440909904,"201051344000648","174011321042388",0.00,19.30,0,297.87,302.98,0.0,0.0,0.000,228291.8,228291.8,350,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910041,464759.00
08/30/2015 00:45,2,0.000,ALERT,214.64,299.07,59.959,1440909904,"201051344001093","174011321042388",0.00,20.30,0,296.36,302.07,0.0,0.0,0.000,231258.5,231258.5,353,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910043,464760.00
08/30/2015 00:45,2,0.000,ALERT,215.54,299.67,59.970,1440909904,"201051344000645","174011321042388",0.00,20.00,0,298.47,302.68,0.0,0.0,0.000,229341.8,229341.8,350,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910045,464761.00
08/30/2015 00:45,2,0.000,ALERT,213.29,297.26,59.949,1440909904,"274151322000085","174011321042388",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,507983.8,507983.8,349,0,0,0,L,1151911521,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910047,464762.00
08/30/2015 00:45,2,0.000,ALERT,214.64,298.17,59.965,1440909904,"201051344000651","174011321042388",0.00,19.30,0,295.76,301.47,0.0,0.0,0.000,228559.2,228559.2,350,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910048,464763.00
08/30/2015 00:45,2,0.000,ALERT,215.32,299.67,59.944,1440909904,"201051344000867","174011321042388",0.00,20.00,0,298.17,303.28,0.0,0.0,0.000,221352.5,221352.5,350,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910050,464764.00
08/30/2015 00:45,2,0.000,ALERT,214.41,299.37,59.949,1440909904,"201051344001230","174011321042388",0.00,19.50,0,296.66,302.07,0.0,0.0,0.000,232079.7,232079.7,352,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910052,464765.00
08/30/2015 00:45,2,0.000,ALERT,215.54,300.27,59.959,1440909904,"201051344000576","174011321042388",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,228450.3,228450.3,352,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910054,464766.00
08/30/2015 00:45,2,0.000,ALERT,215.09,300.27,59.944,1440909904,"201051344000579","174011321042388",0.00,19.80,0,299.07,303.58,0.0,0.0,0.000,235678.2,235678.2,349,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910056,464767.00
08/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440909904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440910784,464768.00
08/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440909904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440910784,464769.00
08/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440909904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440910784,464770.00
08/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440909904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440910784,464771.00
08/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440909904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440910784,464772.00
08/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440909904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440910784,464773.00
08/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440909904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440910784,464774.00
08/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440909904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440910784,464775.00
08/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440909904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440910784,464776.00
08/30/2015 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1440909904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440910784,464777.00
08/30/2015 01:00,2,0.000,ALERT,215.09,299.97,59.965,1440910803,"201051344000955","174011321042388",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,233962.8,233962.8,354,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910880,464778.00
08/30/2015 01:00,2,0.000,ALERT,213.96,299.37,59.986,1440910803,"274151322000095","174011321042388",0.00,20.00,0,296.66,300.57,0.0,0.0,0.000,533620.4,533620.4,351,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910881,464779.00
08/30/2015 01:00,2,0.000,ALERT,215.54,301.17,59.959,1440910803,"201051344000868","174011321042388",0.00,19.50,0,298.17,303.28,0.0,0.0,0.000,220843.0,220843.0,353,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910883,464780.00
08/30/2015 01:00,2,0.000,ALERT,216.22,299.97,59.965,1440910803,"201051344000853","174011321042388",0.00,19.30,0,297.26,302.68,0.0,0.0,0.000,227364.7,227364.7,353,0,0,0,L,1122011218,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910885,464781.00
08/30/2015 01:00,2,0.000,ALERT,215.77,300.57,59.970,1440910803,"201051344000582","174011321042388",0.00,19.50,0,297.57,302.07,0.0,0.0,0.000,226172.3,226172.3,351,0,0,0,L,1122011218,1,123.81,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910887,464782.00
08/30/2015 01:00,2,0.000,ALERT,215.54,300.27,59.975,1440910803,"201051344000469","174011321042388",0.00,19.00,0,296.36,302.37,0.0,0.0,0.000,222619.7,222619.7,355,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910889,464783.00
08/30/2015 01:00,2,0.000,ALERT,215.32,299.97,59.970,1440910803,"201051344000988","174011321042388",0.00,19.50,0,295.16,302.37,0.0,0.0,0.000,221598.1,221598.1,352,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910890,464784.00
08/30/2015 01:00,2,0.000,ALERT,215.54,299.97,59.933,1440910803,"201051344001158","174011321042388",0.00,19.30,0,296.66,302.37,0.0,0.0,0.000,227217.2,227217.2,353,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910892,464785.00
08/30/2015 01:00,2,0.000,ALERT,215.09,299.07,59.975,1440910803,"201051344001025","174011321042388",0.00,19.30,0,296.36,301.77,0.0,0.0,0.000,231865.0,231865.0,350,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910894,464786.00
08/30/2015 01:00,2,0.000,ALERT,215.54,300.87,59.975,1440910803,"201051344000569","174011321042388",0.00,19.50,0,297.87,303.28,0.0,0.0,0.000,235085.1,235085.1,351,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910896,464787.00
08/30/2015 01:00,2,0.000,ALERT,213.96,297.57,59.975,1440910803,"274151322000094","174011321042388",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,409236.2,409236.2,355,0,0,0,L,1151911521,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910898,464788.00
08/30/2015 01:00,2,0.000,ALERT,215.54,300.27,59.981,1440910803,"201051344000458","174011321042388",0.00,20.30,0,297.57,303.28,0.0,0.0,0.000,230759.9,230759.9,353,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910900,464789.00
08/30/2015 01:00,2,0.000,ALERT,213.96,297.26,59.970,1440910803,"274151322000087","174011321042388",0.00,21.30,0,294.56,299.37,0.0,0.0,0.000,481750.0,481750.0,351,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910902,464790.00
08/30/2015 01:00,2,0.000,ALERT,213.74,297.87,59.975,1440910803,"274151322000052","174011321042388",0.00,20.70,0,295.16,299.97,0.0,0.0,0.000,514786.6,514786.6,351,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910903,464791.00
08/30/2015 01:00,2,0.000,ALERT,215.54,299.97,59.965,1440910803,"201051344001145","174011321042388",0.00,19.30,0,296.96,302.07,0.0,0.0,0.000,235658.7,235658.7,353,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910905,464792.00
08/30/2015 01:00,2,0.000,ALERT,215.54,299.97,59.975,1440910803,"201051344000685","174011321042388",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,234344.8,234344.8,352,0,0,0,L,1122011218,1,124.49,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910907,464793.00
08/30/2015 01:00,2,0.000,ALERT,213.51,297.57,59.944,1440910803,"274151322000088","174011321042388",0.00,20.70,0,295.16,299.67,0.0,0.0,0.000,494248.6,494248.6,351,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910909,464794.00
08/30/2015 01:00,2,0.000,ALERT,215.32,299.97,59.975,1440910803,"201051344000438","174011321042388",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,234379.3,234379.3,352,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910911,464795.00
08/30/2015 01:00,2,0.000,ALERT,214.87,299.67,59.965,1440910803,"201051344001135","174011321042388",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,225933.2,225933.2,351,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910913,464796.00
08/30/2015 01:00,2,0.000,ALERT,215.32,299.07,59.970,1440910803,"201051344000417","174011321042388",0.00,19.50,0,296.06,300.87,0.0,0.0,0.000,229334.1,229334.1,351,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910915,464797.00
08/30/2015 01:00,2,0.000,ALERT,215.54,301.17,59.986,1440910803,"201051344000594","174011321042388",0.00,19.80,0,297.26,303.28,0.0,0.0,0.000,231434.9,231434.9,351,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910916,464798.00
08/30/2015 01:00,2,0.000,ALERT,213.74,298.17,59.981,1440910803,"274151322000083","174011321042388",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,510517.1,510517.1,352,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910918,464799.00
08/30/2015 01:00,2,0.000,ALERT,215.32,299.97,59.959,1440910803,"201051344000585","174011321042388",0.00,19.80,0,296.06,301.47,0.0,0.0,0.000,231016.7,231016.7,352,0,0,0,L,1122011218,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910920,464800.00
08/30/2015 01:00,2,0.000,ALERT,213.74,298.47,59.965,1440910803,"274151322000054","174011321042388",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,505298.8,505298.8,352,0,0,0,L,1151911521,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910922,464801.00
08/30/2015 01:00,2,0.000,ALERT,215.32,299.67,59.944,1440910803,"201051344001203","174011321042388",0.00,19.50,0,296.66,302.98,0.0,0.0,0.000,231733.5,231733.5,353,0,0,0,L,1122011218,1,124.27,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910923,464802.00
08/30/2015 01:00,2,0.000,ALERT,214.87,299.67,59.981,1440910803,"201051344000646","174011321042388",0.00,19.50,0,296.06,301.47,0.0,0.0,0.000,227827.7,227827.7,353,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910925,464803.00
08/30/2015 01:00,2,0.000,ALERT,214.41,297.26,59.970,1440910803,"274151322000068","174011321042388",0.00,21.30,0,294.56,298.77,0.0,0.0,0.000,408629.9,408629.9,354,0,0,0,L,1151911521,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910927,464804.00
08/30/2015 01:00,2,0.000,ALERT,214.41,297.87,59.991,1440910803,"274151322000076","174011321042388",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,539907.1,539907.1,351,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910929,464805.00
08/30/2015 01:00,2,0.000,ALERT,215.09,300.27,60.002,1440910803,"201051344000890","174011321042388",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,232626.6,232626.6,352,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910931,464806.00
08/30/2015 01:00,2,0.000,ALERT,215.77,300.87,59.928,1440910803,"201051344000900","174011321042388",0.00,19.50,0,297.26,302.68,0.0,0.0,0.000,233693.8,233693.8,356,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910933,464807.00
08/30/2015 01:00,2,0.000,ALERT,216.22,300.27,59.959,1440910803,"201051344000633","174011321042388",0.00,19.30,0,295.76,302.37,0.0,0.0,0.000,222384.3,222384.3,354,0,0,0,L,1122011218,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910935,464808.00
08/30/2015 01:00,2,0.000,ALERT,215.77,300.87,59.991,1440910803,"201051344000983","174011321042388",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,230676.3,230676.3,352,0,0,0,L,1122011218,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910936,464809.00
08/30/2015 01:00,2,0.000,ALERT,215.32,299.97,59.970,1440910803,"201051344000917","174011321042388",0.00,20.30,0,295.76,301.17,0.0,0.0,0.000,233019.7,233019.7,353,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910938,464810.00
08/30/2015 01:00,2,0.000,ALERT,216.00,300.27,59.938,1440910803,"201051344000648","174011321042388",0.00,19.00,0,296.66,302.68,0.0,0.0,0.000,228291.8,228291.8,352,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910940,464811.00
08/30/2015 01:00,2,0.000,ALERT,215.09,299.97,59.959,1440910803,"201051344001093","174011321042388",0.00,20.00,0,296.66,301.47,0.0,0.0,0.000,231258.5,231258.5,355,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910942,464812.00
08/30/2015 01:00,2,0.000,ALERT,216.22,300.57,59.954,1440910803,"201051344000645","174011321042388",0.00,19.80,0,297.26,302.37,0.0,0.0,0.000,229341.8,229341.8,352,0,0,0,L,1122011218,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910944,464813.00
08/30/2015 01:00,2,0.000,ALERT,213.96,297.57,59.954,1440910803,"274151322000085","174011321042388",0.00,20.70,0,295.46,299.67,0.0,0.0,0.000,507983.8,507983.8,351,0,0,0,L,1151911521,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910946,464814.00
08/30/2015 01:00,2,0.000,ALERT,215.32,299.37,59.949,1440910803,"201051344000651","174011321042388",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,228559.2,228559.2,352,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910947,464815.00
08/30/2015 01:00,2,0.000,ALERT,216.22,300.57,59.959,1440910803,"201051344000867","174011321042388",0.00,20.00,0,296.96,302.98,0.0,0.0,0.000,221352.5,221352.5,352,0,0,0,L,1122011218,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910949,464816.00
08/30/2015 01:00,2,0.000,ALERT,215.32,300.57,59.965,1440910803,"201051344001230","174011321042388",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,232079.7,232079.7,354,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440910951,464817.00
08/30/2015 01:00,2,0.000,ALERT,216.22,301.47,59.938,1440910803,"201051344000576","174011321042388",0.00,19.30,0,297.57,302.98,0.0,0.0,0.000,228450.3,228450.3,354,0,0,0,L,1122011218,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910953,464818.00
08/30/2015 01:00,2,0.000,ALERT,215.77,301.47,59.981,1440910803,"201051344000579","174011321042388",0.00,19.80,0,297.87,303.28,0.0,0.0,0.000,235678.2,235678.2,351,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440910955,464819.00
08/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440910803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440911683,464820.00
08/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440910803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440911683,464821.00
08/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440910803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440911683,464822.00
08/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440910803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440911683,464823.00
08/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440910803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440911683,464824.00
08/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440910803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440911683,464825.00
08/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440910803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440911683,464826.00
08/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440910803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440911683,464827.00
08/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440910803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440911683,464828.00
08/30/2015 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1440910803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440911683,464829.00
08/30/2015 01:15,2,0.000,ALERT,214.87,301.17,60.023,1440911703,"201051344000955","174011321042388",0.00,19.50,0,297.87,302.07,0.0,0.0,0.000,233962.8,233962.8,356,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440911778,464830.00
08/30/2015 01:15,2,0.000,ALERT,212.83,297.87,59.996,1440911703,"274151322000095","174011321042388",0.00,19.80,0,296.06,301.47,0.0,0.0,0.000,533620.4,533620.4,353,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911780,464831.00
08/30/2015 01:15,2,0.000,ALERT,215.77,301.17,59.996,1440911703,"201051344000868","174011321042388",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,220843.0,220843.0,355,0,0,0,L,1122011218,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911782,464832.00
08/30/2015 01:15,2,0.000,ALERT,216.45,300.27,60.018,1440911703,"201051344000853","174011321042388",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,227364.7,227364.7,355,0,0,0,L,1122011218,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911784,464833.00
08/30/2015 01:15,2,0.000,ALERT,215.77,301.77,60.007,1440911703,"201051344000582","174011321042388",0.00,19.30,0,298.47,302.98,0.0,0.0,0.000,226172.3,226172.3,353,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440911786,464834.00
08/30/2015 01:15,2,0.000,ALERT,215.77,300.27,60.002,1440911703,"201051344000469","174011321042388",0.00,18.70,0,296.96,302.37,0.0,0.0,0.000,222619.7,222619.7,357,0,0,0,L,1122011218,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911787,464835.00
08/30/2015 01:15,2,0.000,ALERT,215.77,300.27,60.007,1440911703,"201051344000988","174011321042388",0.00,19.50,0,296.06,302.37,0.0,0.0,0.000,221598.1,221598.1,354,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911789,464836.00
08/30/2015 01:15,2,0.000,ALERT,215.77,300.27,60.002,1440911703,"201051344001158","174011321042388",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,227217.2,227217.2,355,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440911791,464837.00
08/30/2015 01:15,2,0.000,ALERT,215.09,300.57,60.002,1440911703,"201051344001025","174011321042388",0.00,19.00,0,297.26,302.68,0.0,0.0,0.000,231865.0,231865.0,352,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440911793,464838.00
08/30/2015 01:15,2,0.000,ALERT,215.77,300.87,60.002,1440911703,"201051344000569","174011321042388",0.00,19.30,0,299.07,303.88,0.0,0.0,0.000,235085.1,235085.1,353,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911795,464839.00
08/30/2015 01:15,2,0.000,ALERT,212.83,296.06,60.002,1440911703,"274151322000094","174011321042388",0.00,20.00,0,294.86,300.27,0.0,0.0,0.000,409236.2,409236.2,357,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911797,464840.00
08/30/2015 01:15,2,0.000,ALERT,215.54,300.57,60.002,1440911703,"201051344000458","174011321042388",0.00,20.00,0,298.47,303.58,0.0,0.0,0.000,230759.9,230759.9,355,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440911799,464841.00
08/30/2015 01:15,2,0.000,ALERT,212.61,295.46,59.986,1440911703,"274151322000087","174011321042388",0.00,21.00,0,294.56,300.27,0.0,0.0,0.000,481750.0,481750.0,353,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440911800,464842.00
08/30/2015 01:15,2,0.000,ALERT,212.83,296.66,60.023,1440911703,"274151322000052","174011321042388",0.00,20.70,0,294.86,300.87,0.0,0.0,0.000,514786.6,514786.6,353,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440911802,464843.00
08/30/2015 01:15,2,0.000,ALERT,215.54,301.47,60.002,1440911703,"201051344001145","174011321042388",0.00,19.00,0,297.87,302.98,0.0,0.0,0.000,235658.7,235658.7,355,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911804,464844.00
08/30/2015 01:15,2,0.000,ALERT,215.54,301.47,60.007,1440911703,"201051344000685","174011321042388",0.00,19.30,0,297.57,302.37,0.0,0.0,0.000,234344.8,234344.8,354,0,0,0,L,1122011218,1,124.72,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440911806,464845.00
08/30/2015 01:15,2,0.000,ALERT,212.38,296.96,60.012,1440911703,"274151322000088","174011321042388",0.00,20.70,0,295.16,300.57,0.0,0.0,0.000,494248.6,494248.6,353,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911808,464846.00
08/30/2015 01:15,2,0.000,ALERT,215.32,301.17,59.996,1440911703,"201051344000438","174011321042388",0.00,19.00,0,297.87,302.68,0.0,0.0,0.000,234379.3,234379.3,354,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911810,464847.00
08/30/2015 01:15,2,0.000,ALERT,214.87,301.17,59.996,1440911703,"201051344001135","174011321042388",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,225933.2,225933.2,353,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911811,464848.00
08/30/2015 01:15,2,0.000,ALERT,215.32,300.57,60.007,1440911703,"201051344000417","174011321042388",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,229334.1,229334.1,353,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911813,464849.00
08/30/2015 01:15,2,0.000,ALERT,215.54,301.17,60.002,1440911703,"201051344000594","174011321042388",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,231434.9,231434.9,353,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911815,464850.00
08/30/2015 01:15,2,0.000,ALERT,212.38,297.26,60.007,1440911703,"274151322000083","174011321042388",0.00,20.00,0,295.46,301.17,0.0,0.0,0.000,510517.1,510517.1,354,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911817,464851.00
08/30/2015 01:15,2,0.000,ALERT,215.32,301.17,60.007,1440911703,"201051344000585","174011321042388",0.00,19.50,0,297.57,302.37,0.0,0.0,0.000,231016.7,231016.7,354,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911819,464852.00
08/30/2015 01:15,2,0.000,ALERT,212.38,297.87,60.012,1440911703,"274151322000054","174011321042388",0.00,20.70,0,295.16,300.87,0.0,0.0,0.000,505298.8,505298.8,354,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911821,464853.00
08/30/2015 01:15,2,0.000,ALERT,215.32,300.87,59.996,1440911703,"201051344001203","174011321042388",0.00,19.30,0,297.87,303.88,0.0,0.0,0.000,231733.5,231733.5,355,0,0,0,L,1122011218,1,124.49,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911822,464854.00
08/30/2015 01:15,2,0.000,ALERT,214.87,300.87,60.023,1440911703,"201051344000646","174011321042388",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,227827.7,227827.7,355,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911824,464855.00
08/30/2015 01:15,2,0.000,ALERT,213.06,295.76,60.002,1440911703,"274151322000068","174011321042388",0.00,21.00,0,294.26,299.67,0.0,0.0,0.000,408629.9,408629.9,356,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911826,464856.00
08/30/2015 01:15,2,0.000,ALERT,213.29,296.06,60.007,1440911703,"274151322000076","174011321042388",0.00,20.30,0,294.86,300.87,0.0,0.0,0.000,539907.1,539907.1,353,0,0,0,L,1151911521,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911828,464857.00
08/30/2015 01:15,2,0.000,ALERT,214.87,301.17,60.007,1440911703,"201051344000890","174011321042388",0.00,19.50,0,298.47,303.28,0.0,0.0,0.000,232626.6,232626.6,354,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911830,464858.00
08/30/2015 01:15,2,0.000,ALERT,215.77,300.57,60.002,1440911703,"201051344000900","174011321042388",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,233693.8,233693.8,358,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440911832,464859.00
08/30/2015 01:15,2,0.000,ALERT,216.45,299.97,60.007,1440911703,"201051344000633","174011321042388",0.00,19.00,0,296.66,302.07,0.0,0.0,0.000,222384.3,222384.3,356,0,0,0,L,1122011218,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911833,464860.00
08/30/2015 01:15,2,0.000,ALERT,215.77,300.87,59.981,1440911703,"201051344000983","174011321042388",0.00,19.30,0,299.07,303.58,0.0,0.0,0.000,230676.3,230676.3,354,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911835,464861.00
08/30/2015 01:15,2,0.000,ALERT,215.32,300.57,60.012,1440911703,"201051344000917","174011321042388",0.00,20.00,0,296.96,301.77,0.0,0.0,0.000,233019.7,233019.7,355,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911837,464862.00
08/30/2015 01:15,2,0.000,ALERT,216.00,299.97,60.012,1440911703,"201051344000648","174011321042388",0.00,18.70,0,298.17,303.28,0.0,0.0,0.000,228291.8,228291.8,354,0,0,0,L,1122011218,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911839,464863.00
08/30/2015 01:15,2,0.000,ALERT,214.87,300.57,60.039,1440911703,"201051344001093","174011321042388",0.00,19.80,0,297.87,302.37,0.0,0.0,0.000,231258.5,231258.5,357,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911840,464864.00
08/30/2015 01:15,2,0.000,ALERT,216.22,300.57,60.012,1440911703,"201051344000645","174011321042388",0.00,19.80,0,298.47,302.98,0.0,0.0,0.000,229341.8,229341.8,354,0,0,0,L,1122011218,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911842,464865.00
08/30/2015 01:15,2,0.000,ALERT,212.83,296.96,59.991,1440911703,"274151322000085","174011321042388",0.00,20.30,0,295.16,300.57,0.0,0.0,0.000,507983.8,507983.8,353,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440911844,464866.00
08/30/2015 01:15,2,0.000,ALERT,215.32,299.97,60.002,1440911703,"201051344000651","174011321042388",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,228559.2,228559.2,354,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911846,464867.00
08/30/2015 01:15,2,0.000,ALERT,216.00,300.27,60.002,1440911703,"201051344000867","174011321042388",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,221352.5,221352.5,354,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911848,464868.00
