ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 01:15,2,0.000,ALERT,214.87,301.17,59.975,1440911703,"201051344001230","174011321042388",0.00,19.30,0,298.47,302.68,0.0,0.0,0.000,232079.7,232079.7,356,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440911850,464869.00
08/30/2015 01:15,2,0.000,ALERT,216.22,301.17,60.007,1440911703,"201051344000576","174011321042388",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,228450.3,228450.3,356,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911851,464870.00
08/30/2015 01:15,2,0.000,ALERT,215.54,300.87,60.002,1440911703,"201051344000579","174011321042388",0.00,19.50,0,299.07,303.58,0.0,0.0,0.000,235678.2,235678.2,353,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440911853,464871.00
08/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440911703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440912583,464872.00
08/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440911703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440912583,464873.00
08/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440911703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440912583,464874.00
08/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440911703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440912583,464875.00
08/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440911703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440912583,464876.00
08/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440911703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440912583,464877.00
08/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440911703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440912583,464878.00
08/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440911703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440912583,464879.00
08/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440911703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440912583,464880.00
08/30/2015 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1440911703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440912583,464881.00
08/30/2015 01:30,2,0.000,ALERT,214.41,300.27,59.975,1440912603,"201051344000955","174011321042388",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,233962.8,233962.8,358,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912680,464882.00
08/30/2015 01:30,2,0.000,ALERT,212.61,298.17,59.954,1440912603,"274151322000095","174011321042388",0.00,19.50,0,296.06,299.67,0.0,0.0,0.000,533620.4,533620.4,355,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912682,464883.00
08/30/2015 01:30,2,0.000,ALERT,215.09,300.87,59.959,1440912603,"201051344000868","174011321042388",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,220843.0,220843.0,357,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912683,464884.00
08/30/2015 01:30,2,0.000,ALERT,215.77,300.27,59.970,1440912603,"201051344000853","174011321042388",0.00,19.00,0,298.47,302.68,0.0,0.0,0.000,227364.7,227364.7,357,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912685,464885.00
08/30/2015 01:30,2,0.000,ALERT,215.32,300.87,59.959,1440912603,"201051344000582","174011321042388",0.00,19.00,0,299.37,303.28,0.0,0.0,0.000,226172.3,226172.3,355,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912687,464886.00
08/30/2015 01:30,2,0.000,ALERT,215.09,299.67,59.938,1440912603,"201051344000469","174011321042388",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,222619.7,222619.7,359,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912689,464887.00
08/30/2015 01:30,2,0.000,ALERT,215.09,299.97,59.981,1440912603,"201051344000988","174011321042388",0.00,19.00,0,296.06,302.37,0.0,0.0,0.000,221598.1,221598.1,356,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912690,464888.00
08/30/2015 01:30,2,0.000,ALERT,215.32,299.97,59.959,1440912603,"201051344001158","174011321042388",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,227217.2,227217.2,357,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912692,464889.00
08/30/2015 01:30,2,0.000,ALERT,214.64,299.37,59.954,1440912603,"201051344001025","174011321042388",0.00,18.70,0,298.17,302.98,0.0,0.0,0.000,231865.0,231865.0,354,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912694,464890.00
08/30/2015 01:30,2,0.000,ALERT,215.32,300.87,59.959,1440912603,"201051344000569","174011321042388",0.00,19.00,0,299.07,303.28,0.0,0.0,0.000,235085.1,235085.1,355,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912696,464891.00
08/30/2015 01:30,2,0.000,ALERT,212.83,296.36,59.991,1440912603,"274151322000094","174011321042388",0.00,19.80,0,294.56,297.87,0.0,0.0,0.000,409236.2,409236.2,359,0,0,0,L,1151911521,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912698,464892.00
08/30/2015 01:30,2,0.000,ALERT,215.32,300.27,59.933,1440912603,"201051344000458","174011321042388",0.00,19.80,0,298.47,303.28,0.0,0.0,0.000,230759.9,230759.9,357,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912700,464893.00
08/30/2015 01:30,2,0.000,ALERT,212.38,296.36,59.949,1440912603,"274151322000087","174011321042388",0.00,20.70,0,294.26,298.17,0.0,0.0,0.000,481750.0,481750.0,355,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440912702,464894.00
08/30/2015 01:30,2,0.000,ALERT,212.16,296.96,59.959,1440912603,"274151322000052","174011321042388",0.00,20.30,0,294.86,299.07,0.0,0.0,0.000,514786.6,514786.6,355,0,0,0,L,1151911521,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912703,464895.00
08/30/2015 01:30,2,0.000,ALERT,215.09,300.57,59.965,1440912603,"201051344001145","174011321042388",0.00,18.70,0,299.37,303.28,0.0,0.0,0.000,235658.7,235658.7,357,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440912705,464896.00
08/30/2015 01:30,2,0.000,ALERT,215.32,300.27,59.965,1440912603,"201051344000685","174011321042388",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,234344.8,234344.8,356,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912707,464897.00
08/30/2015 01:30,2,0.000,ALERT,211.93,296.96,59.954,1440912603,"274151322000088","174011321042388",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,494248.6,494248.6,355,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912709,464898.00
08/30/2015 01:30,2,0.000,ALERT,214.87,299.97,59.928,1440912603,"201051344000438","174011321042388",0.00,18.70,0,299.07,302.98,0.0,0.0,0.000,234379.3,234379.3,356,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912711,464899.00
08/30/2015 01:30,2,0.000,ALERT,214.64,300.27,59.959,1440912603,"201051344001135","174011321042388",0.00,19.00,0,299.07,302.98,0.0,0.0,0.000,225933.2,225933.2,355,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912712,464900.00
08/30/2015 01:30,2,0.000,ALERT,215.09,299.67,59.959,1440912603,"201051344000417","174011321042388",0.00,19.30,0,298.17,302.07,0.0,0.0,0.000,229334.1,229334.1,355,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440912714,464901.00
08/30/2015 01:30,2,0.000,ALERT,214.87,300.57,59.965,1440912603,"201051344000594","174011321042388",0.00,19.30,0,298.17,302.98,0.0,0.0,0.000,231434.9,231434.9,355,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912716,464902.00
08/30/2015 01:30,2,0.000,ALERT,212.61,296.96,59.959,1440912603,"274151322000083","174011321042388",0.00,19.80,0,295.16,299.07,0.0,0.0,0.000,510517.1,510517.1,356,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912718,464903.00
08/30/2015 01:30,2,0.000,ALERT,215.09,300.27,59.954,1440912603,"201051344000585","174011321042388",0.00,19.30,0,297.87,302.68,0.0,0.0,0.000,231016.7,231016.7,356,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912720,464904.00
08/30/2015 01:30,2,0.000,ALERT,212.16,297.26,59.938,1440912603,"274151322000054","174011321042388",0.00,20.70,0,295.16,299.07,0.0,0.0,0.000,505298.8,505298.8,356,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912721,464905.00
08/30/2015 01:30,2,0.000,ALERT,215.09,300.27,59.959,1440912603,"201051344001203","174011321042388",0.00,19.00,0,298.77,304.18,0.0,0.0,0.000,231733.5,231733.5,357,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912723,464906.00
08/30/2015 01:30,2,0.000,ALERT,214.64,300.27,59.970,1440912603,"201051344000646","174011321042388",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,227827.7,227827.7,357,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440912725,464907.00
08/30/2015 01:30,2,0.000,ALERT,212.83,296.06,59.949,1440912603,"274151322000068","174011321042388",0.00,20.70,0,294.26,297.57,0.0,0.0,0.000,408629.9,408629.9,358,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912727,464908.00
08/30/2015 01:30,2,0.000,ALERT,213.06,296.66,59.949,1440912603,"274151322000076","174011321042388",0.00,20.00,0,295.16,298.77,0.0,0.0,0.000,539907.1,539907.1,355,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912729,464909.00
08/30/2015 01:30,2,0.000,ALERT,214.87,300.57,59.954,1440912603,"201051344000890","174011321042388",0.00,19.30,0,299.37,303.58,0.0,0.0,0.000,232626.6,232626.6,356,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912731,464910.00
08/30/2015 01:30,2,0.000,ALERT,215.09,299.67,59.954,1440912603,"201051344000900","174011321042388",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,233693.8,233693.8,360,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912733,464911.00
08/30/2015 01:30,2,0.000,ALERT,215.54,299.37,59.959,1440912603,"201051344000633","174011321042388",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,222384.3,222384.3,358,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912734,464912.00
08/30/2015 01:30,2,0.000,ALERT,215.09,299.97,59.949,1440912603,"201051344000983","174011321042388",0.00,19.30,0,298.77,302.98,0.0,0.0,0.000,230676.3,230676.3,356,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912736,464913.00
08/30/2015 01:30,2,0.000,ALERT,214.87,299.37,59.938,1440912603,"201051344000917","174011321042388",0.00,19.80,0,297.57,301.77,0.0,0.0,0.000,233019.7,233019.7,357,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912738,464914.00
08/30/2015 01:30,2,0.000,ALERT,215.32,299.37,59.959,1440912603,"201051344000648","174011321042388",0.00,18.30,0,297.87,302.98,0.0,0.0,0.000,228291.8,228291.8,356,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912740,464915.00
08/30/2015 01:30,2,0.000,ALERT,214.87,299.67,59.949,1440912603,"201051344001093","174011321042388",0.00,19.50,0,298.47,302.37,0.0,0.0,0.000,231258.5,231258.5,359,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912742,464916.00
08/30/2015 01:30,2,0.000,ALERT,215.54,299.67,59.949,1440912603,"201051344000645","174011321042388",0.00,19.30,0,298.47,302.37,0.0,0.0,0.000,229341.8,229341.8,356,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440912743,464917.00
08/30/2015 01:30,2,0.000,ALERT,212.61,296.66,59.954,1440912603,"274151322000085","174011321042388",0.00,20.00,0,294.86,298.47,0.0,0.0,0.000,507983.8,507983.8,355,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440912745,464918.00
08/30/2015 01:30,2,0.000,ALERT,215.09,299.07,59.949,1440912603,"201051344000651","174011321042388",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,228559.2,228559.2,356,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912747,464919.00
08/30/2015 01:30,2,0.000,ALERT,215.54,299.97,59.959,1440912603,"201051344000867","174011321042388",0.00,19.50,0,297.87,302.98,0.0,0.0,0.000,221352.5,221352.5,356,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912749,464920.00
08/30/2015 01:30,2,0.000,ALERT,214.87,300.57,59.986,1440912603,"201051344001230","174011321042388",0.00,19.00,0,298.77,302.98,0.0,0.0,0.000,232079.7,232079.7,358,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912751,464921.00
08/30/2015 01:30,2,0.000,ALERT,215.54,300.27,59.959,1440912603,"201051344000576","174011321042388",0.00,18.70,0,298.47,302.98,0.0,0.0,0.000,228450.3,228450.3,358,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912752,464922.00
08/30/2015 01:30,2,0.000,ALERT,214.64,299.67,59.959,1440912603,"201051344000579","174011321042388",0.00,19.30,0,298.77,303.28,0.0,0.0,0.000,235678.2,235678.2,355,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440912754,464923.00
08/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440912603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440913484,464924.00
08/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440912603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440913484,464925.00
08/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440912603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440913484,464926.00
08/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440912603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440913484,464927.00
08/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440912603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440913484,464928.00
08/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440912603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440913484,464929.00
08/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440912603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440913484,464930.00
08/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440912603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440913484,464931.00
08/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440912603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440913484,464932.00
08/30/2015 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1440912603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440913484,464933.00
08/30/2015 01:45,2,0.000,ALERT,214.87,299.97,59.970,1440913503,"201051344000955","174011321042388",0.00,18.70,0,298.17,301.47,0.0,0.0,0.000,233962.8,233962.8,360,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913578,464934.00
08/30/2015 01:45,2,0.000,ALERT,212.61,298.47,59.986,1440913503,"274151322000095","174011321042388",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,533620.4,533620.4,357,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913580,464935.00
08/30/2015 01:45,2,0.000,ALERT,215.09,299.97,59.981,1440913503,"201051344000868","174011321042388",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,220843.0,220843.0,359,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913582,464936.00
08/30/2015 01:45,2,0.000,ALERT,215.77,299.67,59.986,1440913503,"201051344000853","174011321042388",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,227364.7,227364.7,359,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913584,464937.00
08/30/2015 01:45,2,0.000,ALERT,215.54,300.57,59.986,1440913503,"201051344000582","174011321042388",0.00,18.70,0,298.77,302.37,0.0,0.0,0.000,226172.3,226172.3,357,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913586,464938.00
08/30/2015 01:45,2,0.000,ALERT,215.32,299.67,59.975,1440913503,"201051344000469","174011321042388",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,222619.7,222619.7,361,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913588,464939.00
08/30/2015 01:45,2,0.000,ALERT,215.09,299.67,60.018,1440913503,"201051344000988","174011321042388",0.00,18.70,0,295.76,301.47,0.0,0.0,0.000,221598.1,221598.1,358,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913590,464940.00
08/30/2015 01:45,2,0.000,ALERT,215.09,299.67,59.981,1440913503,"201051344001158","174011321042388",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,227217.2,227217.2,359,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913591,464941.00
08/30/2015 01:45,2,0.000,ALERT,214.87,299.07,59.986,1440913503,"201051344001025","174011321042388",0.00,18.30,0,297.57,302.07,0.0,0.0,0.000,231865.0,231865.0,356,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913593,464942.00
08/30/2015 01:45,2,0.000,ALERT,215.32,300.27,59.996,1440913503,"201051344000569","174011321042388",0.00,18.70,0,298.77,302.68,0.0,0.0,0.000,235085.1,235085.1,357,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913595,464943.00
08/30/2015 01:45,2,0.000,ALERT,212.61,296.96,59.986,1440913503,"274151322000094","174011321042388",0.00,19.50,0,293.66,297.87,0.0,0.0,0.000,409236.2,409236.2,361,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913597,464944.00
08/30/2015 01:45,2,0.000,ALERT,215.09,299.97,59.996,1440913503,"201051344000458","174011321042388",0.00,19.50,0,298.17,302.37,0.0,0.0,0.000,230759.9,230759.9,359,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913599,464945.00
08/30/2015 01:45,2,0.000,ALERT,212.83,296.06,59.986,1440913503,"274151322000087","174011321042388",0.00,20.30,0,293.36,298.17,0.0,0.0,0.000,481750.0,481750.0,357,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913601,464946.00
08/30/2015 01:45,2,0.000,ALERT,212.61,297.87,59.996,1440913503,"274151322000052","174011321042388",0.00,19.80,0,293.66,299.07,0.0,0.0,0.000,514786.6,514786.6,357,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440913603,464947.00
08/30/2015 01:45,2,0.000,ALERT,215.32,299.97,59.996,1440913503,"201051344001145","174011321042388",0.00,18.30,0,298.77,302.68,0.0,0.0,0.000,235658.7,235658.7,359,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440913605,464948.00
08/30/2015 01:45,2,0.000,ALERT,215.32,299.97,59.986,1440913503,"201051344000685","174011321042388",0.00,18.70,0,297.87,302.07,0.0,0.0,0.000,234344.8,234344.8,358,0,0,0,L,1122011218,1,124.49,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913606,464949.00
08/30/2015 01:45,2,0.000,ALERT,212.16,297.26,59.991,1440913503,"274151322000088","174011321042388",0.00,19.80,0,293.96,298.77,0.0,0.0,0.000,494248.6,494248.6,357,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913608,464950.00
08/30/2015 01:45,2,0.000,ALERT,215.09,299.67,59.996,1440913503,"201051344000438","174011321042388",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,234379.3,234379.3,358,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913610,464951.00
08/30/2015 01:45,2,0.000,ALERT,214.87,299.67,59.986,1440913503,"201051344001135","174011321042388",0.00,18.70,0,298.47,302.68,0.0,0.0,0.000,225933.2,225933.2,357,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440913612,464952.00
08/30/2015 01:45,2,0.000,ALERT,215.32,299.37,59.996,1440913503,"201051344000417","174011321042388",0.00,19.00,0,297.26,301.47,0.0,0.0,0.000,229334.1,229334.1,357,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440913613,464953.00
08/30/2015 01:45,2,0.000,ALERT,215.09,300.27,59.981,1440913503,"201051344000594","174011321042388",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,231434.9,231434.9,357,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440913615,464954.00
08/30/2015 01:45,2,0.000,ALERT,212.61,297.87,59.991,1440913503,"274151322000083","174011321042388",0.00,19.50,0,294.26,299.07,0.0,0.0,0.000,510517.1,510517.1,358,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440913617,464955.00
08/30/2015 01:45,2,0.000,ALERT,215.32,300.27,59.991,1440913503,"201051344000585","174011321042388",0.00,19.00,0,297.87,302.07,0.0,0.0,0.000,231016.7,231016.7,358,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913619,464956.00
08/30/2015 01:45,2,0.000,ALERT,212.38,297.87,59.981,1440913503,"274151322000054","174011321042388",0.00,20.30,0,293.96,299.07,0.0,0.0,0.000,505298.8,505298.8,358,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913621,464957.00
08/30/2015 01:45,2,0.000,ALERT,215.09,299.67,59.986,1440913503,"201051344001203","174011321042388",0.00,18.70,0,298.17,303.58,0.0,0.0,0.000,231733.5,231733.5,359,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913622,464958.00
08/30/2015 01:45,2,0.000,ALERT,214.64,299.67,59.986,1440913503,"201051344000646","174011321042388",0.00,18.70,0,297.57,301.77,0.0,0.0,0.000,227827.7,227827.7,359,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913624,464959.00
08/30/2015 01:45,2,0.000,ALERT,213.06,296.36,59.991,1440913503,"274151322000068","174011321042388",0.00,20.30,0,293.36,297.87,0.0,0.0,0.000,408629.9,408629.9,360,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913626,464960.00
08/30/2015 01:45,2,0.000,ALERT,213.06,296.36,59.970,1440913503,"274151322000076","174011321042388",0.00,19.80,0,293.66,298.47,0.0,0.0,0.000,539907.1,539907.1,357,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913628,464961.00
08/30/2015 01:45,2,0.000,ALERT,214.87,300.27,59.981,1440913503,"201051344000890","174011321042388",0.00,19.00,0,298.77,302.68,0.0,0.0,0.000,232626.6,232626.6,358,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913630,464962.00
08/30/2015 01:45,2,0.000,ALERT,214.87,299.37,59.986,1440913503,"201051344000900","174011321042388",0.00,18.30,0,297.57,301.77,0.0,0.0,0.000,233693.8,233693.8,362,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913632,464963.00
08/30/2015 01:45,2,0.000,ALERT,215.54,298.77,59.970,1440913503,"201051344000633","174011321042388",0.00,18.30,0,296.06,301.47,0.0,0.0,0.000,222384.3,222384.3,360,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913633,464964.00
08/30/2015 01:45,2,0.000,ALERT,215.09,299.67,59.959,1440913503,"201051344000983","174011321042388",0.00,18.70,0,298.17,302.37,0.0,0.0,0.000,230676.3,230676.3,358,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913635,464965.00
08/30/2015 01:45,2,0.000,ALERT,215.09,299.07,59.986,1440913503,"201051344000917","174011321042388",0.00,19.50,0,296.96,301.17,0.0,0.0,0.000,233019.7,233019.7,359,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913637,464966.00
08/30/2015 01:45,2,0.000,ALERT,215.32,298.77,59.986,1440913503,"201051344000648","174011321042388",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,228291.8,228291.8,358,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440913639,464967.00
08/30/2015 01:45,2,0.000,ALERT,215.09,299.97,59.986,1440913503,"201051344001093","174011321042388",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,231258.5,231258.5,361,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913640,464968.00
08/30/2015 01:45,2,0.000,ALERT,215.32,299.07,59.986,1440913503,"201051344000645","174011321042388",0.00,19.00,0,297.26,301.77,0.0,0.0,0.000,229341.8,229341.8,358,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913642,464969.00
08/30/2015 01:45,2,0.000,ALERT,212.61,296.66,59.975,1440913503,"274151322000085","174011321042388",0.00,19.80,0,293.96,298.47,0.0,0.0,0.000,507983.8,507983.8,357,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440913644,464970.00
08/30/2015 01:45,2,0.000,ALERT,215.09,299.07,59.981,1440913503,"201051344000651","174011321042388",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,228559.2,228559.2,358,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440913646,464971.00
08/30/2015 01:45,2,0.000,ALERT,215.32,299.07,59.986,1440913503,"201051344000867","174011321042388",0.00,19.30,0,297.87,302.37,0.0,0.0,0.000,221352.5,221352.5,358,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913648,464972.00
08/30/2015 01:45,2,0.000,ALERT,214.87,300.27,59.975,1440913503,"201051344001230","174011321042388",0.00,18.70,0,298.17,302.07,0.0,0.0,0.000,232079.7,232079.7,360,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913649,464973.00
08/30/2015 01:45,2,0.000,ALERT,215.54,299.97,59.991,1440913503,"201051344000576","174011321042388",0.00,18.30,0,297.87,302.07,0.0,0.0,0.000,228450.3,228450.3,360,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913651,464974.00
08/30/2015 01:45,2,0.000,ALERT,215.09,299.67,60.002,1440913503,"201051344000579","174011321042388",0.00,19.00,0,298.17,302.37,0.0,0.0,0.000,235678.2,235678.2,357,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440913653,464975.00
08/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440913503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440914383,464976.00
08/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440913503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440914383,464977.00
08/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440913503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440914383,464978.00
08/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440913503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440914383,464979.00
08/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440913503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440914383,464980.00
08/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440913503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440914383,464981.00
08/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440913503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440914383,464982.00
08/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440913503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440914383,464983.00
08/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440913503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440914383,464984.00
08/30/2015 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1440913503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440914383,464985.00
08/30/2015 02:00,2,0.000,ALERT,214.41,299.37,59.954,1440914403,"201051344000955","174011321042388",0.00,18.70,0,296.96,301.77,0.0,0.0,0.000,233962.8,233962.8,362,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914479,464986.00
08/30/2015 02:00,2,0.000,ALERT,212.83,298.17,59.959,1440914403,"274151322000095","174011321042388",0.00,19.00,0,295.46,299.97,0.0,0.0,0.000,533620.4,533620.4,359,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914481,464987.00
08/30/2015 02:00,2,0.000,ALERT,215.09,300.27,59.970,1440914403,"201051344000868","174011321042388",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,220843.0,220843.0,361,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914483,464988.00
08/30/2015 02:00,2,0.000,ALERT,215.77,299.67,59.959,1440914403,"201051344000853","174011321042388",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,227364.7,227364.7,361,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440914484,464989.00
08/30/2015 02:00,2,0.000,ALERT,215.32,299.97,59.938,1440914403,"201051344000582","174011321042388",0.00,18.30,0,297.87,302.68,0.0,0.0,0.000,226172.3,226172.3,359,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914486,464990.00
08/30/2015 02:00,2,0.000,ALERT,215.09,299.37,59.965,1440914403,"201051344000469","174011321042388",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,222619.7,222619.7,363,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914488,464991.00
08/30/2015 02:00,2,0.000,ALERT,215.09,299.67,59.975,1440914403,"201051344000988","174011321042388",0.00,18.70,0,294.56,301.17,0.0,0.0,0.000,221598.1,221598.1,360,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914490,464992.00
08/30/2015 02:00,2,0.000,ALERT,215.09,299.37,59.954,1440914403,"201051344001158","174011321042388",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,227217.2,227217.2,361,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914491,464993.00
08/30/2015 02:00,2,0.000,ALERT,214.41,298.47,59.986,1440914403,"201051344001025","174011321042388",0.00,18.00,0,296.36,302.37,0.0,0.0,0.000,231865.0,231865.0,358,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440914493,464994.00
08/30/2015 02:00,2,0.000,ALERT,215.09,299.97,59.959,1440914403,"201051344000569","174011321042388",0.00,18.30,0,297.57,302.37,0.0,0.0,0.000,235085.1,235085.1,359,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914495,464995.00
08/30/2015 02:00,2,0.000,ALERT,212.61,296.36,59.959,1440914403,"274151322000094","174011321042388",0.00,19.30,0,293.96,298.17,0.0,0.0,0.000,409236.2,409236.2,363,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914497,464996.00
08/30/2015 02:00,2,0.000,ALERT,215.09,299.67,59.938,1440914403,"201051344000458","174011321042388",0.00,19.30,0,297.26,302.07,0.0,0.0,0.000,230759.9,230759.9,361,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914499,464997.00
08/30/2015 02:00,2,0.000,ALERT,212.61,296.36,59.917,1440914403,"274151322000087","174011321042388",0.00,20.00,0,293.66,298.47,0.0,0.0,0.000,481750.0,481750.0,359,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914501,464998.00
08/30/2015 02:00,2,0.000,ALERT,212.61,297.57,59.954,1440914403,"274151322000052","174011321042388",0.00,19.80,0,293.96,299.07,0.0,0.0,0.000,514786.6,514786.6,359,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914502,464999.00
08/30/2015 02:00,2,0.000,ALERT,214.87,299.67,59.954,1440914403,"201051344001145","174011321042388",0.00,18.00,0,297.26,302.37,0.0,0.0,0.000,235658.7,235658.7,361,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914504,465000.00
08/30/2015 02:00,2,0.000,ALERT,215.09,299.07,59.949,1440914403,"201051344000685","174011321042388",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,234344.8,234344.8,360,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914506,465001.00
08/30/2015 02:00,2,0.000,ALERT,212.61,296.96,59.912,1440914403,"274151322000088","174011321042388",0.00,19.80,0,294.26,298.77,0.0,0.0,0.000,494248.6,494248.6,359,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914508,465002.00
08/30/2015 02:00,2,0.000,ALERT,214.87,299.07,59.949,1440914403,"201051344000438","174011321042388",0.00,18.00,0,296.96,302.07,0.0,0.0,0.000,234379.3,234379.3,360,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914510,465003.00
08/30/2015 02:00,2,0.000,ALERT,214.41,298.77,59.954,1440914403,"201051344001135","174011321042388",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,225933.2,225933.2,359,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914511,465004.00
08/30/2015 02:00,2,0.000,ALERT,214.87,298.47,59.981,1440914403,"201051344000417","174011321042388",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,229334.1,229334.1,359,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914513,465005.00
08/30/2015 02:00,2,0.000,ALERT,214.87,300.27,59.938,1440914403,"201051344000594","174011321042388",0.00,18.70,0,296.96,302.07,0.0,0.0,0.000,231434.9,231434.9,359,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914515,465006.00
08/30/2015 02:00,2,0.000,ALERT,212.83,296.96,59.954,1440914403,"274151322000083","174011321042388",0.00,19.30,0,294.56,299.37,0.0,0.0,0.000,510517.1,510517.1,360,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914517,465007.00
08/30/2015 02:00,2,0.000,ALERT,214.87,299.07,59.954,1440914403,"201051344000585","174011321042388",0.00,18.70,0,296.66,302.07,0.0,0.0,0.000,231016.7,231016.7,360,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914519,465008.00
08/30/2015 02:00,2,0.000,ALERT,212.61,296.96,59.949,1440914403,"274151322000054","174011321042388",0.00,20.00,0,294.26,299.37,0.0,0.0,0.000,505298.8,505298.8,360,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914520,465009.00
08/30/2015 02:00,2,0.000,ALERT,214.87,299.07,59.949,1440914403,"201051344001203","174011321042388",0.00,18.30,0,296.66,303.58,0.0,0.0,0.000,231733.5,231733.5,361,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440914522,465010.00
08/30/2015 02:00,2,0.000,ALERT,214.41,299.37,59.907,1440914403,"201051344000646","174011321042388",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,227827.7,227827.7,361,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914524,465011.00
08/30/2015 02:00,2,0.000,ALERT,213.06,296.66,59.944,1440914403,"274151322000068","174011321042388",0.00,20.30,0,293.66,298.17,0.0,0.0,0.000,408629.9,408629.9,362,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914526,465012.00
08/30/2015 02:00,2,0.000,ALERT,213.06,297.26,59.954,1440914403,"274151322000076","174011321042388",0.00,19.50,0,294.26,298.77,0.0,0.0,0.000,539907.1,539907.1,359,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440914528,465013.00
08/30/2015 02:00,2,0.000,ALERT,214.64,299.97,59.954,1440914403,"201051344000890","174011321042388",0.00,18.70,0,297.57,302.68,0.0,0.0,0.000,232626.6,232626.6,360,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914530,465014.00
08/30/2015 02:00,2,0.000,ALERT,215.09,299.67,59.954,1440914403,"201051344000900","174011321042388",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,233693.8,233693.8,364,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440914532,465015.00
08/30/2015 02:00,2,0.000,ALERT,215.54,299.37,59.954,1440914403,"201051344000633","174011321042388",0.00,18.00,0,295.46,300.87,0.0,0.0,0.000,222384.3,222384.3,362,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914533,465016.00
08/30/2015 02:00,2,0.000,ALERT,215.09,299.97,59.959,1440914403,"201051344000983","174011321042388",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,230676.3,230676.3,360,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914535,465017.00
08/30/2015 02:00,2,0.000,ALERT,214.87,298.77,59.954,1440914403,"201051344000917","174011321042388",0.00,19.30,0,295.76,301.47,0.0,0.0,0.000,233019.7,233019.7,361,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440914537,465018.00
