ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 02:00,2,0.000,ALERT,215.54,299.37,59.954,1440914403,"201051344000648","174011321042388",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,228291.8,228291.8,360,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914539,465019.00
08/30/2015 02:00,2,0.000,ALERT,214.64,299.37,59.996,1440914403,"201051344001093","174011321042388",0.00,19.00,0,296.96,301.77,0.0,0.0,0.000,231258.5,231258.5,363,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440914540,465020.00
08/30/2015 02:00,2,0.000,ALERT,215.77,299.97,59.933,1440914403,"201051344000645","174011321042388",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,229341.8,229341.8,360,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914542,465021.00
08/30/2015 02:00,2,0.000,ALERT,212.83,296.96,59.954,1440914403,"274151322000085","174011321042388",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,507983.8,507983.8,359,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914544,465022.00
08/30/2015 02:00,2,0.000,ALERT,214.87,298.77,59.975,1440914403,"201051344000651","174011321042388",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,228559.2,228559.2,360,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914546,465023.00
08/30/2015 02:00,2,0.000,ALERT,215.54,299.67,59.954,1440914403,"201051344000867","174011321042388",0.00,19.00,0,296.96,302.07,0.0,0.0,0.000,221352.5,221352.5,360,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914548,465024.00
08/30/2015 02:00,2,0.000,ALERT,214.64,299.67,59.959,1440914403,"201051344001230","174011321042388",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,232079.7,232079.7,362,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914549,465025.00
08/30/2015 02:00,2,0.000,ALERT,215.77,300.27,59.959,1440914403,"201051344000576","174011321042388",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,228450.3,228450.3,362,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914551,465026.00
08/30/2015 02:00,2,0.000,ALERT,215.09,300.27,59.959,1440914403,"201051344000579","174011321042388",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,235678.2,235678.2,359,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440914553,465027.00
08/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440914403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440915283,465028.00
08/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440914403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440915283,465029.00
08/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440914403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440915283,465030.00
08/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440914403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440915283,465031.00
08/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440914403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440915283,465032.00
08/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440914403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440915283,465033.00
08/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440914403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440915283,465034.00
08/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440914403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440915283,465035.00
08/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440914403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440915283,465036.00
08/30/2015 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1440914403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440915283,465037.00
08/30/2015 02:15,2,0.000,ALERT,214.64,299.97,59.959,1440915303,"201051344000955","174011321042388",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,233962.8,233962.8,364,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440915381,465038.00
08/30/2015 02:15,2,0.000,ALERT,212.61,298.47,59.981,1440915303,"274151322000095","174011321042388",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,533620.4,533620.4,361,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915382,465039.00
08/30/2015 02:15,2,0.000,ALERT,215.09,300.27,59.991,1440915303,"201051344000868","174011321042388",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,220843.0,220843.0,363,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915384,465040.00
08/30/2015 02:15,2,0.000,ALERT,215.77,299.67,59.996,1440915303,"201051344000853","174011321042388",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,227364.7,227364.7,363,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440915386,465041.00
08/30/2015 02:15,2,0.000,ALERT,215.54,300.57,59.986,1440915303,"201051344000582","174011321042388",0.00,17.80,0,297.87,302.37,0.0,0.0,0.000,226172.3,226172.3,361,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915388,465042.00
08/30/2015 02:15,2,0.000,ALERT,215.32,299.67,59.975,1440915303,"201051344000469","174011321042388",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,222619.7,222619.7,365,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915390,465043.00
08/30/2015 02:15,2,0.000,ALERT,215.09,299.67,60.002,1440915303,"201051344000988","174011321042388",0.00,18.30,0,294.86,301.17,0.0,0.0,0.000,221598.1,221598.1,362,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915391,465044.00
08/30/2015 02:15,2,0.000,ALERT,215.09,299.37,59.981,1440915303,"201051344001158","174011321042388",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,227217.2,227217.2,363,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915393,465045.00
08/30/2015 02:15,2,0.000,ALERT,214.87,299.07,59.981,1440915303,"201051344001025","174011321042388",0.00,17.80,0,296.36,302.07,0.0,0.0,0.000,231865.0,231865.0,360,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915395,465046.00
08/30/2015 02:15,2,0.000,ALERT,215.32,299.97,59.996,1440915303,"201051344000569","174011321042388",0.00,18.00,0,298.17,302.68,0.0,0.0,0.000,235085.1,235085.1,361,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915397,465047.00
08/30/2015 02:15,2,0.000,ALERT,212.83,297.26,59.986,1440915303,"274151322000094","174011321042388",0.00,19.00,0,294.86,298.17,0.0,0.0,0.000,409236.2,409236.2,365,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915399,465048.00
08/30/2015 02:15,2,0.000,ALERT,214.87,299.67,60.012,1440915303,"201051344000458","174011321042388",0.00,19.00,0,297.57,302.37,0.0,0.0,0.000,230759.9,230759.9,363,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915401,465049.00
08/30/2015 02:15,2,0.000,ALERT,212.61,296.36,59.975,1440915303,"274151322000087","174011321042388",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,481750.0,481750.0,361,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915403,465050.00
08/30/2015 02:15,2,0.000,ALERT,212.38,296.66,59.975,1440915303,"274151322000052","174011321042388",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,514786.6,514786.6,361,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915404,465051.00
08/30/2015 02:15,2,0.000,ALERT,215.09,300.27,59.986,1440915303,"201051344001145","174011321042388",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,235658.7,235658.7,363,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915406,465052.00
08/30/2015 02:15,2,0.000,ALERT,215.32,300.27,59.975,1440915303,"201051344000685","174011321042388",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,234344.8,234344.8,362,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915408,465053.00
08/30/2015 02:15,2,0.000,ALERT,212.16,296.96,59.975,1440915303,"274151322000088","174011321042388",0.00,19.30,0,295.16,298.77,0.0,0.0,0.000,494248.6,494248.6,361,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440915410,465054.00
08/30/2015 02:15,2,0.000,ALERT,215.09,299.67,59.981,1440915303,"201051344000438","174011321042388",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,234379.3,234379.3,362,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915412,465055.00
08/30/2015 02:15,2,0.000,ALERT,214.64,299.67,59.975,1440915303,"201051344001135","174011321042388",0.00,18.00,0,297.26,302.07,0.0,0.0,0.000,225933.2,225933.2,361,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440915413,465056.00
08/30/2015 02:15,2,0.000,ALERT,215.09,299.07,59.981,1440915303,"201051344000417","174011321042388",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,229334.1,229334.1,361,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915415,465057.00
08/30/2015 02:15,2,0.000,ALERT,214.87,299.97,59.975,1440915303,"201051344000594","174011321042388",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,231434.9,231434.9,361,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440915417,465058.00
08/30/2015 02:15,2,0.000,ALERT,212.83,297.57,59.981,1440915303,"274151322000083","174011321042388",0.00,18.70,0,295.46,299.37,0.0,0.0,0.000,510517.1,510517.1,362,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915419,465059.00
08/30/2015 02:15,2,0.000,ALERT,215.09,299.97,59.981,1440915303,"201051344000585","174011321042388",0.00,18.30,0,296.36,301.77,0.0,0.0,0.000,231016.7,231016.7,362,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915421,465060.00
08/30/2015 02:15,2,0.000,ALERT,212.61,297.87,59.959,1440915303,"274151322000054","174011321042388",0.00,19.80,0,295.46,299.67,0.0,0.0,0.000,505298.8,505298.8,362,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915422,465061.00
08/30/2015 02:15,2,0.000,ALERT,215.09,299.37,59.975,1440915303,"201051344001203","174011321042388",0.00,18.00,0,296.96,303.28,0.0,0.0,0.000,231733.5,231733.5,363,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915424,465062.00
08/30/2015 02:15,2,0.000,ALERT,214.64,299.67,59.975,1440915303,"201051344000646","174011321042388",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,227827.7,227827.7,363,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440915426,465063.00
08/30/2015 02:15,2,0.000,ALERT,213.29,296.06,59.949,1440915303,"274151322000068","174011321042388",0.00,19.80,0,294.86,298.17,0.0,0.0,0.000,408629.9,408629.9,364,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915428,465064.00
08/30/2015 02:15,2,0.000,ALERT,213.06,296.96,59.970,1440915303,"274151322000076","174011321042388",0.00,19.30,0,295.16,299.07,0.0,0.0,0.000,539907.1,539907.1,361,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440915430,465065.00
08/30/2015 02:15,2,0.000,ALERT,214.64,299.67,59.981,1440915303,"201051344000890","174011321042388",0.00,18.30,0,297.57,302.68,0.0,0.0,0.000,232626.6,232626.6,362,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915432,465066.00
08/30/2015 02:15,2,0.000,ALERT,215.09,299.67,59.954,1440915303,"201051344000900","174011321042388",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,233693.8,233693.8,366,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915433,465067.00
08/30/2015 02:15,2,0.000,ALERT,215.77,299.37,59.975,1440915303,"201051344000633","174011321042388",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,222384.3,222384.3,364,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915435,465068.00
08/30/2015 02:15,2,0.000,ALERT,215.09,299.97,59.938,1440915303,"201051344000983","174011321042388",0.00,18.30,0,298.17,302.07,0.0,0.0,0.000,230676.3,230676.3,362,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915437,465069.00
08/30/2015 02:15,2,0.000,ALERT,215.09,299.07,59.975,1440915303,"201051344000917","174011321042388",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,233019.7,233019.7,363,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440915439,465070.00
08/30/2015 02:15,2,0.000,ALERT,215.32,299.07,59.975,1440915303,"201051344000648","174011321042388",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,228291.8,228291.8,362,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915441,465071.00
08/30/2015 02:15,2,0.000,ALERT,214.87,299.67,59.965,1440915303,"201051344001093","174011321042388",0.00,18.70,0,296.96,301.47,0.0,0.0,0.000,231258.5,231258.5,365,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915443,465072.00
08/30/2015 02:15,2,0.000,ALERT,215.54,299.37,59.975,1440915303,"201051344000645","174011321042388",0.00,18.30,0,297.87,301.47,0.0,0.0,0.000,229341.8,229341.8,362,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440915444,465073.00
08/30/2015 02:15,2,0.000,ALERT,212.83,297.57,59.970,1440915303,"274151322000085","174011321042388",0.00,19.00,0,295.46,298.77,0.0,0.0,0.000,507983.8,507983.8,361,0,0,0,L,1151911521,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440915446,465074.00
08/30/2015 02:15,2,0.000,ALERT,215.09,299.07,59.975,1440915303,"201051344000651","174011321042388",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,228559.2,228559.2,362,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440915448,465075.00
08/30/2015 02:15,2,0.000,ALERT,215.54,299.37,59.970,1440915303,"201051344000867","174011321042388",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,221352.5,221352.5,362,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440915450,465076.00
08/30/2015 02:15,2,0.000,ALERT,214.87,300.27,59.975,1440915303,"201051344001230","174011321042388",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,232079.7,232079.7,364,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915452,465077.00
08/30/2015 02:15,2,0.000,ALERT,215.77,300.27,59.965,1440915303,"201051344000576","174011321042388",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,228450.3,228450.3,364,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915453,465078.00
08/30/2015 02:15,2,0.000,ALERT,215.09,300.27,59.981,1440915303,"201051344000579","174011321042388",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,235678.2,235678.2,361,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440915455,465079.00
08/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440915303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440916184,465080.00
08/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440915303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440916184,465081.00
08/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440915303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440916184,465082.00
08/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440915303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440916184,465083.00
08/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440915303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440916184,465084.00
08/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440915303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440916184,465085.00
08/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440915303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440916184,465086.00
08/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440915303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440916184,465087.00
08/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440915303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440916184,465088.00
08/30/2015 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1440915303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440916184,465089.00
08/30/2015 02:30,2,0.000,ALERT,214.64,299.67,59.959,1440916203,"201051344000955","174011321042388",0.00,18.00,0,297.87,301.47,0.0,0.0,0.000,233962.8,233962.8,366,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916278,465090.00
08/30/2015 02:30,2,0.000,ALERT,212.61,297.87,59.949,1440916203,"274151322000095","174011321042388",0.00,18.30,0,296.36,299.97,0.0,0.0,0.000,533620.4,533620.4,363,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440916280,465091.00
08/30/2015 02:30,2,0.000,ALERT,215.09,300.27,59.949,1440916203,"201051344000868","174011321042388",0.00,17.80,0,298.47,302.37,0.0,0.0,0.000,220843.0,220843.0,365,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916282,465092.00
08/30/2015 02:30,2,0.000,ALERT,215.54,299.67,59.965,1440916203,"201051344000853","174011321042388",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,227364.7,227364.7,365,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440916284,465093.00
08/30/2015 02:30,2,0.000,ALERT,215.54,300.27,59.975,1440916203,"201051344000582","174011321042388",0.00,17.80,0,298.47,302.07,0.0,0.0,0.000,226172.3,226172.3,363,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916286,465094.00
08/30/2015 02:30,2,0.000,ALERT,215.09,299.07,59.959,1440916203,"201051344000469","174011321042388",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,222619.7,222619.7,367,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916288,465095.00
08/30/2015 02:30,2,0.000,ALERT,214.87,299.37,59.954,1440916203,"201051344000988","174011321042388",0.00,18.00,0,294.56,301.47,0.0,0.0,0.000,221598.1,221598.1,364,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916289,465096.00
08/30/2015 02:30,2,0.000,ALERT,215.09,299.37,59.965,1440916203,"201051344001158","174011321042388",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,227217.2,227217.2,365,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916291,465097.00
08/30/2015 02:30,2,0.000,ALERT,214.87,299.37,59.965,1440916203,"201051344001025","174011321042388",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,231865.0,231865.0,362,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916293,465098.00
08/30/2015 02:30,2,0.000,ALERT,215.32,300.27,59.959,1440916203,"201051344000569","174011321042388",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,235085.1,235085.1,363,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916295,465099.00
08/30/2015 02:30,2,0.000,ALERT,212.38,296.36,59.954,1440916203,"274151322000094","174011321042388",0.00,18.70,0,294.86,298.47,0.0,0.0,0.000,409236.2,409236.2,367,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916297,465100.00
08/30/2015 02:30,2,0.000,ALERT,215.09,299.67,59.970,1440916203,"201051344000458","174011321042388",0.00,18.70,0,297.57,302.37,0.0,0.0,0.000,230759.9,230759.9,365,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916299,465101.00
08/30/2015 02:30,2,0.000,ALERT,212.83,296.96,59.949,1440916203,"274151322000087","174011321042388",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,481750.0,481750.0,363,0,0,0,L,1151911521,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916300,465102.00
08/30/2015 02:30,2,0.000,ALERT,212.38,297.57,59.938,1440916203,"274151322000052","174011321042388",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,514786.6,514786.6,363,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916302,465103.00
08/30/2015 02:30,2,0.000,ALERT,215.09,299.67,59.965,1440916203,"201051344001145","174011321042388",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,235658.7,235658.7,365,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916304,465104.00
08/30/2015 02:30,2,0.000,ALERT,215.09,299.67,60.002,1440916203,"201051344000685","174011321042388",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,234344.8,234344.8,364,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916306,465105.00
08/30/2015 02:30,2,0.000,ALERT,212.61,296.96,59.965,1440916203,"274151322000088","174011321042388",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,494248.6,494248.6,363,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916308,465106.00
08/30/2015 02:30,2,0.000,ALERT,215.09,299.67,59.965,1440916203,"201051344000438","174011321042388",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,234379.3,234379.3,364,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916309,465107.00
08/30/2015 02:30,2,0.000,ALERT,214.41,299.67,59.954,1440916203,"201051344001135","174011321042388",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,225933.2,225933.2,363,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440916311,465108.00
08/30/2015 02:30,2,0.000,ALERT,215.09,299.37,59.996,1440916203,"201051344000417","174011321042388",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,229334.1,229334.1,363,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440916313,465109.00
08/30/2015 02:30,2,0.000,ALERT,214.87,300.27,59.996,1440916203,"201051344000594","174011321042388",0.00,18.30,0,297.26,302.37,0.0,0.0,0.000,231434.9,231434.9,363,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916315,465110.00
08/30/2015 02:30,2,0.000,ALERT,212.38,297.87,59.975,1440916203,"274151322000083","174011321042388",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,510517.1,510517.1,364,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916317,465111.00
08/30/2015 02:30,2,0.000,ALERT,215.09,299.97,59.944,1440916203,"201051344000585","174011321042388",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,231016.7,231016.7,364,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440916318,465112.00
08/30/2015 02:30,2,0.000,ALERT,212.61,297.26,59.949,1440916203,"274151322000054","174011321042388",0.00,19.50,0,295.46,299.67,0.0,0.0,0.000,505298.8,505298.8,364,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440916320,465113.00
08/30/2015 02:30,2,0.000,ALERT,214.87,299.37,59.933,1440916203,"201051344001203","174011321042388",0.00,17.80,0,297.57,302.98,0.0,0.0,0.000,231733.5,231733.5,365,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916322,465114.00
08/30/2015 02:30,2,0.000,ALERT,214.64,299.37,59.954,1440916203,"201051344000646","174011321042388",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,227827.7,227827.7,365,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440916324,465115.00
08/30/2015 02:30,2,0.000,ALERT,213.29,296.06,59.944,1440916203,"274151322000068","174011321042388",0.00,19.50,0,294.56,298.17,0.0,0.0,0.000,408629.9,408629.9,366,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916325,465116.00
08/30/2015 02:30,2,0.000,ALERT,213.06,296.96,59.965,1440916203,"274151322000076","174011321042388",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,539907.1,539907.1,363,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916327,465117.00
08/30/2015 02:30,2,0.000,ALERT,214.87,300.27,59.959,1440916203,"201051344000890","174011321042388",0.00,18.30,0,298.17,302.37,0.0,0.0,0.000,232626.6,232626.6,364,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440916329,465118.00
08/30/2015 02:30,2,0.000,ALERT,215.09,299.97,59.965,1440916203,"201051344000900","174011321042388",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,233693.8,233693.8,368,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916331,465119.00
08/30/2015 02:30,2,0.000,ALERT,215.77,299.67,59.954,1440916203,"201051344000633","174011321042388",0.00,17.50,0,295.76,301.17,0.0,0.0,0.000,222384.3,222384.3,366,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916333,465120.00
08/30/2015 02:30,2,0.000,ALERT,215.09,299.67,59.949,1440916203,"201051344000983","174011321042388",0.00,18.00,0,298.17,302.07,0.0,0.0,0.000,230676.3,230676.3,364,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916335,465121.00
08/30/2015 02:30,2,0.000,ALERT,214.87,299.07,59.944,1440916203,"201051344000917","174011321042388",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,233019.7,233019.7,365,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440916337,465122.00
08/30/2015 02:30,2,0.000,ALERT,215.32,299.07,59.944,1440916203,"201051344000648","174011321042388",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,228291.8,228291.8,364,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916338,465123.00
08/30/2015 02:30,2,0.000,ALERT,214.64,299.67,59.954,1440916203,"201051344001093","174011321042388",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,231258.5,231258.5,367,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916340,465124.00
08/30/2015 02:30,2,0.000,ALERT,215.54,299.37,59.944,1440916203,"201051344000645","174011321042388",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,229341.8,229341.8,364,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916342,465125.00
08/30/2015 02:30,2,0.000,ALERT,212.61,297.26,59.944,1440916203,"274151322000085","174011321042388",0.00,19.00,0,295.46,299.07,0.0,0.0,0.000,507983.8,507983.8,363,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916344,465126.00
08/30/2015 02:30,2,0.000,ALERT,214.87,298.77,59.965,1440916203,"201051344000651","174011321042388",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,228559.2,228559.2,364,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916346,465127.00
08/30/2015 02:30,2,0.000,ALERT,215.32,299.07,59.944,1440916203,"201051344000867","174011321042388",0.00,18.30,0,297.26,302.07,0.0,0.0,0.000,221352.5,221352.5,364,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916347,465128.00
08/30/2015 02:30,2,0.000,ALERT,214.64,299.97,59.959,1440916203,"201051344001230","174011321042388",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,232079.7,232079.7,366,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916349,465129.00
08/30/2015 02:30,2,0.000,ALERT,215.54,299.97,59.959,1440916203,"201051344000576","174011321042388",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,228450.3,228450.3,366,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440916351,465130.00
08/30/2015 02:30,2,0.000,ALERT,214.87,299.97,59.954,1440916203,"201051344000579","174011321042388",0.00,18.30,0,298.47,302.37,0.0,0.0,0.000,235678.2,235678.2,363,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440916353,465131.00
08/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440916203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917084,465132.00
08/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440916203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917084,465133.00
08/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440916203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917084,465134.00
08/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440916203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917084,465135.00
08/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440916203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917084,465136.00
08/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440916203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917084,465137.00
08/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440916203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917084,465138.00
08/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440916203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917084,465139.00
08/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440916203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917084,465140.00
08/30/2015 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1440916203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917084,465141.00
08/30/2015 02:45,2,0.000,ALERT,214.87,300.27,59.986,1440917103,"201051344000955","174011321042388",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,233962.8,233962.8,368,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440917179,465142.00
08/30/2015 02:45,2,0.000,ALERT,213.06,298.47,59.981,1440917103,"274151322000095","174011321042388",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,533620.4,533620.4,365,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917180,465143.00
08/30/2015 02:45,2,0.000,ALERT,215.54,300.87,59.991,1440917103,"201051344000868","174011321042388",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,220843.0,220843.0,367,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917182,465144.00
08/30/2015 02:45,2,0.000,ALERT,216.00,300.27,60.018,1440917103,"201051344000853","174011321042388",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,227364.7,227364.7,367,0,0,0,L,1122011218,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917184,465145.00
08/30/2015 02:45,2,0.000,ALERT,215.77,301.17,59.986,1440917103,"201051344000582","174011321042388",0.00,17.50,0,298.47,302.37,0.0,0.0,0.000,226172.3,226172.3,365,0,0,0,L,1122011218,1,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440917186,465146.00
08/30/2015 02:45,2,0.000,ALERT,215.54,299.97,59.981,1440917103,"201051344000469","174011321042388",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,222619.7,222619.7,369,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440917188,465147.00
08/30/2015 02:45,2,0.000,ALERT,215.32,300.27,59.970,1440917103,"201051344000988","174011321042388",0.00,17.80,0,295.16,301.47,0.0,0.0,0.000,221598.1,221598.1,366,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917189,465148.00
08/30/2015 02:45,2,0.000,ALERT,215.54,299.97,59.954,1440917103,"201051344001158","174011321042388",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,227217.2,227217.2,367,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917191,465149.00
08/30/2015 02:45,2,0.000,ALERT,215.09,299.37,59.981,1440917103,"201051344001025","174011321042388",0.00,17.30,0,297.26,302.37,0.0,0.0,0.000,231865.0,231865.0,364,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917193,465150.00
08/30/2015 02:45,2,0.000,ALERT,215.54,300.87,60.007,1440917103,"201051344000569","174011321042388",0.00,17.80,0,298.47,302.68,0.0,0.0,0.000,235085.1,235085.1,365,0,0,0,L,1122011218,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917195,465151.00
08/30/2015 02:45,2,0.000,ALERT,213.06,296.66,59.981,1440917103,"274151322000094","174011321042388",0.00,18.30,0,294.56,298.47,0.0,0.0,0.000,409236.2,409236.2,369,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917197,465152.00
08/30/2015 02:45,2,0.000,ALERT,215.54,300.27,59.991,1440917103,"201051344000458","174011321042388",0.00,18.30,0,297.87,302.37,0.0,0.0,0.000,230759.9,230759.9,367,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440917199,465153.00
08/30/2015 02:45,2,0.000,ALERT,212.83,296.96,59.970,1440917103,"274151322000087","174011321042388",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,481750.0,481750.0,365,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917200,465154.00
08/30/2015 02:45,2,0.000,ALERT,212.83,297.87,59.981,1440917103,"274151322000052","174011321042388",0.00,19.00,0,294.86,299.37,0.0,0.0,0.000,514786.6,514786.6,365,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917202,465155.00
08/30/2015 02:45,2,0.000,ALERT,215.54,300.57,59.944,1440917103,"201051344001145","174011321042388",0.00,17.30,0,297.87,302.68,0.0,0.0,0.000,235658.7,235658.7,367,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917204,465156.00
08/30/2015 02:45,2,0.000,ALERT,215.77,300.57,59.981,1440917103,"201051344000685","174011321042388",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,234344.8,234344.8,366,0,0,0,L,1122011218,1,124.49,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917206,465157.00
08/30/2015 02:45,2,0.000,ALERT,212.61,297.57,59.986,1440917103,"274151322000088","174011321042388",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,494248.6,494248.6,365,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440917208,465158.00
08/30/2015 02:45,2,0.000,ALERT,215.32,299.97,59.991,1440917103,"201051344000438","174011321042388",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,234379.3,234379.3,366,0,0,0,L,1122011218,1,124.04,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917210,465159.00
08/30/2015 02:45,2,0.000,ALERT,214.87,299.97,59.970,1440917103,"201051344001135","174011321042388",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,225933.2,225933.2,365,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440917211,465160.00
08/30/2015 02:45,2,0.000,ALERT,215.32,299.67,59.991,1440917103,"201051344000417","174011321042388",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,229334.1,229334.1,365,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917213,465161.00
08/30/2015 02:45,2,0.000,ALERT,215.09,300.27,59.986,1440917103,"201051344000594","174011321042388",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,231434.9,231434.9,365,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440917215,465162.00
08/30/2015 02:45,2,0.000,ALERT,212.61,297.87,59.981,1440917103,"274151322000083","174011321042388",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,510517.1,510517.1,366,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917217,465163.00
08/30/2015 02:45,2,0.000,ALERT,215.32,300.57,59.991,1440917103,"201051344000585","174011321042388",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,231016.7,231016.7,366,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917218,465164.00
08/30/2015 02:45,2,0.000,ALERT,212.83,297.87,59.996,1440917103,"274151322000054","174011321042388",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,505298.8,505298.8,366,0,0,0,L,1151911521,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917220,465165.00
08/30/2015 02:45,2,0.000,ALERT,215.32,299.97,60.023,1440917103,"201051344001203","174011321042388",0.00,17.80,0,297.87,303.58,0.0,0.0,0.000,231733.5,231733.5,367,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440917222,465166.00
08/30/2015 02:45,2,0.000,ALERT,214.87,299.97,59.986,1440917103,"201051344000646","174011321042388",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,227827.7,227827.7,367,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440917224,465167.00
08/30/2015 02:45,2,0.000,ALERT,213.51,296.96,59.975,1440917103,"274151322000068","174011321042388",0.00,19.50,0,294.26,298.17,0.0,0.0,0.000,408629.9,408629.9,368,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917226,465168.00
