ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 02:45,2,0.000,ALERT,213.51,297.57,59.981,1440917103,"274151322000076","174011321042388",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,539907.1,539907.1,365,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917227,465169.00
08/30/2015 02:45,2,0.000,ALERT,215.09,300.87,59.986,1440917103,"201051344000890","174011321042388",0.00,18.00,0,297.87,302.68,0.0,0.0,0.000,232626.6,232626.6,366,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917229,465170.00
08/30/2015 02:45,2,0.000,ALERT,215.32,299.67,59.981,1440917103,"201051344000900","174011321042388",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,233693.8,233693.8,370,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917231,465171.00
08/30/2015 02:45,2,0.000,ALERT,216.00,299.67,59.981,1440917103,"201051344000633","174011321042388",0.00,17.50,0,294.86,301.17,0.0,0.0,0.000,222384.3,222384.3,368,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440917233,465172.00
08/30/2015 02:45,2,0.000,ALERT,215.32,299.97,59.975,1440917103,"201051344000983","174011321042388",0.00,17.80,0,298.17,302.37,0.0,0.0,0.000,230676.3,230676.3,366,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917235,465173.00
08/30/2015 02:45,2,0.000,ALERT,215.32,299.97,59.986,1440917103,"201051344000917","174011321042388",0.00,18.30,0,296.36,301.17,0.0,0.0,0.000,233019.7,233019.7,367,0,0,0,L,1122011218,1,123.59,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440917236,465174.00
08/30/2015 02:45,2,0.000,ALERT,215.77,299.37,59.981,1440917103,"201051344000648","174011321042388",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,228291.8,228291.8,366,0,0,0,L,1122011218,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917238,465175.00
08/30/2015 02:45,2,0.000,ALERT,215.32,300.27,60.002,1440917103,"201051344001093","174011321042388",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,231258.5,231258.5,369,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917240,465176.00
08/30/2015 02:45,2,0.000,ALERT,215.77,299.67,59.975,1440917103,"201051344000645","174011321042388",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,229341.8,229341.8,366,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917242,465177.00
08/30/2015 02:45,2,0.000,ALERT,213.06,297.57,59.970,1440917103,"274151322000085","174011321042388",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,507983.8,507983.8,365,0,0,0,L,1151911521,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917244,465178.00
08/30/2015 02:45,2,0.000,ALERT,215.32,299.67,59.986,1440917103,"201051344000651","174011321042388",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,228559.2,228559.2,366,0,0,0,L,1122011218,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917245,465179.00
08/30/2015 02:45,2,0.000,ALERT,215.77,299.67,59.959,1440917103,"201051344000867","174011321042388",0.00,18.30,0,296.96,302.07,0.0,0.0,0.000,221352.5,221352.5,366,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917247,465180.00
08/30/2015 02:45,2,0.000,ALERT,215.09,300.87,59.986,1440917103,"201051344001230","174011321042388",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,232079.7,232079.7,368,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917249,465181.00
08/30/2015 02:45,2,0.000,ALERT,215.77,300.27,59.981,1440917103,"201051344000576","174011321042388",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,228450.3,228450.3,368,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440917251,465182.00
08/30/2015 02:45,2,0.000,ALERT,215.32,300.27,60.018,1440917103,"201051344000579","174011321042388",0.00,18.00,0,298.17,302.37,0.0,0.0,0.000,235678.2,235678.2,365,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440917253,465183.00
08/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440917103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917983,465184.00
08/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440917103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917983,465185.00
08/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440917103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917983,465186.00
08/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440917103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917983,465187.00
08/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440917103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917983,465188.00
08/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440917103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917983,465189.00
08/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440917103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917983,465190.00
08/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440917103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917983,465191.00
08/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440917103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917983,465192.00
08/30/2015 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1440917103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440917983,465193.00
08/30/2015 03:00,2,0.000,ALERT,214.19,299.07,59.959,1440918003,"201051344000955","174011321042388",0.00,17.80,0,297.26,302.07,0.0,0.0,0.000,233962.8,233962.8,370,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918080,465194.00
08/30/2015 03:00,2,0.000,ALERT,212.38,297.26,59.949,1440918003,"274151322000095","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,533620.4,533620.4,367,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440918081,465195.00
08/30/2015 03:00,2,0.000,ALERT,214.64,299.67,59.928,1440918003,"201051344000868","174011321042388",0.00,17.50,0,296.66,302.68,0.0,0.0,0.000,220843.0,220843.0,369,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918083,465196.00
08/30/2015 03:00,2,0.000,ALERT,215.09,298.77,59.954,1440918003,"201051344000853","174011321042388",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,227364.7,227364.7,369,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440918085,465197.00
08/30/2015 03:00,2,0.000,ALERT,215.09,300.27,59.949,1440918003,"201051344000582","174011321042388",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,226172.3,226172.3,367,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440918087,465198.00
08/30/2015 03:00,2,0.000,ALERT,214.64,298.77,59.965,1440918003,"201051344000469","174011321042388",0.00,17.00,0,295.76,301.47,0.0,0.0,0.000,222619.7,222619.7,371,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918089,465199.00
08/30/2015 03:00,2,0.000,ALERT,214.64,299.07,59.965,1440918003,"201051344000988","174011321042388",0.00,17.80,0,294.56,301.77,0.0,0.0,0.000,221598.1,221598.1,368,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440918091,465200.00
08/30/2015 03:00,2,0.000,ALERT,214.64,299.07,59.970,1440918003,"201051344001158","174011321042388",0.00,17.50,0,296.06,301.17,0.0,0.0,0.000,227217.2,227217.2,369,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440918093,465201.00
08/30/2015 03:00,2,0.000,ALERT,214.41,298.47,59.954,1440918003,"201051344001025","174011321042388",0.00,17.30,0,296.96,302.07,0.0,0.0,0.000,231865.0,231865.0,366,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918094,465202.00
08/30/2015 03:00,2,0.000,ALERT,214.64,299.67,59.954,1440918003,"201051344000569","174011321042388",0.00,17.50,0,296.96,302.37,0.0,0.0,0.000,235085.1,235085.1,367,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918096,465203.00
08/30/2015 03:00,2,0.000,ALERT,212.61,296.06,59.954,1440918003,"274151322000094","174011321042388",0.00,18.00,0,293.66,298.47,0.0,0.0,0.000,409236.2,409236.2,371,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918098,465204.00
08/30/2015 03:00,2,0.000,ALERT,214.64,299.37,59.949,1440918003,"201051344000458","174011321042388",0.00,18.30,0,296.36,302.37,0.0,0.0,0.000,230759.9,230759.9,369,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918100,465205.00
08/30/2015 03:00,2,0.000,ALERT,212.61,295.46,59.959,1440918003,"274151322000087","174011321042388",0.00,19.00,0,293.36,298.77,0.0,0.0,0.000,481750.0,481750.0,367,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918102,465206.00
08/30/2015 03:00,2,0.000,ALERT,212.16,296.36,59.944,1440918003,"274151322000052","174011321042388",0.00,18.70,0,293.96,299.67,0.0,0.0,0.000,514786.6,514786.6,367,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918103,465207.00
08/30/2015 03:00,2,0.000,ALERT,214.87,299.37,60.002,1440918003,"201051344001145","174011321042388",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,235658.7,235658.7,369,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918105,465208.00
08/30/2015 03:00,2,0.000,ALERT,214.87,299.67,59.970,1440918003,"201051344000685","174011321042388",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,234344.8,234344.8,368,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918107,465209.00
08/30/2015 03:00,2,0.000,ALERT,212.16,296.36,59.965,1440918003,"274151322000088","174011321042388",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,494248.6,494248.6,367,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918109,465210.00
08/30/2015 03:00,2,0.000,ALERT,214.64,299.37,59.965,1440918003,"201051344000438","174011321042388",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,234379.3,234379.3,368,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440918111,465211.00
08/30/2015 03:00,2,0.000,ALERT,214.19,299.07,59.959,1440918003,"201051344001135","174011321042388",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,225933.2,225933.2,367,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918112,465212.00
08/30/2015 03:00,2,0.000,ALERT,214.64,299.07,59.959,1440918003,"201051344000417","174011321042388",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,229334.1,229334.1,367,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918114,465213.00
08/30/2015 03:00,2,0.000,ALERT,214.41,299.67,59.970,1440918003,"201051344000594","174011321042388",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,231434.9,231434.9,367,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918116,465214.00
08/30/2015 03:00,2,0.000,ALERT,212.16,297.26,59.975,1440918003,"274151322000083","174011321042388",0.00,18.00,0,294.56,299.67,0.0,0.0,0.000,510517.1,510517.1,368,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918118,465215.00
08/30/2015 03:00,2,0.000,ALERT,214.87,299.67,59.965,1440918003,"201051344000585","174011321042388",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,231016.7,231016.7,368,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918119,465216.00
08/30/2015 03:00,2,0.000,ALERT,212.38,296.36,59.959,1440918003,"274151322000054","174011321042388",0.00,19.00,0,294.26,299.67,0.0,0.0,0.000,505298.8,505298.8,368,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918121,465217.00
08/30/2015 03:00,2,0.000,ALERT,214.87,299.37,59.965,1440918003,"201051344001203","174011321042388",0.00,17.50,0,297.57,303.58,0.0,0.0,0.000,231733.5,231733.5,369,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918123,465218.00
08/30/2015 03:00,2,0.000,ALERT,214.41,299.07,59.975,1440918003,"201051344000646","174011321042388",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,227827.7,227827.7,369,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918125,465219.00
08/30/2015 03:00,2,0.000,ALERT,212.83,295.16,59.965,1440918003,"274151322000068","174011321042388",0.00,19.30,0,293.66,298.47,0.0,0.0,0.000,408629.9,408629.9,370,0,0,0,L,1151911521,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918127,465220.00
08/30/2015 03:00,2,0.000,ALERT,212.83,295.76,59.965,1440918003,"274151322000076","174011321042388",0.00,18.70,0,294.26,299.07,0.0,0.0,0.000,539907.1,539907.1,367,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918128,465221.00
08/30/2015 03:00,2,0.000,ALERT,214.41,299.67,59.965,1440918003,"201051344000890","174011321042388",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,232626.6,232626.6,368,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440918130,465222.00
08/30/2015 03:00,2,0.000,ALERT,214.64,299.07,59.975,1440918003,"201051344000900","174011321042388",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,233693.8,233693.8,372,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918132,465223.00
08/30/2015 03:00,2,0.000,ALERT,215.32,298.77,59.965,1440918003,"201051344000633","174011321042388",0.00,17.30,0,294.86,300.87,0.0,0.0,0.000,222384.3,222384.3,370,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440918134,465224.00
08/30/2015 03:00,2,0.000,ALERT,214.64,299.37,59.965,1440918003,"201051344000983","174011321042388",0.00,17.80,0,296.36,302.07,0.0,0.0,0.000,230676.3,230676.3,368,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918136,465225.00
08/30/2015 03:00,2,0.000,ALERT,214.87,299.07,59.965,1440918003,"201051344000917","174011321042388",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,233019.7,233019.7,369,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918138,465226.00
08/30/2015 03:00,2,0.000,ALERT,214.87,298.47,59.965,1440918003,"201051344000648","174011321042388",0.00,17.30,0,295.76,302.07,0.0,0.0,0.000,228291.8,228291.8,368,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918140,465227.00
08/30/2015 03:00,2,0.000,ALERT,214.64,299.67,59.996,1440918003,"201051344001093","174011321042388",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,231258.5,231258.5,371,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918142,465228.00
08/30/2015 03:00,2,0.000,ALERT,215.32,298.77,59.965,1440918003,"201051344000645","174011321042388",0.00,17.80,0,296.06,301.47,0.0,0.0,0.000,229341.8,229341.8,368,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918143,465229.00
08/30/2015 03:00,2,0.000,ALERT,212.38,296.66,59.965,1440918003,"274151322000085","174011321042388",0.00,18.30,0,294.26,299.07,0.0,0.0,0.000,507983.8,507983.8,367,0,0,0,L,1151911521,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440918145,465230.00
08/30/2015 03:00,2,0.000,ALERT,214.87,298.77,59.954,1440918003,"201051344000651","174011321042388",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,228559.2,228559.2,368,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918147,465231.00
08/30/2015 03:00,2,0.000,ALERT,215.09,298.77,59.959,1440918003,"201051344000867","174011321042388",0.00,18.00,0,296.06,302.07,0.0,0.0,0.000,221352.5,221352.5,368,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918149,465232.00
08/30/2015 03:00,2,0.000,ALERT,214.64,300.27,59.965,1440918003,"201051344001230","174011321042388",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,232079.7,232079.7,370,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918151,465233.00
08/30/2015 03:00,2,0.000,ALERT,215.32,299.67,59.970,1440918003,"201051344000576","174011321042388",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,228450.3,228450.3,370,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918152,465234.00
08/30/2015 03:00,2,0.000,ALERT,214.64,299.37,59.965,1440918003,"201051344000579","174011321042388",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,235678.2,235678.2,367,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918154,465235.00
08/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440918003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440918883,465236.00
08/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440918003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440918883,465237.00
08/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440918003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440918883,465238.00
08/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440918003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440918883,465239.00
08/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440918003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440918883,465240.00
08/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440918003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440918883,465241.00
08/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440918003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440918883,465242.00
08/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440918003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440918883,465243.00
08/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440918003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440918883,465244.00
08/30/2015 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1440918003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440918883,465245.00
08/30/2015 03:15,2,0.000,ALERT,214.41,299.37,59.981,1440918903,"201051344000955","174011321042388",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,233962.8,233962.8,372,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440918979,465246.00
08/30/2015 03:15,2,0.000,ALERT,212.61,297.57,59.996,1440918903,"274151322000095","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,533620.4,533620.4,369,0,0,0,L,1151911521,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440918981,465247.00
08/30/2015 03:15,2,0.000,ALERT,214.41,299.37,59.986,1440918903,"201051344000868","174011321042388",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,220843.0,220843.0,371,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918983,465248.00
08/30/2015 03:15,2,0.000,ALERT,215.32,299.07,60.007,1440918903,"201051344000853","174011321042388",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,227364.7,227364.7,371,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440918985,465249.00
08/30/2015 03:15,2,0.000,ALERT,215.09,300.27,59.981,1440918903,"201051344000582","174011321042388",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,226172.3,226172.3,369,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918987,465250.00
08/30/2015 03:15,2,0.000,ALERT,214.64,298.77,60.002,1440918903,"201051344000469","174011321042388",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,222619.7,222619.7,373,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918988,465251.00
08/30/2015 03:15,2,0.000,ALERT,214.64,299.07,60.023,1440918903,"201051344000988","174011321042388",0.00,17.80,0,294.56,300.87,0.0,0.0,0.000,221598.1,221598.1,370,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918990,465252.00
08/30/2015 03:15,2,0.000,ALERT,214.64,298.77,59.954,1440918903,"201051344001158","174011321042388",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,227217.2,227217.2,371,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918992,465253.00
08/30/2015 03:15,2,0.000,ALERT,214.64,298.77,60.012,1440918903,"201051344001025","174011321042388",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,231865.0,231865.0,368,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440918994,465254.00
08/30/2015 03:15,2,0.000,ALERT,214.64,299.67,60.018,1440918903,"201051344000569","174011321042388",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,235085.1,235085.1,369,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918996,465255.00
08/30/2015 03:15,2,0.000,ALERT,212.38,296.36,59.981,1440918903,"274151322000094","174011321042388",0.00,18.00,0,293.96,298.17,0.0,0.0,0.000,409236.2,409236.2,373,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440918997,465256.00
08/30/2015 03:15,2,0.000,ALERT,214.64,299.07,59.991,1440918903,"201051344000458","174011321042388",0.00,18.30,0,297.26,301.77,0.0,0.0,0.000,230759.9,230759.9,371,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440918999,465257.00
08/30/2015 03:15,2,0.000,ALERT,212.38,296.66,59.986,1440918903,"274151322000087","174011321042388",0.00,19.00,0,293.66,298.47,0.0,0.0,0.000,481750.0,481750.0,369,0,0,0,L,1151911521,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919001,465258.00
08/30/2015 03:15,2,0.000,ALERT,212.16,296.96,59.986,1440918903,"274151322000052","174011321042388",0.00,18.70,0,293.96,299.07,0.0,0.0,0.000,514786.6,514786.6,369,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919003,465259.00
08/30/2015 03:15,2,0.000,ALERT,214.87,299.67,59.991,1440918903,"201051344001145","174011321042388",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,235658.7,235658.7,371,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919005,465260.00
08/30/2015 03:15,2,0.000,ALERT,215.09,299.37,59.991,1440918903,"201051344000685","174011321042388",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,234344.8,234344.8,370,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919006,465261.00
08/30/2015 03:15,2,0.000,ALERT,211.93,296.66,59.986,1440918903,"274151322000088","174011321042388",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,494248.6,494248.6,369,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919008,465262.00
08/30/2015 03:15,2,0.000,ALERT,214.64,299.37,60.012,1440918903,"201051344000438","174011321042388",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,234379.3,234379.3,370,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919010,465263.00
08/30/2015 03:15,2,0.000,ALERT,214.19,299.37,59.986,1440918903,"201051344001135","174011321042388",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,225933.2,225933.2,369,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919012,465264.00
08/30/2015 03:15,2,0.000,ALERT,214.87,298.77,59.986,1440918903,"201051344000417","174011321042388",0.00,17.80,0,296.96,300.57,0.0,0.0,0.000,229334.1,229334.1,369,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919014,465265.00
08/30/2015 03:15,2,0.000,ALERT,214.19,299.67,59.991,1440918903,"201051344000594","174011321042388",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,231434.9,231434.9,369,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919016,465266.00
08/30/2015 03:15,2,0.000,ALERT,212.38,297.87,59.981,1440918903,"274151322000083","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,510517.1,510517.1,370,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919017,465267.00
08/30/2015 03:15,2,0.000,ALERT,214.87,299.67,59.986,1440918903,"201051344000585","174011321042388",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,231016.7,231016.7,370,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919019,465268.00
08/30/2015 03:15,2,0.000,ALERT,212.38,297.57,59.975,1440918903,"274151322000054","174011321042388",0.00,19.00,0,294.26,299.37,0.0,0.0,0.000,505298.8,505298.8,370,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919021,465269.00
08/30/2015 03:15,2,0.000,ALERT,214.87,299.07,59.986,1440918903,"201051344001203","174011321042388",0.00,17.80,0,297.26,302.98,0.0,0.0,0.000,231733.5,231733.5,371,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919023,465270.00
08/30/2015 03:15,2,0.000,ALERT,214.41,299.37,60.012,1440918903,"201051344000646","174011321042388",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,227827.7,227827.7,371,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919025,465271.00
08/30/2015 03:15,2,0.000,ALERT,213.06,296.06,59.986,1440918903,"274151322000068","174011321042388",0.00,19.30,0,293.66,297.87,0.0,0.0,0.000,408629.9,408629.9,372,0,0,0,L,1151911521,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919026,465272.00
08/30/2015 03:15,2,0.000,ALERT,213.06,296.96,59.975,1440918903,"274151322000076","174011321042388",0.00,18.70,0,294.26,298.77,0.0,0.0,0.000,539907.1,539907.1,369,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919028,465273.00
08/30/2015 03:15,2,0.000,ALERT,214.64,299.97,59.996,1440918903,"201051344000890","174011321042388",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,232626.6,232626.6,370,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919030,465274.00
08/30/2015 03:15,2,0.000,ALERT,214.64,299.37,59.981,1440918903,"201051344000900","174011321042388",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,233693.8,233693.8,374,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919032,465275.00
08/30/2015 03:15,2,0.000,ALERT,215.32,298.77,59.986,1440918903,"201051344000633","174011321042388",0.00,17.30,0,295.16,300.87,0.0,0.0,0.000,222384.3,222384.3,372,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919034,465276.00
08/30/2015 03:15,2,0.000,ALERT,214.87,299.37,59.981,1440918903,"201051344000983","174011321042388",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,230676.3,230676.3,370,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919036,465277.00
08/30/2015 03:15,2,0.000,ALERT,214.87,299.07,59.991,1440918903,"201051344000917","174011321042388",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,233019.7,233019.7,371,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919038,465278.00
08/30/2015 03:15,2,0.000,ALERT,214.87,298.47,59.986,1440918903,"201051344000648","174011321042388",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,228291.8,228291.8,370,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919039,465279.00
08/30/2015 03:15,2,0.000,ALERT,214.64,299.37,59.981,1440918903,"201051344001093","174011321042388",0.00,18.00,0,297.26,301.17,0.0,0.0,0.000,231258.5,231258.5,373,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919041,465280.00
08/30/2015 03:15,2,0.000,ALERT,215.32,299.07,59.996,1440918903,"201051344000645","174011321042388",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,229341.8,229341.8,370,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919043,465281.00
08/30/2015 03:15,2,0.000,ALERT,212.83,297.26,59.981,1440918903,"274151322000085","174011321042388",0.00,18.30,0,294.26,298.77,0.0,0.0,0.000,507983.8,507983.8,369,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919045,465282.00
08/30/2015 03:15,2,0.000,ALERT,214.87,298.77,59.986,1440918903,"201051344000651","174011321042388",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,228559.2,228559.2,370,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919047,465283.00
08/30/2015 03:15,2,0.000,ALERT,215.09,299.07,59.981,1440918903,"201051344000867","174011321042388",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,221352.5,221352.5,370,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919048,465284.00
08/30/2015 03:15,2,0.000,ALERT,214.87,299.97,59.986,1440918903,"201051344001230","174011321042388",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,232079.7,232079.7,372,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919050,465285.00
08/30/2015 03:15,2,0.000,ALERT,215.32,299.67,59.981,1440918903,"201051344000576","174011321042388",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,228450.3,228450.3,372,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919052,465286.00
08/30/2015 03:15,2,0.000,ALERT,214.87,299.67,59.991,1440918903,"201051344000579","174011321042388",0.00,18.00,0,297.57,301.77,0.0,0.0,0.000,235678.2,235678.2,369,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919054,465287.00
08/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440918903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440919783,465288.00
08/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440918903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440919783,465289.00
08/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440918903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440919783,465290.00
08/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440918903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440919783,465291.00
08/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440918903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440919783,465292.00
08/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440918903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440919783,465293.00
08/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440918903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440919783,465294.00
08/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440918903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440919783,465295.00
08/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440918903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440919783,465296.00
08/30/2015 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1440918903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440919783,465297.00
08/30/2015 03:30,2,0.000,ALERT,214.19,298.77,59.981,1440919804,"201051344000955","174011321042388",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,233962.8,233962.8,374,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919880,465298.00
08/30/2015 03:30,2,0.000,ALERT,212.83,297.87,59.975,1440919804,"274151322000095","174011321042388",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,533620.4,533620.4,371,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919882,465299.00
08/30/2015 03:30,2,0.000,ALERT,214.87,299.67,59.970,1440919804,"201051344000868","174011321042388",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,220843.0,220843.0,373,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919884,465300.00
08/30/2015 03:30,2,0.000,ALERT,215.32,299.07,59.975,1440919804,"201051344000853","174011321042388",0.00,17.80,0,296.96,301.17,0.0,0.0,0.000,227364.7,227364.7,373,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919885,465301.00
08/30/2015 03:30,2,0.000,ALERT,215.09,299.97,59.959,1440919804,"201051344000582","174011321042388",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,226172.3,226172.3,371,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919887,465302.00
08/30/2015 03:30,2,0.000,ALERT,214.87,298.77,60.007,1440919804,"201051344000469","174011321042388",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,222619.7,222619.7,375,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919889,465303.00
08/30/2015 03:30,2,0.000,ALERT,214.87,299.07,59.975,1440919804,"201051344000988","174011321042388",0.00,18.00,0,294.86,300.87,0.0,0.0,0.000,221598.1,221598.1,372,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919891,465304.00
08/30/2015 03:30,2,0.000,ALERT,214.87,298.77,59.970,1440919804,"201051344001158","174011321042388",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,227217.2,227217.2,373,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919893,465305.00
08/30/2015 03:30,2,0.000,ALERT,214.41,298.17,59.965,1440919804,"201051344001025","174011321042388",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,231865.0,231865.0,370,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919894,465306.00
08/30/2015 03:30,2,0.000,ALERT,214.87,299.67,59.975,1440919804,"201051344000569","174011321042388",0.00,17.80,0,297.57,302.07,0.0,0.0,0.000,235085.1,235085.1,371,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919896,465307.00
08/30/2015 03:30,2,0.000,ALERT,212.83,296.36,59.965,1440919804,"274151322000094","174011321042388",0.00,18.00,0,294.56,298.47,0.0,0.0,0.000,409236.2,409236.2,375,0,0,0,L,1151911521,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919898,465308.00
08/30/2015 03:30,2,0.000,ALERT,214.87,299.07,59.975,1440919804,"201051344000458","174011321042388",0.00,18.30,0,296.96,301.77,0.0,0.0,0.000,230759.9,230759.9,373,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919900,465309.00
08/30/2015 03:30,2,0.000,ALERT,213.06,296.36,59.981,1440919804,"274151322000087","174011321042388",0.00,19.30,0,294.26,298.77,0.0,0.0,0.000,481750.0,481750.0,371,0,0,0,L,1151911521,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919902,465310.00
08/30/2015 03:30,2,0.000,ALERT,212.61,296.66,59.996,1440919804,"274151322000052","174011321042388",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,514786.6,514786.6,371,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919904,465311.00
08/30/2015 03:30,2,0.000,ALERT,214.87,299.67,59.944,1440919804,"201051344001145","174011321042388",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,235658.7,235658.7,373,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919905,465312.00
08/30/2015 03:30,2,0.000,ALERT,215.09,299.07,59.975,1440919804,"201051344000685","174011321042388",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,234344.8,234344.8,372,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919907,465313.00
08/30/2015 03:30,2,0.000,ALERT,212.38,296.96,59.965,1440919804,"274151322000088","174011321042388",0.00,18.70,0,294.86,299.37,0.0,0.0,0.000,494248.6,494248.6,371,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919909,465314.00
08/30/2015 03:30,2,0.000,ALERT,214.64,299.07,59.965,1440919804,"201051344000438","174011321042388",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,234379.3,234379.3,372,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919911,465315.00
08/30/2015 03:30,2,0.000,ALERT,214.19,298.77,59.959,1440919804,"201051344001135","174011321042388",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,225933.2,225933.2,371,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919913,465316.00
08/30/2015 03:30,2,0.000,ALERT,214.87,298.47,59.965,1440919804,"201051344000417","174011321042388",0.00,18.00,0,296.66,300.57,0.0,0.0,0.000,229334.1,229334.1,371,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919914,465317.00
08/30/2015 03:30,2,0.000,ALERT,214.64,299.37,59.959,1440919804,"201051344000594","174011321042388",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,231434.9,231434.9,371,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919916,465318.00
