ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 03:30,2,0.000,ALERT,212.83,296.96,59.975,1440919804,"274151322000083","174011321042388",0.00,18.30,0,295.16,299.67,0.0,0.0,0.000,510517.1,510517.1,372,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919918,465319.00
08/30/2015 03:30,2,0.000,ALERT,214.87,299.07,59.949,1440919804,"201051344000585","174011321042388",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,231016.7,231016.7,372,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919920,465320.00
08/30/2015 03:30,2,0.000,ALERT,212.61,297.57,59.991,1440919804,"274151322000054","174011321042388",0.00,19.00,0,294.86,299.67,0.0,0.0,0.000,505298.8,505298.8,372,0,0,0,L,1151911521,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919922,465321.00
08/30/2015 03:30,2,0.000,ALERT,214.87,298.47,59.954,1440919804,"201051344001203","174011321042388",0.00,17.80,0,297.26,302.98,0.0,0.0,0.000,231733.5,231733.5,373,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919923,465322.00
08/30/2015 03:30,2,0.000,ALERT,214.41,299.07,59.981,1440919804,"201051344000646","174011321042388",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,227827.7,227827.7,373,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919925,465323.00
08/30/2015 03:30,2,0.000,ALERT,213.51,296.66,59.981,1440919804,"274151322000068","174011321042388",0.00,19.30,0,294.26,298.17,0.0,0.0,0.000,408629.9,408629.9,374,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919927,465324.00
08/30/2015 03:30,2,0.000,ALERT,213.29,297.57,59.975,1440919804,"274151322000076","174011321042388",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,539907.1,539907.1,371,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919929,465325.00
08/30/2015 03:30,2,0.000,ALERT,214.64,299.37,59.970,1440919804,"201051344000890","174011321042388",0.00,18.00,0,297.87,302.07,0.0,0.0,0.000,232626.6,232626.6,372,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919931,465326.00
08/30/2015 03:30,2,0.000,ALERT,214.87,299.37,59.981,1440919804,"201051344000900","174011321042388",0.00,17.50,0,296.96,300.87,0.0,0.0,0.000,233693.8,233693.8,376,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919932,465327.00
08/30/2015 03:30,2,0.000,ALERT,215.54,299.07,60.002,1440919804,"201051344000633","174011321042388",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,222384.3,222384.3,374,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919934,465328.00
08/30/2015 03:30,2,0.000,ALERT,214.87,299.07,59.970,1440919804,"201051344000983","174011321042388",0.00,18.00,0,297.57,301.47,0.0,0.0,0.000,230676.3,230676.3,372,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919936,465329.00
08/30/2015 03:30,2,0.000,ALERT,214.87,298.77,59.938,1440919804,"201051344000917","174011321042388",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,233019.7,233019.7,373,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919938,465330.00
08/30/2015 03:30,2,0.000,ALERT,215.32,298.77,60.002,1440919804,"201051344000648","174011321042388",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,228291.8,228291.8,372,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919940,465331.00
08/30/2015 03:30,2,0.000,ALERT,214.64,299.07,59.981,1440919804,"201051344001093","174011321042388",0.00,18.30,0,297.26,301.17,0.0,0.0,0.000,231258.5,231258.5,375,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919942,465332.00
08/30/2015 03:30,2,0.000,ALERT,215.32,299.07,59.986,1440919804,"201051344000645","174011321042388",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,229341.8,229341.8,372,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919944,465333.00
08/30/2015 03:30,2,0.000,ALERT,212.83,296.66,59.975,1440919804,"274151322000085","174011321042388",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,507983.8,507983.8,371,0,0,0,L,1151911521,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919946,465334.00
08/30/2015 03:30,2,0.000,ALERT,214.87,298.47,59.975,1440919804,"201051344000651","174011321042388",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,228559.2,228559.2,372,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919947,465335.00
08/30/2015 03:30,2,0.000,ALERT,215.09,298.77,59.970,1440919804,"201051344000867","174011321042388",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,221352.5,221352.5,372,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440919949,465336.00
08/30/2015 03:30,2,0.000,ALERT,214.64,299.37,59.949,1440919804,"201051344001230","174011321042388",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,232079.7,232079.7,374,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919951,465337.00
08/30/2015 03:30,2,0.000,ALERT,215.32,299.37,59.949,1440919804,"201051344000576","174011321042388",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,228450.3,228450.3,374,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919953,465338.00
08/30/2015 03:30,2,0.000,ALERT,214.87,299.37,59.970,1440919804,"201051344000579","174011321042388",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,235678.2,235678.2,371,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440919954,465339.00
08/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440919804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440920684,465340.00
08/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440919804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440920684,465341.00
08/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440919804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440920684,465342.00
08/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440919804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440920684,465343.00
08/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440919804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440920684,465344.00
08/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440919804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440920684,465345.00
08/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440919804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440920684,465346.00
08/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440919804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440920684,465347.00
08/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440919804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440920684,465348.00
08/30/2015 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1440919804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440920684,465349.00
08/30/2015 03:45,2,0.000,ALERT,214.41,299.37,59.986,1440920703,"201051344000955","174011321042388",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,233962.8,233962.8,376,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920779,465350.00
08/30/2015 03:45,2,0.000,ALERT,212.38,297.87,59.949,1440920703,"274151322000095","174011321042388",0.00,18.00,0,296.36,299.67,0.0,0.0,0.000,533620.4,533620.4,373,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440920781,465351.00
08/30/2015 03:45,2,0.000,ALERT,214.19,299.07,59.954,1440920703,"201051344000868","174011321042388",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,220843.0,220843.0,375,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920783,465352.00
08/30/2015 03:45,2,0.000,ALERT,214.87,298.17,59.986,1440920703,"201051344000853","174011321042388",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,227364.7,227364.7,375,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920784,465353.00
08/30/2015 03:45,2,0.000,ALERT,215.32,300.27,59.970,1440920703,"201051344000582","174011321042388",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,226172.3,226172.3,373,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920786,465354.00
08/30/2015 03:45,2,0.000,ALERT,214.41,298.17,59.996,1440920703,"201051344000469","174011321042388",0.00,17.30,0,295.46,300.27,0.0,0.0,0.000,222619.7,222619.7,377,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920788,465355.00
08/30/2015 03:45,2,0.000,ALERT,214.19,298.47,59.986,1440920703,"201051344000988","174011321042388",0.00,18.00,0,294.26,300.57,0.0,0.0,0.000,221598.1,221598.1,374,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920790,465356.00
08/30/2015 03:45,2,0.000,ALERT,214.41,298.17,59.981,1440920703,"201051344001158","174011321042388",0.00,17.50,0,296.06,300.27,0.0,0.0,0.000,227217.2,227217.2,375,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920792,465357.00
08/30/2015 03:45,2,0.000,ALERT,214.41,298.47,59.975,1440920703,"201051344001025","174011321042388",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,231865.0,231865.0,372,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920794,465358.00
08/30/2015 03:45,2,0.000,ALERT,214.41,299.07,60.002,1440920703,"201051344000569","174011321042388",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,235085.1,235085.1,373,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920796,465359.00
08/30/2015 03:45,2,0.000,ALERT,212.38,296.66,59.975,1440920703,"274151322000094","174011321042388",0.00,18.00,0,294.56,298.17,0.0,0.0,0.000,409236.2,409236.2,377,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920797,465360.00
08/30/2015 03:45,2,0.000,ALERT,214.41,298.77,59.991,1440920703,"201051344000458","174011321042388",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,230759.9,230759.9,375,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920799,465361.00
08/30/2015 03:45,2,0.000,ALERT,212.38,296.36,59.970,1440920703,"274151322000087","174011321042388",0.00,19.00,0,294.26,298.17,0.0,0.0,0.000,481750.0,481750.0,373,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920801,465362.00
08/30/2015 03:45,2,0.000,ALERT,212.38,296.96,59.986,1440920703,"274151322000052","174011321042388",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,514786.6,514786.6,373,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920803,465363.00
08/30/2015 03:45,2,0.000,ALERT,214.87,299.37,59.991,1440920703,"201051344001145","174011321042388",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,235658.7,235658.7,375,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920805,465364.00
08/30/2015 03:45,2,0.000,ALERT,214.87,299.07,59.986,1440920703,"201051344000685","174011321042388",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,234344.8,234344.8,374,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920806,465365.00
08/30/2015 03:45,2,0.000,ALERT,211.93,296.96,59.975,1440920703,"274151322000088","174011321042388",0.00,19.00,0,295.16,298.77,0.0,0.0,0.000,494248.6,494248.6,373,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920808,465366.00
08/30/2015 03:45,2,0.000,ALERT,214.87,299.07,59.981,1440920703,"201051344000438","174011321042388",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,234379.3,234379.3,374,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440920810,465367.00
08/30/2015 03:45,2,0.000,ALERT,214.41,299.07,59.959,1440920703,"201051344001135","174011321042388",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,225933.2,225933.2,373,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920812,465368.00
08/30/2015 03:45,2,0.000,ALERT,214.64,298.47,60.007,1440920703,"201051344000417","174011321042388",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,229334.1,229334.1,373,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440920814,465369.00
08/30/2015 03:45,2,0.000,ALERT,214.19,299.07,59.996,1440920703,"201051344000594","174011321042388",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,231434.9,231434.9,373,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440920815,465370.00
08/30/2015 03:45,2,0.000,ALERT,212.61,297.26,59.981,1440920703,"274151322000083","174011321042388",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,510517.1,510517.1,374,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920817,465371.00
08/30/2015 03:45,2,0.000,ALERT,214.87,299.67,59.986,1440920703,"201051344000585","174011321042388",0.00,18.00,0,296.36,301.47,0.0,0.0,0.000,231016.7,231016.7,374,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440920819,465372.00
08/30/2015 03:45,2,0.000,ALERT,212.16,297.87,59.986,1440920703,"274151322000054","174011321042388",0.00,19.30,0,295.16,299.37,0.0,0.0,0.000,505298.8,505298.8,374,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440920821,465373.00
08/30/2015 03:45,2,0.000,ALERT,214.87,299.07,59.981,1440920703,"201051344001203","174011321042388",0.00,17.80,0,296.96,303.28,0.0,0.0,0.000,231733.5,231733.5,375,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920823,465374.00
08/30/2015 03:45,2,0.000,ALERT,214.41,299.07,59.991,1440920703,"201051344000646","174011321042388",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,227827.7,227827.7,375,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440920825,465375.00
08/30/2015 03:45,2,0.000,ALERT,213.06,296.36,59.986,1440920703,"274151322000068","174011321042388",0.00,19.30,0,294.56,297.87,0.0,0.0,0.000,408629.9,408629.9,376,0,0,0,L,1151911521,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920826,465376.00
08/30/2015 03:45,2,0.000,ALERT,213.06,296.66,60.012,1440920703,"274151322000076","174011321042388",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,539907.1,539907.1,373,0,0,0,L,1151911521,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920828,465377.00
08/30/2015 03:45,2,0.000,ALERT,214.41,299.67,59.949,1440920703,"201051344000890","174011321042388",0.00,18.00,0,297.57,302.37,0.0,0.0,0.000,232626.6,232626.6,374,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920830,465378.00
08/30/2015 03:45,2,0.000,ALERT,213.06,297.26,59.986,1440920703,"201051344000900","174011321042388",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,233693.8,233693.8,378,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920832,465379.00
08/30/2015 03:45,2,0.000,ALERT,214.64,297.87,59.996,1440920703,"201051344000633","174011321042388",0.00,17.50,0,294.86,300.27,0.0,0.0,0.000,222384.3,222384.3,376,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920834,465380.00
08/30/2015 03:45,2,0.000,ALERT,214.19,298.17,60.007,1440920703,"201051344000983","174011321042388",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,230676.3,230676.3,374,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920836,465381.00
08/30/2015 03:45,2,0.000,ALERT,214.64,298.77,59.991,1440920703,"201051344000917","174011321042388",0.00,18.70,0,296.06,300.87,0.0,0.0,0.000,233019.7,233019.7,375,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920837,465382.00
08/30/2015 03:45,2,0.000,ALERT,214.64,297.57,59.991,1440920703,"201051344000648","174011321042388",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,228291.8,228291.8,374,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920839,465383.00
08/30/2015 03:45,2,0.000,ALERT,214.64,299.37,59.991,1440920703,"201051344001093","174011321042388",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,231258.5,231258.5,377,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440920841,465384.00
08/30/2015 03:45,2,0.000,ALERT,214.64,298.17,59.996,1440920703,"201051344000645","174011321042388",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,229341.8,229341.8,374,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920843,465385.00
08/30/2015 03:45,2,0.000,ALERT,212.38,296.96,59.996,1440920703,"274151322000085","174011321042388",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,507983.8,507983.8,373,0,0,0,L,1151911521,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440920845,465386.00
08/30/2015 03:45,2,0.000,ALERT,214.87,298.47,59.986,1440920703,"201051344000651","174011321042388",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,228559.2,228559.2,374,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920847,465387.00
08/30/2015 03:45,2,0.000,ALERT,214.41,297.87,59.991,1440920703,"201051344000867","174011321042388",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,221352.5,221352.5,374,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920848,465388.00
08/30/2015 03:45,2,0.000,ALERT,214.41,299.67,59.986,1440920703,"201051344001230","174011321042388",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,232079.7,232079.7,376,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920850,465389.00
08/30/2015 03:45,2,0.000,ALERT,214.64,298.47,59.944,1440920703,"201051344000576","174011321042388",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,228450.3,228450.3,376,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920852,465390.00
08/30/2015 03:45,2,0.000,ALERT,214.19,298.47,59.981,1440920703,"201051344000579","174011321042388",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,235678.2,235678.2,373,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440920854,465391.00
08/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440920703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440921583,465392.00
08/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440920703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440921583,465393.00
08/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440920703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440921583,465394.00
08/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440920703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440921583,465395.00
08/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440920703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440921583,465396.00
08/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440920703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440921583,465397.00
08/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440920703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440921583,465398.00
08/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440920703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440921583,465399.00
08/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440920703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440921583,465400.00
08/30/2015 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1440920703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440921583,465401.00
08/30/2015 04:00,2,0.000,ALERT,214.87,299.97,59.954,1440921603,"201051344000955","174011321042388",0.00,17.80,0,297.26,301.17,0.0,0.0,0.000,233962.8,233962.8,378,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921679,465402.00
08/30/2015 04:00,2,0.000,ALERT,213.06,298.47,59.965,1440921603,"274151322000095","174011321042388",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,533620.4,533620.4,375,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921680,465403.00
08/30/2015 04:00,2,0.000,ALERT,214.87,299.97,59.975,1440921603,"201051344000868","174011321042388",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,220843.0,220843.0,377,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921682,465404.00
08/30/2015 04:00,2,0.000,ALERT,215.54,299.07,59.975,1440921603,"201051344000853","174011321042388",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,227364.7,227364.7,377,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921684,465405.00
08/30/2015 04:00,2,0.000,ALERT,215.54,300.87,59.954,1440921603,"201051344000582","174011321042388",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,226172.3,226172.3,375,0,0,0,L,1122011218,1,123.59,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440921686,465406.00
08/30/2015 04:00,2,0.000,ALERT,214.87,298.77,59.965,1440921603,"201051344000469","174011321042388",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,222619.7,222619.7,379,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921687,465407.00
08/30/2015 04:00,2,0.000,ALERT,214.87,299.07,59.981,1440921603,"201051344000988","174011321042388",0.00,17.80,0,293.96,300.57,0.0,0.0,0.000,221598.1,221598.1,376,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921689,465408.00
08/30/2015 04:00,2,0.000,ALERT,214.87,299.07,59.975,1440921603,"201051344001158","174011321042388",0.00,17.50,0,295.76,300.27,0.0,0.0,0.000,227217.2,227217.2,377,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440921691,465409.00
08/30/2015 04:00,2,0.000,ALERT,214.87,299.07,59.965,1440921603,"201051344001025","174011321042388",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,231865.0,231865.0,374,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921693,465410.00
08/30/2015 04:00,2,0.000,ALERT,214.87,299.67,59.981,1440921603,"201051344000569","174011321042388",0.00,17.80,0,296.96,301.77,0.0,0.0,0.000,235085.1,235085.1,375,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440921695,465411.00
08/30/2015 04:00,2,0.000,ALERT,212.83,296.66,59.938,1440921603,"274151322000094","174011321042388",0.00,18.00,0,294.56,298.77,0.0,0.0,0.000,409236.2,409236.2,379,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921697,465412.00
08/30/2015 04:00,2,0.000,ALERT,214.87,299.07,59.975,1440921603,"201051344000458","174011321042388",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,230759.9,230759.9,377,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921699,465413.00
08/30/2015 04:00,2,0.000,ALERT,212.83,296.66,59.981,1440921603,"274151322000087","174011321042388",0.00,19.00,0,294.26,298.77,0.0,0.0,0.000,481750.0,481750.0,375,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921700,465414.00
08/30/2015 04:00,2,0.000,ALERT,212.61,297.87,59.970,1440921603,"274151322000052","174011321042388",0.00,18.70,0,294.56,299.67,0.0,0.0,0.000,514786.6,514786.6,375,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440921702,465415.00
08/30/2015 04:00,2,0.000,ALERT,215.32,300.27,59.981,1440921603,"201051344001145","174011321042388",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,235658.7,235658.7,377,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921704,465416.00
08/30/2015 04:00,2,0.000,ALERT,215.54,299.97,59.970,1440921603,"201051344000685","174011321042388",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,234344.8,234344.8,376,0,0,0,L,1122011218,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921706,465417.00
08/30/2015 04:00,2,0.000,ALERT,212.38,298.17,59.975,1440921603,"274151322000088","174011321042388",0.00,18.70,0,294.86,299.07,0.0,0.0,0.000,494248.6,494248.6,375,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921708,465418.00
08/30/2015 04:00,2,0.000,ALERT,215.32,299.97,59.970,1440921603,"201051344000438","174011321042388",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,234379.3,234379.3,376,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921709,465419.00
08/30/2015 04:00,2,0.000,ALERT,214.87,299.67,59.970,1440921603,"201051344001135","174011321042388",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,225933.2,225933.2,375,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921711,465420.00
08/30/2015 04:00,2,0.000,ALERT,215.32,299.37,59.981,1440921603,"201051344000417","174011321042388",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,229334.1,229334.1,375,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921713,465421.00
08/30/2015 04:00,2,0.000,ALERT,214.64,299.37,59.981,1440921603,"201051344000594","174011321042388",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,231434.9,231434.9,375,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921715,465422.00
08/30/2015 04:00,2,0.000,ALERT,212.61,297.57,59.986,1440921603,"274151322000083","174011321042388",0.00,18.00,0,295.16,299.67,0.0,0.0,0.000,510517.1,510517.1,376,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440921717,465423.00
08/30/2015 04:00,2,0.000,ALERT,215.32,299.97,59.986,1440921603,"201051344000585","174011321042388",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,231016.7,231016.7,376,0,0,0,L,1122011218,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921718,465424.00
08/30/2015 04:00,2,0.000,ALERT,212.83,297.87,59.981,1440921603,"274151322000054","174011321042388",0.00,19.00,0,294.86,299.97,0.0,0.0,0.000,505298.8,505298.8,376,0,0,0,L,1151911521,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921720,465425.00
08/30/2015 04:00,2,0.000,ALERT,215.09,299.37,59.981,1440921603,"201051344001203","174011321042388",0.00,17.80,0,297.26,302.98,0.0,0.0,0.000,231733.5,231733.5,377,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921722,465426.00
08/30/2015 04:00,2,0.000,ALERT,214.87,299.67,59.975,1440921603,"201051344000646","174011321042388",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,227827.7,227827.7,377,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440921724,465427.00
08/30/2015 04:00,2,0.000,ALERT,213.51,296.96,59.970,1440921603,"274151322000068","174011321042388",0.00,19.30,0,294.26,298.47,0.0,0.0,0.000,408629.9,408629.9,378,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921726,465428.00
08/30/2015 04:00,2,0.000,ALERT,213.29,297.57,59.975,1440921603,"274151322000076","174011321042388",0.00,18.70,0,295.16,299.07,0.0,0.0,0.000,539907.1,539907.1,375,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921727,465429.00
08/30/2015 04:00,2,0.000,ALERT,215.09,300.27,59.970,1440921603,"201051344000890","174011321042388",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,232626.6,232626.6,376,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921729,465430.00
08/30/2015 04:00,2,0.000,ALERT,214.64,299.07,59.965,1440921603,"201051344000900","174011321042388",0.00,17.50,0,294.86,300.57,0.0,0.0,0.000,233693.8,233693.8,380,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440921731,465431.00
08/30/2015 04:00,2,0.000,ALERT,215.32,298.47,59.975,1440921603,"201051344000633","174011321042388",0.00,17.30,0,294.26,300.27,0.0,0.0,0.000,222384.3,222384.3,378,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921733,465432.00
08/30/2015 04:00,2,0.000,ALERT,214.87,299.07,59.965,1440921603,"201051344000983","174011321042388",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,230676.3,230676.3,376,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921735,465433.00
08/30/2015 04:00,2,0.000,ALERT,215.32,299.67,59.975,1440921603,"201051344000917","174011321042388",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,233019.7,233019.7,377,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440921737,465434.00
08/30/2015 04:00,2,0.000,ALERT,215.09,298.17,59.975,1440921603,"201051344000648","174011321042388",0.00,17.30,0,295.76,301.17,0.0,0.0,0.000,228291.8,228291.8,376,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921738,465435.00
08/30/2015 04:00,2,0.000,ALERT,215.09,299.97,59.975,1440921603,"201051344001093","174011321042388",0.00,18.30,0,296.96,301.17,0.0,0.0,0.000,231258.5,231258.5,379,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921741,465436.00
08/30/2015 04:00,2,0.000,ALERT,215.32,298.47,59.965,1440921603,"201051344000645","174011321042388",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,229341.8,229341.8,376,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440921742,465437.00
08/30/2015 04:00,2,0.000,ALERT,212.83,297.57,59.991,1440921603,"274151322000085","174011321042388",0.00,18.30,0,295.46,299.07,0.0,0.0,0.000,507983.8,507983.8,375,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921744,465438.00
08/30/2015 04:00,2,0.000,ALERT,215.32,299.67,59.991,1440921603,"201051344000651","174011321042388",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,228559.2,228559.2,376,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921746,465439.00
08/30/2015 04:00,2,0.000,ALERT,215.09,298.47,59.986,1440921603,"201051344000867","174011321042388",0.00,18.00,0,295.46,301.17,0.0,0.0,0.000,221352.5,221352.5,376,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921748,465440.00
08/30/2015 04:00,2,0.000,ALERT,215.09,300.57,59.975,1440921603,"201051344001230","174011321042388",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,232079.7,232079.7,378,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921750,465441.00
08/30/2015 04:00,2,0.000,ALERT,215.09,299.07,59.975,1440921603,"201051344000576","174011321042388",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,228450.3,228450.3,378,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921752,465442.00
08/30/2015 04:00,2,0.000,ALERT,214.64,299.07,59.975,1440921603,"201051344000579","174011321042388",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,235678.2,235678.2,375,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440921753,465443.00
08/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440921603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440922483,465444.00
08/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440921603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440922483,465445.00
08/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440921603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440922483,465446.00
08/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440921603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440922483,465447.00
08/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440921603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440922483,465448.00
08/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440921603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440922483,465449.00
08/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440921603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440922483,465450.00
08/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440921603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440922483,465451.00
08/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440921603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440922483,465452.00
08/30/2015 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1440921603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440922483,465453.00
08/30/2015 04:15,2,0.000,ALERT,213.96,299.67,59.975,1440922503,"201051344000955","174011321042388",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,233962.8,233962.8,380,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440922579,465454.00
08/30/2015 04:15,2,0.000,ALERT,212.61,297.57,59.975,1440922503,"274151322000095","174011321042388",0.00,17.80,0,294.86,300.27,0.0,0.0,0.000,533620.4,533620.4,377,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440922581,465455.00
08/30/2015 04:15,2,0.000,ALERT,214.87,299.37,59.981,1440922503,"201051344000868","174011321042388",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,220843.0,220843.0,379,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440922583,465456.00
08/30/2015 04:15,2,0.000,ALERT,215.32,298.77,59.986,1440922503,"201051344000853","174011321042388",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,227364.7,227364.7,379,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440922584,465457.00
08/30/2015 04:15,2,0.000,ALERT,214.87,300.57,59.975,1440922503,"201051344000582","174011321042388",0.00,17.50,0,297.87,302.37,0.0,0.0,0.000,226172.3,226172.3,377,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440922586,465458.00
08/30/2015 04:15,2,0.000,ALERT,214.87,298.77,59.991,1440922503,"201051344000469","174011321042388",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,222619.7,222619.7,381,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922588,465459.00
08/30/2015 04:15,2,0.000,ALERT,214.87,298.77,59.949,1440922503,"201051344000988","174011321042388",0.00,17.80,0,293.96,300.57,0.0,0.0,0.000,221598.1,221598.1,378,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922590,465460.00
08/30/2015 04:15,2,0.000,ALERT,214.87,298.47,59.975,1440922503,"201051344001158","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,227217.2,227217.2,379,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922592,465461.00
08/30/2015 04:15,2,0.000,ALERT,214.19,299.07,59.981,1440922503,"201051344001025","174011321042388",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,231865.0,231865.0,376,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440922593,465462.00
08/30/2015 04:15,2,0.000,ALERT,215.09,299.37,60.002,1440922503,"201051344000569","174011321042388",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,235085.1,235085.1,377,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922595,465463.00
08/30/2015 04:15,2,0.000,ALERT,212.83,296.36,59.986,1440922503,"274151322000094","174011321042388",0.00,18.00,0,293.36,298.47,0.0,0.0,0.000,409236.2,409236.2,381,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922597,465464.00
08/30/2015 04:15,2,0.000,ALERT,214.87,299.37,59.991,1440922503,"201051344000458","174011321042388",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,230759.9,230759.9,379,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922599,465465.00
08/30/2015 04:15,2,0.000,ALERT,212.61,295.76,59.959,1440922503,"274151322000087","174011321042388",0.00,19.00,0,292.76,299.07,0.0,0.0,0.000,481750.0,481750.0,377,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922601,465466.00
08/30/2015 04:15,2,0.000,ALERT,212.83,297.26,59.991,1440922503,"274151322000052","174011321042388",0.00,18.70,0,293.36,299.67,0.0,0.0,0.000,514786.6,514786.6,377,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922602,465467.00
08/30/2015 04:15,2,0.000,ALERT,214.64,299.97,59.975,1440922503,"201051344001145","174011321042388",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,235658.7,235658.7,379,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440922604,465468.00
