ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 04:15,2,0.000,ALERT,214.64,299.67,59.949,1440922503,"201051344000685","174011321042388",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,234344.8,234344.8,378,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922606,465469.00
08/30/2015 04:15,2,0.000,ALERT,212.38,296.66,59.986,1440922503,"274151322000088","174011321042388",0.00,18.70,0,293.66,299.37,0.0,0.0,0.000,494248.6,494248.6,377,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922608,465470.00
08/30/2015 04:15,2,0.000,ALERT,214.41,299.67,59.991,1440922503,"201051344000438","174011321042388",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,234379.3,234379.3,378,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922610,465471.00
08/30/2015 04:15,2,0.000,ALERT,214.19,299.67,59.986,1440922503,"201051344001135","174011321042388",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,225933.2,225933.2,377,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440922612,465472.00
08/30/2015 04:15,2,0.000,ALERT,214.41,299.07,59.959,1440922503,"201051344000417","174011321042388",0.00,17.80,0,296.66,300.87,0.0,0.0,0.000,229334.1,229334.1,377,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440922614,465473.00
08/30/2015 04:15,2,0.000,ALERT,214.64,299.67,59.991,1440922503,"201051344000594","174011321042388",0.00,17.80,0,296.36,300.87,0.0,0.0,0.000,231434.9,231434.9,377,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922615,465474.00
08/30/2015 04:15,2,0.000,ALERT,212.83,296.66,59.981,1440922503,"274151322000083","174011321042388",0.00,18.00,0,293.96,300.27,0.0,0.0,0.000,510517.1,510517.1,378,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922617,465475.00
08/30/2015 04:15,2,0.000,ALERT,214.64,299.97,59.965,1440922503,"201051344000585","174011321042388",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,231016.7,231016.7,378,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922619,465476.00
08/30/2015 04:15,2,0.000,ALERT,212.83,297.26,59.981,1440922503,"274151322000054","174011321042388",0.00,19.00,0,293.36,299.67,0.0,0.0,0.000,505298.8,505298.8,378,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922621,465477.00
08/30/2015 04:15,2,0.000,ALERT,214.64,299.37,59.981,1440922503,"201051344001203","174011321042388",0.00,17.50,0,296.96,303.28,0.0,0.0,0.000,231733.5,231733.5,379,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922623,465478.00
08/30/2015 04:15,2,0.000,ALERT,214.19,299.67,59.981,1440922503,"201051344000646","174011321042388",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,227827.7,227827.7,379,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440922624,465479.00
08/30/2015 04:15,2,0.000,ALERT,213.29,295.76,59.970,1440922503,"274151322000068","174011321042388",0.00,19.30,0,292.76,298.47,0.0,0.0,0.000,408629.9,408629.9,380,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922626,465480.00
08/30/2015 04:15,2,0.000,ALERT,213.51,296.96,59.981,1440922503,"274151322000076","174011321042388",0.00,18.30,0,293.66,299.37,0.0,0.0,0.000,539907.1,539907.1,377,0,0,0,L,1151911521,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922628,465481.00
08/30/2015 04:15,2,0.000,ALERT,214.41,300.27,59.981,1440922503,"201051344000890","174011321042388",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,232626.6,232626.6,378,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922630,465482.00
08/30/2015 04:15,2,0.000,ALERT,214.64,299.07,59.986,1440922503,"201051344000900","174011321042388",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,233693.8,233693.8,382,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922632,465483.00
08/30/2015 04:15,2,0.000,ALERT,215.54,298.77,59.996,1440922503,"201051344000633","174011321042388",0.00,17.30,0,294.56,299.97,0.0,0.0,0.000,222384.3,222384.3,380,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922634,465484.00
08/30/2015 04:15,2,0.000,ALERT,215.09,299.37,59.991,1440922503,"201051344000983","174011321042388",0.00,17.80,0,296.66,301.17,0.0,0.0,0.000,230676.3,230676.3,378,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922636,465485.00
08/30/2015 04:15,2,0.000,ALERT,214.87,299.67,59.981,1440922503,"201051344000917","174011321042388",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,233019.7,233019.7,379,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922637,465486.00
08/30/2015 04:15,2,0.000,ALERT,215.32,299.07,59.991,1440922503,"201051344000648","174011321042388",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,228291.8,228291.8,378,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440922639,465487.00
08/30/2015 04:15,2,0.000,ALERT,215.09,299.97,59.996,1440922503,"201051344001093","174011321042388",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,231258.5,231258.5,381,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922641,465488.00
08/30/2015 04:15,2,0.000,ALERT,215.54,299.37,59.991,1440922503,"201051344000645","174011321042388",0.00,17.80,0,296.06,300.57,0.0,0.0,0.000,229341.8,229341.8,378,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922643,465489.00
08/30/2015 04:15,2,0.000,ALERT,213.06,297.26,59.970,1440922503,"274151322000085","174011321042388",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,507983.8,507983.8,377,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922645,465490.00
08/30/2015 04:15,2,0.000,ALERT,215.09,299.07,59.991,1440922503,"201051344000651","174011321042388",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,228559.2,228559.2,378,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440922647,465491.00
08/30/2015 04:15,2,0.000,ALERT,215.32,299.37,59.996,1440922503,"201051344000867","174011321042388",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,221352.5,221352.5,378,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922648,465492.00
08/30/2015 04:15,2,0.000,ALERT,214.87,300.27,59.986,1440922503,"201051344001230","174011321042388",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,232079.7,232079.7,380,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440922650,465493.00
08/30/2015 04:15,2,0.000,ALERT,215.54,300.27,59.996,1440922503,"201051344000576","174011321042388",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,228450.3,228450.3,380,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440922652,465494.00
08/30/2015 04:15,2,0.000,ALERT,214.87,299.97,59.981,1440922503,"201051344000579","174011321042388",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,235678.2,235678.2,377,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440922654,465495.00
08/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440922503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440923383,465496.00
08/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440922503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440923383,465497.00
08/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440922503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440923383,465498.00
08/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440922503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440923383,465499.00
08/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440922503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440923383,465500.00
08/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440922503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440923383,465501.00
08/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440922503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440923383,465502.00
08/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440922503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440923383,465503.00
08/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440922503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440923383,465504.00
08/30/2015 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1440922503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440923383,465505.00
08/30/2015 04:30,2,0.000,ALERT,213.51,299.07,59.975,1440923403,"201051344000955","174011321042388",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,233962.8,233962.8,382,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440923479,465506.00
08/30/2015 04:30,2,0.000,ALERT,212.38,296.36,59.944,1440923403,"274151322000095","174011321042388",0.00,17.80,0,294.86,299.97,0.0,0.0,0.000,533620.4,533620.4,379,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923481,465507.00
08/30/2015 04:30,2,0.000,ALERT,214.64,299.67,59.991,1440923403,"201051344000868","174011321042388",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,220843.0,220843.0,381,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923482,465508.00
08/30/2015 04:30,2,0.000,ALERT,215.32,299.07,60.007,1440923403,"201051344000853","174011321042388",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,227364.7,227364.7,381,0,0,0,L,1122011218,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440923484,465509.00
08/30/2015 04:30,2,0.000,ALERT,214.19,299.97,59.991,1440923403,"201051344000582","174011321042388",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,226172.3,226172.3,379,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440923486,465510.00
08/30/2015 04:30,2,0.000,ALERT,214.87,299.07,59.975,1440923403,"201051344000469","174011321042388",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,222619.7,222619.7,383,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923488,465511.00
08/30/2015 04:30,2,0.000,ALERT,214.64,299.07,59.949,1440923403,"201051344000988","174011321042388",0.00,17.50,0,294.56,300.87,0.0,0.0,0.000,221598.1,221598.1,380,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923490,465512.00
08/30/2015 04:30,2,0.000,ALERT,214.64,298.77,59.981,1440923403,"201051344001158","174011321042388",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,227217.2,227217.2,381,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440923491,465513.00
08/30/2015 04:30,2,0.000,ALERT,213.74,298.47,59.981,1440923403,"201051344001025","174011321042388",0.00,17.30,0,296.66,302.07,0.0,0.0,0.000,231865.0,231865.0,378,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440923493,465514.00
08/30/2015 04:30,2,0.000,ALERT,214.87,299.67,59.981,1440923403,"201051344000569","174011321042388",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,235085.1,235085.1,379,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923495,465515.00
08/30/2015 04:30,2,0.000,ALERT,212.61,295.16,59.991,1440923403,"274151322000094","174011321042388",0.00,17.80,0,293.36,298.47,0.0,0.0,0.000,409236.2,409236.2,383,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923497,465516.00
08/30/2015 04:30,2,0.000,ALERT,214.64,299.37,59.996,1440923403,"201051344000458","174011321042388",0.00,18.00,0,296.96,301.77,0.0,0.0,0.000,230759.9,230759.9,381,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923499,465517.00
08/30/2015 04:30,2,0.000,ALERT,212.61,294.86,59.986,1440923403,"274151322000087","174011321042388",0.00,18.70,0,293.06,298.47,0.0,0.0,0.000,481750.0,481750.0,379,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923501,465518.00
08/30/2015 04:30,2,0.000,ALERT,212.38,296.06,59.981,1440923403,"274151322000052","174011321042388",0.00,18.30,0,293.36,299.37,0.0,0.0,0.000,514786.6,514786.6,379,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923503,465519.00
08/30/2015 04:30,2,0.000,ALERT,213.96,299.37,59.991,1440923403,"201051344001145","174011321042388",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,235658.7,235658.7,381,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440923504,465520.00
08/30/2015 04:30,2,0.000,ALERT,214.19,299.07,59.996,1440923403,"201051344000685","174011321042388",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,234344.8,234344.8,380,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923506,465521.00
08/30/2015 04:30,2,0.000,ALERT,212.16,295.46,59.996,1440923403,"274151322000088","174011321042388",0.00,18.70,0,293.66,299.07,0.0,0.0,0.000,494248.6,494248.6,379,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923508,465522.00
08/30/2015 04:30,2,0.000,ALERT,213.96,299.07,59.965,1440923403,"201051344000438","174011321042388",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,234379.3,234379.3,380,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440923510,465523.00
08/30/2015 04:30,2,0.000,ALERT,213.51,299.07,59.986,1440923403,"201051344001135","174011321042388",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,225933.2,225933.2,379,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923512,465524.00
08/30/2015 04:30,2,0.000,ALERT,214.19,298.47,59.981,1440923403,"201051344000417","174011321042388",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,229334.1,229334.1,379,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923514,465525.00
08/30/2015 04:30,2,0.000,ALERT,214.64,299.67,59.986,1440923403,"201051344000594","174011321042388",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,231434.9,231434.9,379,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923515,465526.00
08/30/2015 04:30,2,0.000,ALERT,212.61,295.76,59.996,1440923403,"274151322000083","174011321042388",0.00,18.00,0,293.96,299.67,0.0,0.0,0.000,510517.1,510517.1,380,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440923517,465527.00
08/30/2015 04:30,2,0.000,ALERT,214.41,299.67,59.981,1440923403,"201051344000585","174011321042388",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,231016.7,231016.7,380,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923519,465528.00
08/30/2015 04:30,2,0.000,ALERT,212.38,296.36,59.975,1440923403,"274151322000054","174011321042388",0.00,19.00,0,293.96,299.67,0.0,0.0,0.000,505298.8,505298.8,380,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923521,465529.00
08/30/2015 04:30,2,0.000,ALERT,214.19,299.07,59.986,1440923403,"201051344001203","174011321042388",0.00,17.50,0,297.26,302.98,0.0,0.0,0.000,231733.5,231733.5,381,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440923523,465530.00
08/30/2015 04:30,2,0.000,ALERT,213.74,299.07,60.002,1440923403,"201051344000646","174011321042388",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,227827.7,227827.7,381,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923524,465531.00
08/30/2015 04:30,2,0.000,ALERT,213.06,294.56,59.991,1440923403,"274151322000068","174011321042388",0.00,19.00,0,293.06,298.17,0.0,0.0,0.000,408629.9,408629.9,382,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923526,465532.00
08/30/2015 04:30,2,0.000,ALERT,213.06,295.76,59.981,1440923403,"274151322000076","174011321042388",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,539907.1,539907.1,379,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440923528,465533.00
08/30/2015 04:30,2,0.000,ALERT,213.96,299.97,59.981,1440923403,"201051344000890","174011321042388",0.00,17.80,0,297.87,302.68,0.0,0.0,0.000,232626.6,232626.6,380,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440923530,465534.00
08/30/2015 04:30,2,0.000,ALERT,214.64,299.07,59.986,1440923403,"201051344000900","174011321042388",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,233693.8,233693.8,384,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923532,465535.00
08/30/2015 04:30,2,0.000,ALERT,215.09,298.77,59.986,1440923403,"201051344000633","174011321042388",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,222384.3,222384.3,382,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923534,465536.00
08/30/2015 04:30,2,0.000,ALERT,214.64,299.37,59.981,1440923403,"201051344000983","174011321042388",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,230676.3,230676.3,380,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923536,465537.00
08/30/2015 04:30,2,0.000,ALERT,214.19,299.07,59.986,1440923403,"201051344000917","174011321042388",0.00,18.00,0,296.06,301.17,0.0,0.0,0.000,233019.7,233019.7,381,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440923538,465538.00
08/30/2015 04:30,2,0.000,ALERT,214.87,298.47,59.996,1440923403,"201051344000648","174011321042388",0.00,17.00,0,296.36,301.47,0.0,0.0,0.000,228291.8,228291.8,380,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440923539,465539.00
08/30/2015 04:30,2,0.000,ALERT,214.19,299.67,59.965,1440923403,"201051344001093","174011321042388",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,231258.5,231258.5,383,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440923541,465540.00
08/30/2015 04:30,2,0.000,ALERT,215.09,298.77,59.996,1440923403,"201051344000645","174011321042388",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,229341.8,229341.8,380,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923543,465541.00
08/30/2015 04:30,2,0.000,ALERT,212.61,295.76,59.986,1440923403,"274151322000085","174011321042388",0.00,18.00,0,293.66,299.07,0.0,0.0,0.000,507983.8,507983.8,379,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923545,465542.00
08/30/2015 04:30,2,0.000,ALERT,214.19,298.47,59.986,1440923403,"201051344000651","174011321042388",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,228559.2,228559.2,380,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923547,465543.00
08/30/2015 04:30,2,0.000,ALERT,214.87,298.77,59.986,1440923403,"201051344000867","174011321042388",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,221352.5,221352.5,380,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923548,465544.00
08/30/2015 04:30,2,0.000,ALERT,213.96,299.67,60.007,1440923403,"201051344001230","174011321042388",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,232079.7,232079.7,382,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923550,465545.00
08/30/2015 04:30,2,0.000,ALERT,215.09,299.67,59.996,1440923403,"201051344000576","174011321042388",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,228450.3,228450.3,382,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923552,465546.00
08/30/2015 04:30,2,0.000,ALERT,214.64,299.67,59.996,1440923403,"201051344000579","174011321042388",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,235678.2,235678.2,379,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440923554,465547.00
08/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440923403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440924283,465548.00
08/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440923403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440924283,465549.00
08/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440923403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440924283,465550.00
08/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440923403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440924283,465551.00
08/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440923403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440924283,465552.00
08/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440923403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440924283,465553.00
08/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440923403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440924283,465554.00
08/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440923403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440924283,465555.00
08/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440923403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440924283,465556.00
08/30/2015 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1440923403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440924283,465557.00
08/30/2015 04:45,2,0.000,ALERT,213.74,299.37,59.965,1440924304,"201051344000955","174011321042388",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,233962.8,233962.8,384,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440924379,465558.00
08/30/2015 04:45,2,0.000,ALERT,212.38,296.06,59.965,1440924304,"274151322000095","174011321042388",0.00,17.50,0,295.16,298.47,0.0,0.0,0.000,533620.4,533620.4,381,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924381,465559.00
08/30/2015 04:45,2,0.000,ALERT,214.64,299.37,59.970,1440924304,"201051344000868","174011321042388",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,220843.0,220843.0,383,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440924383,465560.00
08/30/2015 04:45,2,0.000,ALERT,215.09,298.77,59.928,1440924304,"201051344000853","174011321042388",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,227364.7,227364.7,383,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924384,465561.00
08/30/2015 04:45,2,0.000,ALERT,214.41,299.97,59.970,1440924304,"201051344000582","174011321042388",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,226172.3,226172.3,381,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924386,465562.00
08/30/2015 04:45,2,0.000,ALERT,214.64,298.47,59.970,1440924304,"201051344000469","174011321042388",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,222619.7,222619.7,385,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924388,465563.00
08/30/2015 04:45,2,0.000,ALERT,214.41,298.77,59.970,1440924304,"201051344000988","174011321042388",0.00,17.50,0,294.56,300.87,0.0,0.0,0.000,221598.1,221598.1,382,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924390,465564.00
08/30/2015 04:45,2,0.000,ALERT,214.41,298.47,60.007,1440924304,"201051344001158","174011321042388",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,227217.2,227217.2,383,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440924391,465565.00
08/30/2015 04:45,2,0.000,ALERT,213.96,298.77,59.965,1440924304,"201051344001025","174011321042388",0.00,17.00,0,296.66,302.37,0.0,0.0,0.000,231865.0,231865.0,380,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924393,465566.00
08/30/2015 04:45,2,0.000,ALERT,214.64,299.37,60.002,1440924304,"201051344000569","174011321042388",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,235085.1,235085.1,381,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924395,465567.00
08/30/2015 04:45,2,0.000,ALERT,212.61,295.46,59.933,1440924304,"274151322000094","174011321042388",0.00,17.80,0,293.66,296.96,0.0,0.0,0.000,409236.2,409236.2,385,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924397,465568.00
08/30/2015 04:45,2,0.000,ALERT,214.64,299.07,59.986,1440924304,"201051344000458","174011321042388",0.00,18.00,0,297.26,301.77,0.0,0.0,0.000,230759.9,230759.9,383,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924399,465569.00
08/30/2015 04:45,2,0.000,ALERT,212.61,296.66,59.954,1440924304,"274151322000087","174011321042388",0.00,18.70,0,293.36,297.87,0.0,0.0,0.000,481750.0,481750.0,381,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924401,465570.00
08/30/2015 04:45,2,0.000,ALERT,212.61,297.26,59.970,1440924304,"274151322000052","174011321042388",0.00,18.30,0,293.66,299.07,0.0,0.0,0.000,514786.6,514786.6,381,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924403,465571.00
08/30/2015 04:45,2,0.000,ALERT,214.87,299.37,59.965,1440924304,"201051344001145","174011321042388",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,235658.7,235658.7,383,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924405,465572.00
08/30/2015 04:45,2,0.000,ALERT,214.87,299.07,59.970,1440924304,"201051344000685","174011321042388",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,234344.8,234344.8,382,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924407,465573.00
08/30/2015 04:45,2,0.000,ALERT,212.16,297.57,59.970,1440924304,"274151322000088","174011321042388",0.00,18.30,0,293.96,298.47,0.0,0.0,0.000,494248.6,494248.6,381,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440924409,465574.00
08/30/2015 04:45,2,0.000,ALERT,214.64,299.07,59.965,1440924304,"201051344000438","174011321042388",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,234379.3,234379.3,382,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924411,465575.00
08/30/2015 04:45,2,0.000,ALERT,214.41,299.07,59.959,1440924304,"201051344001135","174011321042388",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,225933.2,225933.2,381,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924413,465576.00
08/30/2015 04:45,2,0.000,ALERT,214.87,298.77,59.970,1440924304,"201051344000417","174011321042388",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,229334.1,229334.1,381,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924414,465577.00
08/30/2015 04:45,2,0.000,ALERT,214.41,299.67,60.002,1440924304,"201051344000594","174011321042388",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,231434.9,231434.9,381,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924416,465578.00
08/30/2015 04:45,2,0.000,ALERT,212.61,296.96,59.954,1440924304,"274151322000083","174011321042388",0.00,17.80,0,294.26,299.07,0.0,0.0,0.000,510517.1,510517.1,382,0,0,0,L,1151911521,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440924418,465579.00
08/30/2015 04:45,2,0.000,ALERT,214.87,299.67,59.975,1440924304,"201051344000585","174011321042388",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,231016.7,231016.7,382,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924420,465580.00
08/30/2015 04:45,2,0.000,ALERT,212.61,297.57,59.965,1440924304,"274151322000054","174011321042388",0.00,18.70,0,293.96,299.37,0.0,0.0,0.000,505298.8,505298.8,382,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924421,465581.00
08/30/2015 04:45,2,0.000,ALERT,214.64,298.77,59.975,1440924304,"201051344001203","174011321042388",0.00,17.30,0,297.26,303.28,0.0,0.0,0.000,231733.5,231733.5,383,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924423,465582.00
08/30/2015 04:45,2,0.000,ALERT,214.19,299.07,59.965,1440924304,"201051344000646","174011321042388",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,227827.7,227827.7,383,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440924425,465583.00
08/30/2015 04:45,2,0.000,ALERT,213.06,296.66,59.970,1440924304,"274151322000068","174011321042388",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,408629.9,408629.9,384,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924427,465584.00
08/30/2015 04:45,2,0.000,ALERT,213.06,297.26,59.975,1440924304,"274151322000076","174011321042388",0.00,18.00,0,293.66,298.77,0.0,0.0,0.000,539907.1,539907.1,381,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924429,465585.00
08/30/2015 04:45,2,0.000,ALERT,214.41,299.67,59.959,1440924304,"201051344000890","174011321042388",0.00,17.50,0,297.57,302.68,0.0,0.0,0.000,232626.6,232626.6,382,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924431,465586.00
08/30/2015 04:45,2,0.000,ALERT,214.41,298.77,59.970,1440924304,"201051344000900","174011321042388",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,233693.8,233693.8,386,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440924433,465587.00
08/30/2015 04:45,2,0.000,ALERT,215.09,298.47,59.965,1440924304,"201051344000633","174011321042388",0.00,17.00,0,294.86,300.57,0.0,0.0,0.000,222384.3,222384.3,384,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440924435,465588.00
08/30/2015 04:45,2,0.000,ALERT,214.41,298.77,59.959,1440924304,"201051344000983","174011321042388",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,230676.3,230676.3,382,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924436,465589.00
08/30/2015 04:45,2,0.000,ALERT,214.64,298.77,59.991,1440924304,"201051344000917","174011321042388",0.00,18.00,0,296.36,300.87,0.0,0.0,0.000,233019.7,233019.7,383,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440924438,465590.00
08/30/2015 04:45,2,0.000,ALERT,214.87,298.17,59.959,1440924304,"201051344000648","174011321042388",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,228291.8,228291.8,382,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924440,465591.00
08/30/2015 04:45,2,0.000,ALERT,214.64,299.07,59.965,1440924304,"201051344001093","174011321042388",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,231258.5,231258.5,385,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924442,465592.00
08/30/2015 04:45,2,0.000,ALERT,215.09,298.47,59.965,1440924304,"201051344000645","174011321042388",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,229341.8,229341.8,382,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440924444,465593.00
08/30/2015 04:45,2,0.000,ALERT,213.06,297.26,59.959,1440924304,"274151322000085","174011321042388",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,507983.8,507983.8,381,0,0,0,L,1151911521,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440924446,465594.00
08/30/2015 04:45,2,0.000,ALERT,214.87,298.47,59.970,1440924304,"201051344000651","174011321042388",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,228559.2,228559.2,382,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440924447,465595.00
08/30/2015 04:45,2,0.000,ALERT,214.87,298.47,59.959,1440924304,"201051344000867","174011321042388",0.00,17.80,0,296.36,301.47,0.0,0.0,0.000,221352.5,221352.5,382,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440924449,465596.00
08/30/2015 04:45,2,0.000,ALERT,214.41,299.67,59.970,1440924304,"201051344001230","174011321042388",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,232079.7,232079.7,384,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924451,465597.00
08/30/2015 04:45,2,0.000,ALERT,215.09,299.37,59.970,1440924304,"201051344000576","174011321042388",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,228450.3,228450.3,384,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440924453,465598.00
08/30/2015 04:45,2,0.000,ALERT,214.64,299.37,59.954,1440924304,"201051344000579","174011321042388",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,235678.2,235678.2,381,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440924454,465599.00
08/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440924304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440925184,465600.00
08/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440924304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440925184,465601.00
08/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440924304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440925184,465602.00
08/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440924304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440925184,465603.00
08/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440924304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440925184,465604.00
08/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440924304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440925184,465605.00
08/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440924304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440925184,465606.00
08/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440924304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440925184,465607.00
08/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440924304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440925184,465608.00
08/30/2015 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1440924304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440925184,465609.00
08/30/2015 05:00,2,0.000,ALERT,214.41,299.37,59.975,1440925204,"201051344000955","174011321042388",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,233962.8,233962.8,386,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925279,465610.00
08/30/2015 05:00,2,0.000,ALERT,212.61,298.47,59.981,1440925204,"274151322000095","174011321042388",0.00,17.50,0,295.16,300.57,0.0,0.0,0.000,533620.4,533620.4,383,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925281,465611.00
08/30/2015 05:00,2,0.000,ALERT,214.64,299.67,59.981,1440925204,"201051344000868","174011321042388",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,220843.0,220843.0,385,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925283,465612.00
08/30/2015 05:00,2,0.000,ALERT,215.09,299.07,59.954,1440925204,"201051344000853","174011321042388",0.00,17.00,0,296.66,301.77,0.0,0.0,0.000,227364.7,227364.7,385,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925285,465613.00
08/30/2015 05:00,2,0.000,ALERT,215.09,300.27,59.986,1440925204,"201051344000582","174011321042388",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,226172.3,226172.3,383,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925287,465614.00
08/30/2015 05:00,2,0.000,ALERT,214.64,298.77,59.981,1440925204,"201051344000469","174011321042388",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,222619.7,222619.7,387,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440925288,465615.00
08/30/2015 05:00,2,0.000,ALERT,214.41,299.07,59.975,1440925204,"201051344000988","174011321042388",0.00,17.30,0,294.26,300.87,0.0,0.0,0.000,221598.1,221598.1,384,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925290,465616.00
08/30/2015 05:00,2,0.000,ALERT,214.64,298.77,59.944,1440925204,"201051344001158","174011321042388",0.00,17.00,0,296.06,300.87,0.0,0.0,0.000,227217.2,227217.2,385,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440925292,465617.00
08/30/2015 05:00,2,0.000,ALERT,214.41,298.77,59.986,1440925204,"201051344001025","174011321042388",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,231865.0,231865.0,382,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925294,465618.00
