ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 05:00,2,0.000,ALERT,214.64,299.67,59.970,1440925204,"201051344000569","174011321042388",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,235085.1,235085.1,383,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925296,465619.00
08/30/2015 05:00,2,0.000,ALERT,213.06,297.26,59.996,1440925204,"274151322000094","174011321042388",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,409236.2,409236.2,387,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925298,465620.00
08/30/2015 05:00,2,0.000,ALERT,214.64,299.07,59.991,1440925204,"201051344000458","174011321042388",0.00,17.80,0,296.96,302.07,0.0,0.0,0.000,230759.9,230759.9,385,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925299,465621.00
08/30/2015 05:00,2,0.000,ALERT,212.83,297.26,59.965,1440925204,"274151322000087","174011321042388",0.00,18.30,0,295.16,299.07,0.0,0.0,0.000,481750.0,481750.0,383,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925301,465622.00
08/30/2015 05:00,2,0.000,ALERT,212.38,298.77,59.944,1440925204,"274151322000052","174011321042388",0.00,18.00,0,295.76,299.97,0.0,0.0,0.000,514786.6,514786.6,383,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925303,465623.00
08/30/2015 05:00,2,0.000,ALERT,215.09,299.67,59.996,1440925204,"201051344001145","174011321042388",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,235658.7,235658.7,385,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925305,465624.00
08/30/2015 05:00,2,0.000,ALERT,215.09,299.67,59.975,1440925204,"201051344000685","174011321042388",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,234344.8,234344.8,384,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925307,465625.00
08/30/2015 05:00,2,0.000,ALERT,212.38,297.87,59.975,1440925204,"274151322000088","174011321042388",0.00,18.00,0,295.76,299.37,0.0,0.0,0.000,494248.6,494248.6,383,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925309,465626.00
08/30/2015 05:00,2,0.000,ALERT,214.64,299.37,59.970,1440925204,"201051344000438","174011321042388",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,234379.3,234379.3,384,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925311,465627.00
08/30/2015 05:00,2,0.000,ALERT,214.41,299.37,59.975,1440925204,"201051344001135","174011321042388",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,225933.2,225933.2,383,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925312,465628.00
08/30/2015 05:00,2,0.000,ALERT,214.87,299.07,59.965,1440925204,"201051344000417","174011321042388",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,229334.1,229334.1,383,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925314,465629.00
08/30/2015 05:00,2,0.000,ALERT,214.41,299.67,59.975,1440925204,"201051344000594","174011321042388",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,231434.9,231434.9,383,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440925316,465630.00
08/30/2015 05:00,2,0.000,ALERT,212.83,298.47,59.975,1440925204,"274151322000083","174011321042388",0.00,17.50,0,295.76,299.97,0.0,0.0,0.000,510517.1,510517.1,384,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925318,465631.00
08/30/2015 05:00,2,0.000,ALERT,214.87,299.67,59.996,1440925204,"201051344000585","174011321042388",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,231016.7,231016.7,384,0,0,0,L,1122011218,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925319,465632.00
08/30/2015 05:00,2,0.000,ALERT,212.61,298.77,59.928,1440925204,"274151322000054","174011321042388",0.00,18.70,0,295.76,299.97,0.0,0.0,0.000,505298.8,505298.8,384,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925321,465633.00
08/30/2015 05:00,2,0.000,ALERT,214.64,299.07,59.981,1440925204,"201051344001203","174011321042388",0.00,17.30,0,297.26,302.68,0.0,0.0,0.000,231733.5,231733.5,385,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925323,465634.00
08/30/2015 05:00,2,0.000,ALERT,214.19,299.07,59.944,1440925204,"201051344000646","174011321042388",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,227827.7,227827.7,385,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440925325,465635.00
08/30/2015 05:00,2,0.000,ALERT,213.29,297.26,59.975,1440925204,"274151322000068","174011321042388",0.00,18.70,0,295.16,298.77,0.0,0.0,0.000,408629.9,408629.9,386,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925327,465636.00
08/30/2015 05:00,2,0.000,ALERT,213.51,298.17,59.975,1440925204,"274151322000076","174011321042388",0.00,18.00,0,295.46,299.37,0.0,0.0,0.000,539907.1,539907.1,383,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440925329,465637.00
08/30/2015 05:00,2,0.000,ALERT,214.64,299.97,59.970,1440925204,"201051344000890","174011321042388",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,232626.6,232626.6,384,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925331,465638.00
08/30/2015 05:00,2,0.000,ALERT,214.64,299.07,59.986,1440925204,"201051344000900","174011321042388",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,233693.8,233693.8,388,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925333,465639.00
08/30/2015 05:00,2,0.000,ALERT,215.09,298.77,59.975,1440925204,"201051344000633","174011321042388",0.00,17.00,0,294.86,300.87,0.0,0.0,0.000,222384.3,222384.3,386,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925335,465640.00
08/30/2015 05:00,2,0.000,ALERT,214.64,299.07,59.938,1440925204,"201051344000983","174011321042388",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,230676.3,230676.3,384,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925336,465641.00
08/30/2015 05:00,2,0.000,ALERT,214.87,299.07,59.991,1440925204,"201051344000917","174011321042388",0.00,18.00,0,296.06,300.57,0.0,0.0,0.000,233019.7,233019.7,385,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925338,465642.00
08/30/2015 05:00,2,0.000,ALERT,214.87,298.17,59.991,1440925204,"201051344000648","174011321042388",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,228291.8,228291.8,384,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440925340,465643.00
08/30/2015 05:00,2,0.000,ALERT,214.64,299.37,59.981,1440925204,"201051344001093","174011321042388",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,231258.5,231258.5,387,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925342,465644.00
08/30/2015 05:00,2,0.000,ALERT,215.09,298.77,59.991,1440925204,"201051344000645","174011321042388",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,229341.8,229341.8,384,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440925344,465645.00
08/30/2015 05:00,2,0.000,ALERT,212.83,298.47,59.928,1440925204,"274151322000085","174011321042388",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,507983.8,507983.8,383,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925345,465646.00
08/30/2015 05:00,2,0.000,ALERT,214.87,298.77,59.970,1440925204,"201051344000651","174011321042388",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,228559.2,228559.2,384,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440925347,465647.00
08/30/2015 05:00,2,0.000,ALERT,214.87,298.77,59.938,1440925204,"201051344000867","174011321042388",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,221352.5,221352.5,384,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925349,465648.00
08/30/2015 05:00,2,0.000,ALERT,214.64,299.97,60.012,1440925204,"201051344001230","174011321042388",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,232079.7,232079.7,386,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440925351,465649.00
08/30/2015 05:00,2,0.000,ALERT,215.09,299.37,59.970,1440925204,"201051344000576","174011321042388",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,228450.3,228450.3,386,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440925353,465650.00
08/30/2015 05:00,2,0.000,ALERT,214.41,299.07,59.970,1440925204,"201051344000579","174011321042388",0.00,17.50,0,296.96,302.07,0.0,0.0,0.000,235678.2,235678.2,383,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440925354,465651.00
08/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440925204,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926084,465652.00
08/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440925204,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926084,465653.00
08/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440925204,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926084,465654.00
08/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440925204,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926084,465655.00
08/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440925204,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926084,465656.00
08/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440925204,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926084,465657.00
08/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440925204,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926084,465658.00
08/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440925204,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926084,465659.00
08/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440925204,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926084,465660.00
08/30/2015 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1440925204,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926084,465661.00
08/30/2015 05:15,2,0.000,ALERT,214.19,299.07,59.981,1440926104,"201051344000955","174011321042388",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,233962.8,233962.8,388,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926179,465662.00
08/30/2015 05:15,2,0.000,ALERT,212.83,298.47,60.002,1440926104,"274151322000095","174011321042388",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,533620.4,533620.4,385,0,0,0,L,1151911521,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926181,465663.00
08/30/2015 05:15,2,0.000,ALERT,214.64,299.97,59.981,1440926104,"201051344000868","174011321042388",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,220843.0,220843.0,387,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926183,465664.00
08/30/2015 05:15,2,0.000,ALERT,215.32,299.37,59.975,1440926104,"201051344000853","174011321042388",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,227364.7,227364.7,387,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926184,465665.00
08/30/2015 05:15,2,0.000,ALERT,214.87,299.67,59.981,1440926104,"201051344000582","174011321042388",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,226172.3,226172.3,385,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926186,465666.00
08/30/2015 05:15,2,0.000,ALERT,214.87,299.07,59.965,1440926104,"201051344000469","174011321042388",0.00,16.70,0,295.76,301.17,0.0,0.0,0.000,222619.7,222619.7,389,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926188,465667.00
08/30/2015 05:15,2,0.000,ALERT,214.64,299.07,59.991,1440926104,"201051344000988","174011321042388",0.00,17.30,0,294.86,301.17,0.0,0.0,0.000,221598.1,221598.1,386,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440926190,465668.00
08/30/2015 05:15,2,0.000,ALERT,214.64,299.07,59.986,1440926104,"201051344001158","174011321042388",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,227217.2,227217.2,387,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926192,465669.00
08/30/2015 05:15,2,0.000,ALERT,214.41,298.17,59.986,1440926104,"201051344001025","174011321042388",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,231865.0,231865.0,384,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926194,465670.00
08/30/2015 05:15,2,0.000,ALERT,214.87,300.27,59.996,1440926104,"201051344000569","174011321042388",0.00,17.30,0,297.57,302.68,0.0,0.0,0.000,235085.1,235085.1,385,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440926195,465671.00
08/30/2015 05:15,2,0.000,ALERT,212.83,296.96,59.970,1440926104,"274151322000094","174011321042388",0.00,17.50,0,296.06,299.37,0.0,0.0,0.000,409236.2,409236.2,389,0,0,0,L,1151911521,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926197,465672.00
08/30/2015 05:15,2,0.000,ALERT,214.87,299.37,59.991,1440926104,"201051344000458","174011321042388",0.00,17.80,0,297.26,302.37,0.0,0.0,0.000,230759.9,230759.9,387,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926199,465673.00
08/30/2015 05:15,2,0.000,ALERT,212.83,296.06,59.975,1440926104,"274151322000087","174011321042388",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,481750.0,481750.0,385,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926201,465674.00
08/30/2015 05:15,2,0.000,ALERT,212.61,297.87,59.986,1440926104,"274151322000052","174011321042388",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,514786.6,514786.6,385,0,0,0,L,1151911521,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926203,465675.00
08/30/2015 05:15,2,0.000,ALERT,214.87,299.07,59.986,1440926104,"201051344001145","174011321042388",0.00,17.00,0,297.87,301.77,0.0,0.0,0.000,235658.7,235658.7,387,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926205,465676.00
08/30/2015 05:15,2,0.000,ALERT,214.87,298.77,59.981,1440926104,"201051344000685","174011321042388",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,234344.8,234344.8,386,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440926206,465677.00
08/30/2015 05:15,2,0.000,ALERT,212.38,297.26,59.975,1440926104,"274151322000088","174011321042388",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,494248.6,494248.6,385,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926208,465678.00
08/30/2015 05:15,2,0.000,ALERT,214.64,298.77,59.991,1440926104,"201051344000438","174011321042388",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,234379.3,234379.3,386,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440926210,465679.00
08/30/2015 05:15,2,0.000,ALERT,214.19,298.77,59.981,1440926104,"201051344001135","174011321042388",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,225933.2,225933.2,385,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440926212,465680.00
08/30/2015 05:15,2,0.000,ALERT,214.87,298.17,59.986,1440926104,"201051344000417","174011321042388",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,229334.1,229334.1,385,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926214,465681.00
08/30/2015 05:15,2,0.000,ALERT,214.64,299.97,59.959,1440926104,"201051344000594","174011321042388",0.00,17.50,0,296.66,302.07,0.0,0.0,0.000,231434.9,231434.9,385,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440926216,465682.00
08/30/2015 05:15,2,0.000,ALERT,213.06,298.17,59.981,1440926104,"274151322000083","174011321042388",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,510517.1,510517.1,386,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926218,465683.00
08/30/2015 05:15,2,0.000,ALERT,214.64,299.07,59.991,1440926104,"201051344000585","174011321042388",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,231016.7,231016.7,386,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926219,465684.00
08/30/2015 05:15,2,0.000,ALERT,212.83,297.57,59.981,1440926104,"274151322000054","174011321042388",0.00,18.30,0,296.36,300.27,0.0,0.0,0.000,505298.8,505298.8,386,0,0,0,L,1151911521,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926221,465685.00
08/30/2015 05:15,2,0.000,ALERT,214.64,298.47,59.981,1440926104,"201051344001203","174011321042388",0.00,17.30,0,296.96,302.68,0.0,0.0,0.000,231733.5,231733.5,387,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926223,465686.00
08/30/2015 05:15,2,0.000,ALERT,214.19,298.77,60.023,1440926104,"201051344000646","174011321042388",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,227827.7,227827.7,387,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926225,465687.00
08/30/2015 05:15,2,0.000,ALERT,213.74,296.66,60.002,1440926104,"274151322000068","174011321042388",0.00,18.70,0,295.76,299.07,0.0,0.0,0.000,408629.9,408629.9,388,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440926226,465688.00
08/30/2015 05:15,2,0.000,ALERT,213.51,297.87,59.981,1440926104,"274151322000076","174011321042388",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,539907.1,539907.1,385,0,0,0,L,1151911521,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926228,465689.00
08/30/2015 05:15,2,0.000,ALERT,214.41,299.07,60.007,1440926104,"201051344000890","174011321042388",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,232626.6,232626.6,386,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440926230,465690.00
08/30/2015 05:15,2,0.000,ALERT,214.87,299.67,59.986,1440926104,"201051344000900","174011321042388",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,233693.8,233693.8,390,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926232,465691.00
08/30/2015 05:15,2,0.000,ALERT,215.32,299.07,59.981,1440926104,"201051344000633","174011321042388",0.00,17.00,0,295.16,300.87,0.0,0.0,0.000,222384.3,222384.3,388,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926234,465692.00
08/30/2015 05:15,2,0.000,ALERT,214.87,299.97,59.965,1440926104,"201051344000983","174011321042388",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,230676.3,230676.3,386,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926236,465693.00
08/30/2015 05:15,2,0.000,ALERT,214.64,298.17,59.975,1440926104,"201051344000917","174011321042388",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,233019.7,233019.7,387,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926237,465694.00
08/30/2015 05:15,2,0.000,ALERT,215.09,298.77,59.975,1440926104,"201051344000648","174011321042388",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,228291.8,228291.8,386,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440926239,465695.00
08/30/2015 05:15,2,0.000,ALERT,214.41,298.77,59.975,1440926104,"201051344001093","174011321042388",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,231258.5,231258.5,389,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926241,465696.00
08/30/2015 05:15,2,0.000,ALERT,215.32,299.37,59.986,1440926104,"201051344000645","174011321042388",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,229341.8,229341.8,386,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926243,465697.00
08/30/2015 05:15,2,0.000,ALERT,212.83,297.87,59.975,1440926104,"274151322000085","174011321042388",0.00,17.80,0,296.36,299.67,0.0,0.0,0.000,507983.8,507983.8,385,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926245,465698.00
08/30/2015 05:15,2,0.000,ALERT,214.64,298.17,59.986,1440926104,"201051344000651","174011321042388",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,228559.2,228559.2,386,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926247,465699.00
08/30/2015 05:15,2,0.000,ALERT,215.09,299.37,59.959,1440926104,"201051344000867","174011321042388",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,221352.5,221352.5,386,0,0,0,L,1122011218,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440926248,465700.00
08/30/2015 05:15,2,0.000,ALERT,214.41,299.07,59.981,1440926104,"201051344001230","174011321042388",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,232079.7,232079.7,388,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926250,465701.00
08/30/2015 05:15,2,0.000,ALERT,215.32,299.67,59.981,1440926104,"201051344000576","174011321042388",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,228450.3,228450.3,388,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926252,465702.00
08/30/2015 05:15,2,0.000,ALERT,214.87,299.97,59.986,1440926104,"201051344000579","174011321042388",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,235678.2,235678.2,385,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440926254,465703.00
08/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440926104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926984,465704.00
08/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440926104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926984,465705.00
08/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440926104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926984,465706.00
08/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440926104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926984,465707.00
08/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440926104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926984,465708.00
08/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440926104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926984,465709.00
08/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440926104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926984,465710.00
08/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440926104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926984,465711.00
08/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440926104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926984,465712.00
08/30/2015 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1440926104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440926984,465713.00
08/30/2015 05:30,2,0.000,ALERT,214.41,299.07,59.981,1440927003,"201051344000955","174011321042388",0.00,17.30,0,296.96,300.27,0.0,0.0,0.000,233962.8,233962.8,390,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927079,465714.00
08/30/2015 05:30,2,0.000,ALERT,212.83,297.87,59.986,1440927003,"274151322000095","174011321042388",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,533620.4,533620.4,387,0,0,0,L,1151911521,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927081,465715.00
08/30/2015 05:30,2,0.000,ALERT,214.64,299.97,59.986,1440927003,"201051344000868","174011321042388",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,220843.0,220843.0,389,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927083,465716.00
08/30/2015 05:30,2,0.000,ALERT,215.32,299.07,59.970,1440927003,"201051344000853","174011321042388",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,227364.7,227364.7,389,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927084,465717.00
08/30/2015 05:30,2,0.000,ALERT,215.32,299.67,59.981,1440927003,"201051344000582","174011321042388",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,226172.3,226172.3,387,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927086,465718.00
08/30/2015 05:30,2,0.000,ALERT,214.87,299.07,59.975,1440927003,"201051344000469","174011321042388",0.00,16.70,0,296.36,301.17,0.0,0.0,0.000,222619.7,222619.7,391,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440927088,465719.00
08/30/2015 05:30,2,0.000,ALERT,214.64,299.07,59.981,1440927003,"201051344000988","174011321042388",0.00,17.30,0,294.86,301.17,0.0,0.0,0.000,221598.1,221598.1,388,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927090,465720.00
08/30/2015 05:30,2,0.000,ALERT,214.87,299.07,60.018,1440927003,"201051344001158","174011321042388",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,227217.2,227217.2,389,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927092,465721.00
08/30/2015 05:30,2,0.000,ALERT,214.64,298.17,59.975,1440927003,"201051344001025","174011321042388",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,231865.0,231865.0,386,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440927094,465722.00
08/30/2015 05:30,2,0.000,ALERT,214.64,299.97,59.981,1440927003,"201051344000569","174011321042388",0.00,17.30,0,298.17,302.37,0.0,0.0,0.000,235085.1,235085.1,387,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440927096,465723.00
08/30/2015 05:30,2,0.000,ALERT,212.61,296.66,59.975,1440927003,"274151322000094","174011321042388",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,409236.2,409236.2,391,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927097,465724.00
08/30/2015 05:30,2,0.000,ALERT,214.87,299.37,59.986,1440927003,"201051344000458","174011321042388",0.00,17.80,0,297.57,302.37,0.0,0.0,0.000,230759.9,230759.9,389,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440927099,465725.00
08/30/2015 05:30,2,0.000,ALERT,212.83,296.66,59.975,1440927003,"274151322000087","174011321042388",0.00,18.30,0,293.96,298.77,0.0,0.0,0.000,481750.0,481750.0,387,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927101,465726.00
08/30/2015 05:30,2,0.000,ALERT,212.61,297.87,59.975,1440927003,"274151322000052","174011321042388",0.00,18.00,0,294.26,299.37,0.0,0.0,0.000,514786.6,514786.6,387,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927103,465727.00
08/30/2015 05:30,2,0.000,ALERT,214.87,299.07,59.981,1440927003,"201051344001145","174011321042388",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,235658.7,235658.7,389,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927105,465728.00
08/30/2015 05:30,2,0.000,ALERT,215.09,299.07,59.975,1440927003,"201051344000685","174011321042388",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,234344.8,234344.8,388,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927106,465729.00
08/30/2015 05:30,2,0.000,ALERT,212.38,296.66,59.981,1440927003,"274151322000088","174011321042388",0.00,18.00,0,294.26,299.07,0.0,0.0,0.000,494248.6,494248.6,387,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927108,465730.00
08/30/2015 05:30,2,0.000,ALERT,214.64,298.77,59.975,1440927003,"201051344000438","174011321042388",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,234379.3,234379.3,388,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927110,465731.00
08/30/2015 05:30,2,0.000,ALERT,214.19,298.77,60.002,1440927003,"201051344001135","174011321042388",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,225933.2,225933.2,387,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927112,465732.00
08/30/2015 05:30,2,0.000,ALERT,214.87,298.17,59.986,1440927003,"201051344000417","174011321042388",0.00,17.30,0,296.06,299.97,0.0,0.0,0.000,229334.1,229334.1,387,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927114,465733.00
08/30/2015 05:30,2,0.000,ALERT,214.41,299.67,59.991,1440927003,"201051344000594","174011321042388",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,231434.9,231434.9,387,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927116,465734.00
08/30/2015 05:30,2,0.000,ALERT,212.83,297.87,59.970,1440927003,"274151322000083","174011321042388",0.00,17.50,0,294.86,299.97,0.0,0.0,0.000,510517.1,510517.1,388,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927118,465735.00
08/30/2015 05:30,2,0.000,ALERT,214.64,299.07,59.981,1440927003,"201051344000585","174011321042388",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,231016.7,231016.7,388,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927119,465736.00
08/30/2015 05:30,2,0.000,ALERT,212.38,297.26,59.965,1440927003,"274151322000054","174011321042388",0.00,18.30,0,294.56,299.67,0.0,0.0,0.000,505298.8,505298.8,388,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927121,465737.00
08/30/2015 05:30,2,0.000,ALERT,214.64,298.47,60.018,1440927003,"201051344001203","174011321042388",0.00,17.30,0,296.66,302.07,0.0,0.0,0.000,231733.5,231733.5,389,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440927123,465738.00
08/30/2015 05:30,2,0.000,ALERT,214.41,298.77,59.949,1440927003,"201051344000646","174011321042388",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,227827.7,227827.7,389,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927125,465739.00
08/30/2015 05:30,2,0.000,ALERT,213.51,296.36,59.970,1440927003,"274151322000068","174011321042388",0.00,18.70,0,293.96,298.17,0.0,0.0,0.000,408629.9,408629.9,390,0,0,0,L,1151911521,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927127,465740.00
08/30/2015 05:30,2,0.000,ALERT,212.61,295.76,59.965,1440927003,"274151322000076","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,539907.1,539907.1,387,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927129,465741.00
08/30/2015 05:30,2,0.000,ALERT,214.41,299.07,59.996,1440927003,"201051344000890","174011321042388",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,232626.6,232626.6,388,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927131,465742.00
08/30/2015 05:30,2,0.000,ALERT,214.64,299.37,59.954,1440927003,"201051344000900","174011321042388",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,233693.8,233693.8,392,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440927132,465743.00
08/30/2015 05:30,2,0.000,ALERT,215.09,298.77,59.975,1440927003,"201051344000633","174011321042388",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,222384.3,222384.3,390,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927134,465744.00
08/30/2015 05:30,2,0.000,ALERT,214.64,299.67,59.981,1440927003,"201051344000983","174011321042388",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,230676.3,230676.3,388,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440927136,465745.00
08/30/2015 05:30,2,0.000,ALERT,214.87,298.17,59.975,1440927003,"201051344000917","174011321042388",0.00,17.80,0,295.46,299.67,0.0,0.0,0.000,233019.7,233019.7,389,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927138,465746.00
08/30/2015 05:30,2,0.000,ALERT,214.87,298.77,59.975,1440927003,"201051344000648","174011321042388",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,228291.8,228291.8,388,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927140,465747.00
08/30/2015 05:30,2,0.000,ALERT,214.64,298.77,59.949,1440927003,"201051344001093","174011321042388",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,231258.5,231258.5,391,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440927141,465748.00
08/30/2015 05:30,2,0.000,ALERT,215.09,299.07,59.981,1440927003,"201051344000645","174011321042388",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,229341.8,229341.8,388,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927143,465749.00
08/30/2015 05:30,2,0.000,ALERT,212.83,296.66,60.012,1440927003,"274151322000085","174011321042388",0.00,17.80,0,294.86,299.07,0.0,0.0,0.000,507983.8,507983.8,387,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927145,465750.00
08/30/2015 05:30,2,0.000,ALERT,214.64,297.87,59.986,1440927003,"201051344000651","174011321042388",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,228559.2,228559.2,388,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927147,465751.00
08/30/2015 05:30,2,0.000,ALERT,214.87,299.07,59.949,1440927003,"201051344000867","174011321042388",0.00,17.80,0,296.66,302.07,0.0,0.0,0.000,221352.5,221352.5,388,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927149,465752.00
08/30/2015 05:30,2,0.000,ALERT,214.41,299.07,59.981,1440927003,"201051344001230","174011321042388",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,232079.7,232079.7,390,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440927150,465753.00
08/30/2015 05:30,2,0.000,ALERT,215.09,299.67,59.981,1440927003,"201051344000576","174011321042388",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,228450.3,228450.3,390,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927152,465754.00
08/30/2015 05:30,2,0.000,ALERT,214.41,299.67,59.986,1440927003,"201051344000579","174011321042388",0.00,17.50,0,297.87,302.07,0.0,0.0,0.000,235678.2,235678.2,387,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440927154,465755.00
08/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440927003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440927883,465756.00
08/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440927003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440927883,465757.00
08/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440927003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440927883,465758.00
08/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440927003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440927883,465759.00
08/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440927003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440927883,465760.00
08/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440927003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440927883,465761.00
08/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440927003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440927883,465762.00
08/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440927003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440927883,465763.00
08/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440927003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440927883,465764.00
08/30/2015 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1440927003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440927883,465765.00
08/30/2015 05:45,2,0.000,ALERT,214.19,298.47,59.965,1440927903,"201051344000955","174011321042388",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,233962.8,233962.8,392,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927979,465766.00
08/30/2015 05:45,2,0.000,ALERT,212.61,297.57,59.970,1440927903,"274151322000095","174011321042388",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,533620.4,533620.4,389,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927981,465767.00
08/30/2015 05:45,2,0.000,ALERT,214.87,300.27,59.975,1440927903,"201051344000868","174011321042388",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,220843.0,220843.0,391,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927983,465768.00
