ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 05:45,2,0.000,ALERT,215.32,299.37,59.970,1440927903,"201051344000853","174011321042388",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,227364.7,227364.7,391,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927985,465769.00
08/30/2015 05:45,2,0.000,ALERT,214.87,299.37,59.965,1440927903,"201051344000582","174011321042388",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,226172.3,226172.3,389,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927987,465770.00
08/30/2015 05:45,2,0.000,ALERT,214.87,299.07,59.991,1440927903,"201051344000469","174011321042388",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,222619.7,222619.7,393,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440927989,465771.00
08/30/2015 05:45,2,0.000,ALERT,214.64,299.37,59.975,1440927903,"201051344000988","174011321042388",0.00,17.30,0,294.26,300.57,0.0,0.0,0.000,221598.1,221598.1,390,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440927990,465772.00
08/30/2015 05:45,2,0.000,ALERT,214.87,299.07,59.965,1440927903,"201051344001158","174011321042388",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,227217.2,227217.2,391,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927992,465773.00
08/30/2015 05:45,2,0.000,ALERT,214.19,297.57,59.975,1440927903,"201051344001025","174011321042388",0.00,16.70,0,295.76,300.87,0.0,0.0,0.000,231865.0,231865.0,388,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440927994,465774.00
08/30/2015 05:45,2,0.000,ALERT,214.87,299.67,59.944,1440927903,"201051344000569","174011321042388",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,235085.1,235085.1,389,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440927996,465775.00
08/30/2015 05:45,2,0.000,ALERT,212.61,296.06,59.981,1440927903,"274151322000094","174011321042388",0.00,17.50,0,294.56,298.47,0.0,0.0,0.000,409236.2,409236.2,393,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440927998,465776.00
08/30/2015 05:45,2,0.000,ALERT,214.87,299.37,59.986,1440927903,"201051344000458","174011321042388",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,230759.9,230759.9,391,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928000,465777.00
08/30/2015 05:45,2,0.000,ALERT,212.61,296.06,59.981,1440927903,"274151322000087","174011321042388",0.00,18.30,0,294.26,298.17,0.0,0.0,0.000,481750.0,481750.0,389,0,0,0,L,1151911521,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928001,465778.00
08/30/2015 05:45,2,0.000,ALERT,212.38,297.26,59.965,1440927903,"274151322000052","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,514786.6,514786.6,389,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928003,465779.00
08/30/2015 05:45,2,0.000,ALERT,214.87,299.07,59.965,1440927903,"201051344001145","174011321042388",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,235658.7,235658.7,391,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928005,465780.00
08/30/2015 05:45,2,0.000,ALERT,214.87,298.47,59.975,1440927903,"201051344000685","174011321042388",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,234344.8,234344.8,390,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928007,465781.00
08/30/2015 05:45,2,0.000,ALERT,211.93,296.06,59.959,1440927903,"274151322000088","174011321042388",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,494248.6,494248.6,389,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928008,465782.00
08/30/2015 05:45,2,0.000,ALERT,214.64,298.77,59.975,1440927903,"201051344000438","174011321042388",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,234379.3,234379.3,390,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928011,465783.00
08/30/2015 05:45,2,0.000,ALERT,214.41,298.77,59.970,1440927903,"201051344001135","174011321042388",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,225933.2,225933.2,389,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928012,465784.00
08/30/2015 05:45,2,0.000,ALERT,214.64,297.87,59.954,1440927903,"201051344000417","174011321042388",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,229334.1,229334.1,389,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928014,465785.00
08/30/2015 05:45,2,0.000,ALERT,214.64,299.97,59.981,1440927903,"201051344000594","174011321042388",0.00,17.30,0,296.36,301.17,0.0,0.0,0.000,231434.9,231434.9,389,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928016,465786.00
08/30/2015 05:45,2,0.000,ALERT,212.61,296.96,59.981,1440927903,"274151322000083","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,510517.1,510517.1,390,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928018,465787.00
08/30/2015 05:45,2,0.000,ALERT,214.87,298.77,60.018,1440927903,"201051344000585","174011321042388",0.00,17.50,0,296.36,300.57,0.0,0.0,0.000,231016.7,231016.7,390,0,0,0,L,1122011218,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928020,465788.00
08/30/2015 05:45,2,0.000,ALERT,212.38,297.57,59.959,1440927903,"274151322000054","174011321042388",0.00,18.30,0,294.86,299.37,0.0,0.0,0.000,505298.8,505298.8,390,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928021,465789.00
08/30/2015 05:45,2,0.000,ALERT,214.64,298.47,59.975,1440927903,"201051344001203","174011321042388",0.00,17.30,0,296.36,302.07,0.0,0.0,0.000,231733.5,231733.5,391,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928023,465790.00
08/30/2015 05:45,2,0.000,ALERT,214.19,298.47,59.975,1440927903,"201051344000646","174011321042388",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,227827.7,227827.7,391,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928025,465791.00
08/30/2015 05:45,2,0.000,ALERT,213.06,295.76,59.965,1440927903,"274151322000068","174011321042388",0.00,18.70,0,293.96,297.87,0.0,0.0,0.000,408629.9,408629.9,392,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928027,465792.00
08/30/2015 05:45,2,0.000,ALERT,213.29,296.36,59.975,1440927903,"274151322000076","174011321042388",0.00,18.00,0,294.86,298.77,0.0,0.0,0.000,539907.1,539907.1,389,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928029,465793.00
08/30/2015 05:45,2,0.000,ALERT,214.41,299.07,59.944,1440927903,"201051344000890","174011321042388",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,232626.6,232626.6,390,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928031,465794.00
08/30/2015 05:45,2,0.000,ALERT,214.87,299.37,59.970,1440927903,"201051344000900","174011321042388",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,233693.8,233693.8,394,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928033,465795.00
08/30/2015 05:45,2,0.000,ALERT,215.32,298.77,59.975,1440927903,"201051344000633","174011321042388",0.00,17.00,0,294.56,300.27,0.0,0.0,0.000,222384.3,222384.3,392,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928034,465796.00
08/30/2015 05:45,2,0.000,ALERT,214.87,299.37,59.965,1440927903,"201051344000983","174011321042388",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,230676.3,230676.3,390,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928036,465797.00
08/30/2015 05:45,2,0.000,ALERT,214.41,298.17,59.970,1440927903,"201051344000917","174011321042388",0.00,18.00,0,295.46,299.97,0.0,0.0,0.000,233019.7,233019.7,391,0,0,0,L,1122011218,1,123.14,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928038,465798.00
08/30/2015 05:45,2,0.000,ALERT,215.09,298.77,59.975,1440927903,"201051344000648","174011321042388",0.00,16.70,0,296.06,301.17,0.0,0.0,0.000,228291.8,228291.8,390,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928040,465799.00
08/30/2015 05:45,2,0.000,ALERT,214.41,298.17,59.954,1440927903,"201051344001093","174011321042388",0.00,17.80,0,296.66,300.57,0.0,0.0,0.000,231258.5,231258.5,393,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928042,465800.00
08/30/2015 05:45,2,0.000,ALERT,215.32,299.07,59.981,1440927903,"201051344000645","174011321042388",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,229341.8,229341.8,390,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928043,465801.00
08/30/2015 05:45,2,0.000,ALERT,212.61,296.66,59.996,1440927903,"274151322000085","174011321042388",0.00,17.80,0,295.16,298.47,0.0,0.0,0.000,507983.8,507983.8,389,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928045,465802.00
08/30/2015 05:45,2,0.000,ALERT,214.41,297.57,59.975,1440927903,"201051344000651","174011321042388",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,228559.2,228559.2,390,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928048,465803.00
08/30/2015 05:45,2,0.000,ALERT,215.09,299.07,59.933,1440927903,"201051344000867","174011321042388",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,221352.5,221352.5,390,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928049,465804.00
08/30/2015 05:45,2,0.000,ALERT,214.41,299.07,59.981,1440927903,"201051344001230","174011321042388",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,232079.7,232079.7,392,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928051,465805.00
08/30/2015 05:45,2,0.000,ALERT,215.09,299.67,59.991,1440927903,"201051344000576","174011321042388",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,228450.3,228450.3,392,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928053,465806.00
08/30/2015 05:45,2,0.000,ALERT,214.64,299.67,59.965,1440927903,"201051344000579","174011321042388",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,235678.2,235678.2,389,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928055,465807.00
08/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440927903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440928783,465808.00
08/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440927903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440928783,465809.00
08/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440927903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440928783,465810.00
08/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440927903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440928783,465811.00
08/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440927903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440928783,465812.00
08/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440927903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440928783,465813.00
08/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440927903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440928783,465814.00
08/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440927903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440928783,465815.00
08/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440927903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440928783,465816.00
08/30/2015 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1440927903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440928783,465817.00
08/30/2015 06:00,2,0.000,ALERT,214.19,298.77,59.933,1440928804,"201051344000955","174011321042388",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,233962.8,233962.8,394,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928879,465818.00
08/30/2015 06:00,2,0.000,ALERT,212.61,297.57,59.981,1440928804,"274151322000095","174011321042388",0.00,17.50,0,296.06,299.67,0.0,0.0,0.000,533620.4,533620.4,391,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928881,465819.00
08/30/2015 06:00,2,0.000,ALERT,214.64,299.97,59.965,1440928804,"201051344000868","174011321042388",0.00,17.30,0,297.87,301.77,0.0,0.0,0.000,220843.0,220843.0,393,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928883,465820.00
08/30/2015 06:00,2,0.000,ALERT,215.54,299.37,59.959,1440928804,"201051344000853","174011321042388",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,227364.7,227364.7,393,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928885,465821.00
08/30/2015 06:00,2,0.000,ALERT,214.87,299.37,59.965,1440928804,"201051344000582","174011321042388",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,226172.3,226172.3,391,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928887,465822.00
08/30/2015 06:00,2,0.000,ALERT,214.87,299.37,59.954,1440928804,"201051344000469","174011321042388",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,222619.7,222619.7,395,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928888,465823.00
08/30/2015 06:00,2,0.000,ALERT,214.64,299.37,59.959,1440928804,"201051344000988","174011321042388",0.00,17.30,0,295.16,300.57,0.0,0.0,0.000,221598.1,221598.1,392,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928890,465824.00
08/30/2015 06:00,2,0.000,ALERT,214.64,299.07,59.949,1440928804,"201051344001158","174011321042388",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,227217.2,227217.2,393,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928892,465825.00
08/30/2015 06:00,2,0.000,ALERT,214.19,297.87,59.959,1440928804,"201051344001025","174011321042388",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,231865.0,231865.0,390,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928894,465826.00
08/30/2015 06:00,2,0.000,ALERT,215.09,299.97,59.959,1440928804,"201051344000569","174011321042388",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,235085.1,235085.1,391,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928896,465827.00
08/30/2015 06:00,2,0.000,ALERT,212.38,296.06,59.954,1440928804,"274151322000094","174011321042388",0.00,17.50,0,294.56,298.17,0.0,0.0,0.000,409236.2,409236.2,395,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928898,465828.00
08/30/2015 06:00,2,0.000,ALERT,214.87,299.37,59.959,1440928804,"201051344000458","174011321042388",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,230759.9,230759.9,393,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928900,465829.00
08/30/2015 06:00,2,0.000,ALERT,212.16,295.46,59.954,1440928804,"274151322000087","174011321042388",0.00,18.30,0,293.96,298.17,0.0,0.0,0.000,481750.0,481750.0,391,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928901,465830.00
08/30/2015 06:00,2,0.000,ALERT,212.38,296.06,59.986,1440928804,"274151322000052","174011321042388",0.00,18.00,0,294.56,299.07,0.0,0.0,0.000,514786.6,514786.6,391,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928903,465831.00
08/30/2015 06:00,2,0.000,ALERT,214.64,298.77,59.954,1440928804,"201051344001145","174011321042388",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,235658.7,235658.7,393,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928905,465832.00
08/30/2015 06:00,2,0.000,ALERT,214.87,298.77,59.949,1440928804,"201051344000685","174011321042388",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,234344.8,234344.8,392,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928907,465833.00
08/30/2015 06:00,2,0.000,ALERT,211.93,296.66,59.954,1440928804,"274151322000088","174011321042388",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,494248.6,494248.6,391,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928908,465834.00
08/30/2015 06:00,2,0.000,ALERT,214.64,298.77,59.949,1440928804,"201051344000438","174011321042388",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,234379.3,234379.3,392,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928910,465835.00
08/30/2015 06:00,2,0.000,ALERT,213.96,298.47,59.965,1440928804,"201051344001135","174011321042388",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,225933.2,225933.2,391,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928912,465836.00
08/30/2015 06:00,2,0.000,ALERT,214.41,297.87,59.965,1440928804,"201051344000417","174011321042388",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,229334.1,229334.1,391,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928914,465837.00
08/30/2015 06:00,2,0.000,ALERT,214.64,299.97,59.954,1440928804,"201051344000594","174011321042388",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,231434.9,231434.9,391,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928916,465838.00
08/30/2015 06:00,2,0.000,ALERT,212.16,296.66,59.959,1440928804,"274151322000083","174011321042388",0.00,17.50,0,295.16,299.07,0.0,0.0,0.000,510517.1,510517.1,392,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928918,465839.00
08/30/2015 06:00,2,0.000,ALERT,214.64,298.77,59.959,1440928804,"201051344000585","174011321042388",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,231016.7,231016.7,392,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928919,465840.00
08/30/2015 06:00,2,0.000,ALERT,211.93,296.06,59.959,1440928804,"274151322000054","174011321042388",0.00,18.30,0,294.86,299.07,0.0,0.0,0.000,505298.8,505298.8,392,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928921,465841.00
08/30/2015 06:00,2,0.000,ALERT,214.41,298.17,59.954,1440928804,"201051344001203","174011321042388",0.00,17.00,0,296.66,302.07,0.0,0.0,0.000,231733.5,231733.5,393,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928923,465842.00
08/30/2015 06:00,2,0.000,ALERT,214.19,298.17,59.954,1440928804,"201051344000646","174011321042388",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,227827.7,227827.7,393,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928925,465843.00
08/30/2015 06:00,2,0.000,ALERT,212.83,295.16,59.965,1440928804,"274151322000068","174011321042388",0.00,18.70,0,294.26,297.87,0.0,0.0,0.000,408629.9,408629.9,394,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928927,465844.00
08/30/2015 06:00,2,0.000,ALERT,212.61,295.76,59.996,1440928804,"274151322000076","174011321042388",0.00,18.00,0,294.86,298.47,0.0,0.0,0.000,539907.1,539907.1,391,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928928,465845.00
08/30/2015 06:00,2,0.000,ALERT,214.19,299.07,59.959,1440928804,"201051344000890","174011321042388",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,232626.6,232626.6,392,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928930,465846.00
08/30/2015 06:00,2,0.000,ALERT,214.87,299.37,59.933,1440928804,"201051344000900","174011321042388",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,233693.8,233693.8,396,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928932,465847.00
08/30/2015 06:00,2,0.000,ALERT,215.32,298.77,59.996,1440928804,"201051344000633","174011321042388",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,222384.3,222384.3,394,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928934,465848.00
08/30/2015 06:00,2,0.000,ALERT,214.87,299.37,59.954,1440928804,"201051344000983","174011321042388",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,230676.3,230676.3,392,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928936,465849.00
08/30/2015 06:00,2,0.000,ALERT,214.41,298.17,59.959,1440928804,"201051344000917","174011321042388",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,233019.7,233019.7,393,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928937,465850.00
08/30/2015 06:00,2,0.000,ALERT,215.09,298.77,59.965,1440928804,"201051344000648","174011321042388",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,228291.8,228291.8,392,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440928939,465851.00
08/30/2015 06:00,2,0.000,ALERT,214.41,298.47,59.959,1440928804,"201051344001093","174011321042388",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,231258.5,231258.5,395,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928941,465852.00
08/30/2015 06:00,2,0.000,ALERT,215.32,299.37,59.959,1440928804,"201051344000645","174011321042388",0.00,17.50,0,297.26,300.87,0.0,0.0,0.000,229341.8,229341.8,392,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928943,465853.00
08/30/2015 06:00,2,0.000,ALERT,212.16,295.76,59.959,1440928804,"274151322000085","174011321042388",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,507983.8,507983.8,391,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928945,465854.00
08/30/2015 06:00,2,0.000,ALERT,214.64,297.87,59.959,1440928804,"201051344000651","174011321042388",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,228559.2,228559.2,392,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928946,465855.00
08/30/2015 06:00,2,0.000,ALERT,215.32,299.37,59.954,1440928804,"201051344000867","174011321042388",0.00,17.50,0,296.96,301.17,0.0,0.0,0.000,221352.5,221352.5,392,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928948,465856.00
08/30/2015 06:00,2,0.000,ALERT,214.19,299.07,59.959,1440928804,"201051344001230","174011321042388",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,232079.7,232079.7,394,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928950,465857.00
08/30/2015 06:00,2,0.000,ALERT,215.32,299.67,59.959,1440928804,"201051344000576","174011321042388",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,228450.3,228450.3,394,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928952,465858.00
08/30/2015 06:00,2,0.000,ALERT,214.87,299.67,59.954,1440928804,"201051344000579","174011321042388",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,235678.2,235678.2,391,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440928954,465859.00
08/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440928804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440929684,465860.00
08/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440928804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440929684,465861.00
08/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440928804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440929684,465862.00
08/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440928804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440929684,465863.00
08/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440928804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440929684,465864.00
08/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440928804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440929684,465865.00
08/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440928804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440929684,465866.00
08/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440928804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440929684,465867.00
08/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440928804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440929684,465868.00
08/30/2015 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1440928804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440929684,465869.00
08/30/2015 06:15,2,0.000,ALERT,213.29,298.77,59.970,1440929703,"201051344000955","174011321042388",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,233962.8,233962.8,396,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929779,465870.00
08/30/2015 06:15,2,0.000,ALERT,211.70,295.16,59.970,1440929703,"274151322000095","174011321042388",0.00,17.30,0,293.36,299.07,0.0,0.0,0.000,533620.4,533620.4,393,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929781,465871.00
08/30/2015 06:15,2,0.000,ALERT,213.96,298.77,59.954,1440929703,"201051344000868","174011321042388",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,220843.0,220843.0,395,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929783,465872.00
08/30/2015 06:15,2,0.000,ALERT,214.41,297.87,60.012,1440929703,"201051344000853","174011321042388",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,227364.7,227364.7,395,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929785,465873.00
08/30/2015 06:15,2,0.000,ALERT,214.19,299.67,59.970,1440929703,"201051344000582","174011321042388",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,226172.3,226172.3,393,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440929787,465874.00
08/30/2015 06:15,2,0.000,ALERT,214.19,298.17,59.970,1440929703,"201051344000469","174011321042388",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,222619.7,222619.7,397,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440929789,465875.00
08/30/2015 06:15,2,0.000,ALERT,213.96,298.17,60.002,1440929703,"201051344000988","174011321042388",0.00,17.30,0,294.26,300.87,0.0,0.0,0.000,221598.1,221598.1,394,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440929791,465876.00
08/30/2015 06:15,2,0.000,ALERT,214.19,298.17,59.981,1440929703,"201051344001158","174011321042388",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,227217.2,227217.2,395,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929792,465877.00
08/30/2015 06:15,2,0.000,ALERT,213.51,298.17,59.975,1440929703,"201051344001025","174011321042388",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,231865.0,231865.0,392,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440929794,465878.00
08/30/2015 06:15,2,0.000,ALERT,213.96,298.77,59.981,1440929703,"201051344000569","174011321042388",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,235085.1,235085.1,393,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929796,465879.00
08/30/2015 06:15,2,0.000,ALERT,211.93,294.26,59.986,1440929703,"274151322000094","174011321042388",0.00,17.50,0,292.16,297.57,0.0,0.0,0.000,409236.2,409236.2,397,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929798,465880.00
08/30/2015 06:15,2,0.000,ALERT,213.96,298.17,59.981,1440929703,"201051344000458","174011321042388",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,230759.9,230759.9,395,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929800,465881.00
08/30/2015 06:15,2,0.000,ALERT,211.93,293.66,59.975,1440929703,"274151322000087","174011321042388",0.00,18.30,0,291.55,297.57,0.0,0.0,0.000,481750.0,481750.0,393,0,0,0,L,1151911521,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929802,465882.00
08/30/2015 06:15,2,0.000,ALERT,211.70,294.26,59.986,1440929703,"274151322000052","174011321042388",0.00,18.00,0,292.16,298.47,0.0,0.0,0.000,514786.6,514786.6,393,0,0,0,L,1151911521,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929803,465883.00
08/30/2015 06:15,2,0.000,ALERT,213.96,299.07,60.018,1440929703,"201051344001145","174011321042388",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,235658.7,235658.7,395,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929805,465884.00
08/30/2015 06:15,2,0.000,ALERT,213.96,298.77,59.991,1440929703,"201051344000685","174011321042388",0.00,17.30,0,296.36,300.57,0.0,0.0,0.000,234344.8,234344.8,394,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929807,465885.00
08/30/2015 06:15,2,0.000,ALERT,211.48,294.56,59.991,1440929703,"274151322000088","174011321042388",0.00,18.00,0,292.46,298.17,0.0,0.0,0.000,494248.6,494248.6,393,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929809,465886.00
08/30/2015 06:15,2,0.000,ALERT,213.51,298.47,59.986,1440929703,"201051344000438","174011321042388",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,234379.3,234379.3,394,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440929811,465887.00
08/30/2015 06:15,2,0.000,ALERT,213.06,298.47,59.986,1440929703,"201051344001135","174011321042388",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,225933.2,225933.2,393,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929813,465888.00
08/30/2015 06:15,2,0.000,ALERT,213.74,297.87,59.986,1440929703,"201051344000417","174011321042388",0.00,17.30,0,295.76,299.67,0.0,0.0,0.000,229334.1,229334.1,393,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929815,465889.00
08/30/2015 06:15,2,0.000,ALERT,213.74,298.77,59.981,1440929703,"201051344000594","174011321042388",0.00,17.30,0,296.36,301.47,0.0,0.0,0.000,231434.9,231434.9,393,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440929816,465890.00
08/30/2015 06:15,2,0.000,ALERT,212.16,295.16,59.959,1440929703,"274151322000083","174011321042388",0.00,17.50,0,292.76,298.47,0.0,0.0,0.000,510517.1,510517.1,394,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929818,465891.00
08/30/2015 06:15,2,0.000,ALERT,213.51,298.77,59.975,1440929703,"201051344000585","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,231016.7,231016.7,394,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929820,465892.00
08/30/2015 06:15,2,0.000,ALERT,211.70,294.56,59.970,1440929703,"274151322000054","174011321042388",0.00,18.30,0,292.46,298.47,0.0,0.0,0.000,505298.8,505298.8,394,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929822,465893.00
08/30/2015 06:15,2,0.000,ALERT,213.74,298.47,59.975,1440929703,"201051344001203","174011321042388",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,231733.5,231733.5,395,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929824,465894.00
08/30/2015 06:15,2,0.000,ALERT,213.29,298.47,59.981,1440929703,"201051344000646","174011321042388",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,227827.7,227827.7,395,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929826,465895.00
08/30/2015 06:15,2,0.000,ALERT,212.61,293.96,59.965,1440929703,"274151322000068","174011321042388",0.00,18.70,0,291.85,297.26,0.0,0.0,0.000,408629.9,408629.9,396,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929827,465896.00
08/30/2015 06:15,2,0.000,ALERT,212.61,294.26,59.970,1440929703,"274151322000076","174011321042388",0.00,18.00,0,292.46,298.17,0.0,0.0,0.000,539907.1,539907.1,393,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929829,465897.00
08/30/2015 06:15,2,0.000,ALERT,213.29,298.77,59.970,1440929703,"201051344000890","174011321042388",0.00,17.50,0,296.96,301.47,0.0,0.0,0.000,232626.6,232626.6,394,0,0,0,L,1122011218,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929831,465898.00
08/30/2015 06:15,2,0.000,ALERT,213.96,297.87,59.981,1440929703,"201051344000900","174011321042388",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,233693.8,233693.8,398,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929833,465899.00
08/30/2015 06:15,2,0.000,ALERT,214.64,297.57,59.975,1440929703,"201051344000633","174011321042388",0.00,17.00,0,294.86,300.57,0.0,0.0,0.000,222384.3,222384.3,396,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929835,465900.00
08/30/2015 06:15,2,0.000,ALERT,213.96,298.17,59.975,1440929703,"201051344000983","174011321042388",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,230676.3,230676.3,394,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929837,465901.00
08/30/2015 06:15,2,0.000,ALERT,213.74,298.17,59.965,1440929703,"201051344000917","174011321042388",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,233019.7,233019.7,395,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929839,465902.00
08/30/2015 06:15,2,0.000,ALERT,214.41,297.57,59.981,1440929703,"201051344000648","174011321042388",0.00,16.70,0,296.06,301.47,0.0,0.0,0.000,228291.8,228291.8,394,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929841,465903.00
08/30/2015 06:15,2,0.000,ALERT,213.51,298.47,59.991,1440929703,"201051344001093","174011321042388",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,231258.5,231258.5,397,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440929843,465904.00
08/30/2015 06:15,2,0.000,ALERT,214.41,297.87,59.986,1440929703,"201051344000645","174011321042388",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,229341.8,229341.8,394,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440929845,465905.00
08/30/2015 06:15,2,0.000,ALERT,212.16,294.26,59.975,1440929703,"274151322000085","174011321042388",0.00,17.80,0,292.46,297.87,0.0,0.0,0.000,507983.8,507983.8,393,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440929846,465906.00
08/30/2015 06:15,2,0.000,ALERT,213.74,297.87,59.975,1440929703,"201051344000651","174011321042388",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,228559.2,228559.2,394,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440929848,465907.00
08/30/2015 06:15,2,0.000,ALERT,214.19,297.87,59.981,1440929703,"201051344000867","174011321042388",0.00,17.50,0,296.36,301.47,0.0,0.0,0.000,221352.5,221352.5,394,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440929850,465908.00
08/30/2015 06:15,2,0.000,ALERT,213.51,299.07,59.981,1440929703,"201051344001230","174011321042388",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,232079.7,232079.7,396,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929852,465909.00
08/30/2015 06:15,2,0.000,ALERT,214.41,298.47,59.981,1440929703,"201051344000576","174011321042388",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,228450.3,228450.3,396,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929854,465910.00
08/30/2015 06:15,2,0.000,ALERT,213.96,298.47,59.981,1440929703,"201051344000579","174011321042388",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,235678.2,235678.2,393,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440929855,465911.00
08/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440929703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440930583,465912.00
08/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440929703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440930583,465913.00
08/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440929703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440930583,465914.00
08/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440929703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440930583,465915.00
08/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440929703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440930583,465916.00
08/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440929703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440930583,465917.00
08/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440929703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440930583,465918.00
