ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440929703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440930583,465919.00
08/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440929703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440930583,465920.00
08/30/2015 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1440929703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440930583,465921.00
08/30/2015 06:30,2,0.000,ALERT,213.51,297.87,59.944,1440930604,"201051344000955","174011321042388",0.00,17.30,0,295.76,299.97,0.0,0.0,0.000,233962.8,233962.8,398,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930679,465922.00
08/30/2015 06:30,2,0.000,ALERT,211.93,296.66,59.954,1440930604,"274151322000095","174011321042388",0.00,17.30,0,293.96,299.07,0.0,0.0,0.000,533620.4,533620.4,395,0,0,0,L,1151911521,1,122.91,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930681,465923.00
08/30/2015 06:30,2,0.000,ALERT,213.96,298.77,59.965,1440930604,"201051344000868","174011321042388",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,220843.0,220843.0,397,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440930683,465924.00
08/30/2015 06:30,2,0.000,ALERT,214.41,298.17,59.922,1440930604,"201051344000853","174011321042388",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,227364.7,227364.7,397,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440930685,465925.00
08/30/2015 06:30,2,0.000,ALERT,214.41,298.47,59.965,1440930604,"201051344000582","174011321042388",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,226172.3,226172.3,395,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930687,465926.00
08/30/2015 06:30,2,0.000,ALERT,214.19,298.17,59.933,1440930604,"201051344000469","174011321042388",0.00,16.30,0,295.16,299.67,0.0,0.0,0.000,222619.7,222619.7,399,0,0,0,L,1122011218,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930688,465927.00
08/30/2015 06:30,2,0.000,ALERT,213.96,298.17,59.970,1440930604,"201051344000988","174011321042388",0.00,17.30,0,293.66,299.97,0.0,0.0,0.000,221598.1,221598.1,396,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930690,465928.00
08/30/2015 06:30,2,0.000,ALERT,213.96,297.87,59.970,1440930604,"201051344001158","174011321042388",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,227217.2,227217.2,397,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930692,465929.00
08/30/2015 06:30,2,0.000,ALERT,213.74,296.96,59.959,1440930604,"201051344001025","174011321042388",0.00,16.70,0,295.76,300.57,0.0,0.0,0.000,231865.0,231865.0,394,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440930694,465930.00
08/30/2015 06:30,2,0.000,ALERT,214.19,298.77,59.970,1440930604,"201051344000569","174011321042388",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,235085.1,235085.1,395,0,0,0,L,1122011218,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930696,465931.00
08/30/2015 06:30,2,0.000,ALERT,211.48,294.26,59.949,1440930604,"274151322000094","174011321042388",0.00,17.30,0,292.46,297.26,0.0,0.0,0.000,409236.2,409236.2,399,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440930698,465932.00
08/30/2015 06:30,2,0.000,ALERT,213.96,298.47,59.959,1440930604,"201051344000458","174011321042388",0.00,17.50,0,296.06,300.87,0.0,0.0,0.000,230759.9,230759.9,397,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440930699,465933.00
08/30/2015 06:30,2,0.000,ALERT,211.70,294.56,59.959,1440930604,"274151322000087","174011321042388",0.00,18.00,0,291.55,297.57,0.0,0.0,0.000,481750.0,481750.0,395,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440930701,465934.00
08/30/2015 06:30,2,0.000,ALERT,211.70,295.16,59.965,1440930604,"274151322000052","174011321042388",0.00,18.00,0,292.76,298.47,0.0,0.0,0.000,514786.6,514786.6,395,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440930703,465935.00
08/30/2015 06:30,2,0.000,ALERT,214.19,298.17,59.970,1440930604,"201051344001145","174011321042388",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,235658.7,235658.7,397,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930705,465936.00
08/30/2015 06:30,2,0.000,ALERT,214.41,298.17,59.986,1440930604,"201051344000685","174011321042388",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,234344.8,234344.8,396,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440930707,465937.00
08/30/2015 06:30,2,0.000,ALERT,211.25,295.46,59.965,1440930604,"274151322000088","174011321042388",0.00,18.00,0,292.76,297.87,0.0,0.0,0.000,494248.6,494248.6,395,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930709,465938.00
08/30/2015 06:30,2,0.000,ALERT,213.96,298.17,59.959,1440930604,"201051344000438","174011321042388",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,234379.3,234379.3,396,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930711,465939.00
08/30/2015 06:30,2,0.000,ALERT,213.74,297.87,59.981,1440930604,"201051344001135","174011321042388",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,225933.2,225933.2,395,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930712,465940.00
08/30/2015 06:30,2,0.000,ALERT,213.96,297.26,59.938,1440930604,"201051344000417","174011321042388",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,229334.1,229334.1,395,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440930714,465941.00
08/30/2015 06:30,2,0.000,ALERT,213.74,298.77,59.965,1440930604,"201051344000594","174011321042388",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,231434.9,231434.9,395,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930716,465942.00
08/30/2015 06:30,2,0.000,ALERT,211.70,295.76,59.981,1440930604,"274151322000083","174011321042388",0.00,17.50,0,293.36,298.47,0.0,0.0,0.000,510517.1,510517.1,396,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930718,465943.00
08/30/2015 06:30,2,0.000,ALERT,214.19,298.17,59.996,1440930604,"201051344000585","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,231016.7,231016.7,396,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930719,465944.00
08/30/2015 06:30,2,0.000,ALERT,211.48,296.06,59.959,1440930604,"274151322000054","174011321042388",0.00,18.30,0,293.06,298.47,0.0,0.0,0.000,505298.8,505298.8,396,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440930721,465945.00
08/30/2015 06:30,2,0.000,ALERT,214.19,297.87,59.970,1440930604,"201051344001203","174011321042388",0.00,17.00,0,296.06,301.77,0.0,0.0,0.000,231733.5,231733.5,397,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930723,465946.00
08/30/2015 06:30,2,0.000,ALERT,213.74,297.87,59.970,1440930604,"201051344000646","174011321042388",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,227827.7,227827.7,397,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930725,465947.00
08/30/2015 06:30,2,0.000,ALERT,212.16,294.56,59.970,1440930604,"274151322000068","174011321042388",0.00,18.70,0,292.46,297.26,0.0,0.0,0.000,408629.9,408629.9,398,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930727,465948.00
08/30/2015 06:30,2,0.000,ALERT,212.16,295.76,59.965,1440930604,"274151322000076","174011321042388",0.00,18.00,0,292.76,298.17,0.0,0.0,0.000,539907.1,539907.1,395,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930728,465949.00
08/30/2015 06:30,2,0.000,ALERT,213.74,298.47,59.965,1440930604,"201051344000890","174011321042388",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,232626.6,232626.6,396,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930730,465950.00
08/30/2015 06:30,2,0.000,ALERT,213.96,298.17,60.007,1440930604,"201051344000900","174011321042388",0.00,17.00,0,295.76,299.97,0.0,0.0,0.000,233693.8,233693.8,400,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930732,465951.00
08/30/2015 06:30,2,0.000,ALERT,214.41,297.57,59.970,1440930604,"201051344000633","174011321042388",0.00,16.70,0,293.96,299.67,0.0,0.0,0.000,222384.3,222384.3,398,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440930734,465952.00
08/30/2015 06:30,2,0.000,ALERT,214.19,298.47,59.975,1440930604,"201051344000983","174011321042388",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,230676.3,230676.3,396,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930736,465953.00
08/30/2015 06:30,2,0.000,ALERT,214.41,297.87,59.944,1440930604,"201051344000917","174011321042388",0.00,17.80,0,294.86,299.67,0.0,0.0,0.000,233019.7,233019.7,397,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930738,465954.00
08/30/2015 06:30,2,0.000,ALERT,214.41,297.87,59.986,1440930604,"201051344000648","174011321042388",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,228291.8,228291.8,396,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930739,465955.00
08/30/2015 06:30,2,0.000,ALERT,214.19,298.47,59.981,1440930604,"201051344001093","174011321042388",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,231258.5,231258.5,399,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930741,465956.00
08/30/2015 06:30,2,0.000,ALERT,214.41,297.87,59.981,1440930604,"201051344000645","174011321042388",0.00,17.30,0,295.76,300.27,0.0,0.0,0.000,229341.8,229341.8,396,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930743,465957.00
08/30/2015 06:30,2,0.000,ALERT,212.16,296.06,59.986,1440930604,"274151322000085","174011321042388",0.00,17.50,0,293.06,297.87,0.0,0.0,0.000,507983.8,507983.8,395,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440930745,465958.00
08/30/2015 06:30,2,0.000,ALERT,214.41,297.87,59.954,1440930604,"201051344000651","174011321042388",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,228559.2,228559.2,396,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440930746,465959.00
08/30/2015 06:30,2,0.000,ALERT,214.41,297.87,59.970,1440930604,"201051344000867","174011321042388",0.00,17.50,0,295.46,300.87,0.0,0.0,0.000,221352.5,221352.5,396,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930748,465960.00
08/30/2015 06:30,2,0.000,ALERT,214.41,298.77,59.981,1440930604,"201051344001230","174011321042388",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,232079.7,232079.7,398,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930750,465961.00
08/30/2015 06:30,2,0.000,ALERT,214.41,298.47,59.991,1440930604,"201051344000576","174011321042388",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,228450.3,228450.3,398,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440930752,465962.00
08/30/2015 06:30,2,0.000,ALERT,213.96,298.77,59.981,1440930604,"201051344000579","174011321042388",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,235678.2,235678.2,395,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440930754,465963.00
08/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440930604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440931484,465964.00
08/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440930604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440931484,465965.00
08/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440930604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440931484,465966.00
08/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440930604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440931484,465967.00
08/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440930604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440931484,465968.00
08/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440930604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440931484,465969.00
08/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440930604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440931484,465970.00
08/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440930604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440931484,465971.00
08/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440930604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440931484,465972.00
08/30/2015 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1440930604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440931484,465973.00
08/30/2015 06:45,2,0.000,ALERT,213.96,298.47,59.970,1440931504,"201051344000955","174011321042388",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,233962.8,233962.8,400,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931581,465974.00
08/30/2015 06:45,2,0.000,ALERT,214.64,299.67,59.975,1440931504,"201051344000868","174011321042388",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,220843.0,220843.0,399,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440931584,465975.00
08/30/2015 06:45,2,0.000,ALERT,215.32,299.07,59.965,1440931504,"201051344000853","174011321042388",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,227364.7,227364.7,399,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931585,465976.00
08/30/2015 06:45,2,0.000,ALERT,214.87,299.07,60.007,1440931504,"201051344000582","174011321042388",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,226172.3,226172.3,397,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931587,465977.00
08/30/2015 06:45,2,0.000,ALERT,214.41,298.17,59.981,1440931504,"201051344000469","174011321042388",0.00,16.30,0,295.16,300.27,0.0,0.0,0.000,222619.7,222619.7,401,0,0,0,L,1122011218,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440931589,465978.00
08/30/2015 06:45,2,0.000,ALERT,214.41,298.77,59.975,1440931504,"201051344000988","174011321042388",0.00,17.00,0,293.96,300.27,0.0,0.0,0.000,221598.1,221598.1,398,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931591,465979.00
08/30/2015 06:45,2,0.000,ALERT,214.64,298.47,59.996,1440931504,"201051344001158","174011321042388",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,227217.2,227217.2,399,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931593,465980.00
08/30/2015 06:45,2,0.000,ALERT,214.19,297.57,59.970,1440931504,"201051344001025","174011321042388",0.00,16.30,0,295.16,300.57,0.0,0.0,0.000,231865.0,231865.0,396,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931594,465981.00
08/30/2015 06:45,2,0.000,ALERT,214.64,299.37,59.933,1440931504,"201051344000569","174011321042388",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,235085.1,235085.1,397,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931596,465982.00
08/30/2015 06:45,2,0.000,ALERT,212.16,296.06,59.954,1440931504,"274151322000094","174011321042388",0.00,17.30,0,293.66,297.26,0.0,0.0,0.000,409236.2,409236.2,401,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931598,465983.00
08/30/2015 06:45,2,0.000,ALERT,214.41,298.77,59.954,1440931504,"201051344000458","174011321042388",0.00,17.50,0,296.36,301.17,0.0,0.0,0.000,230759.9,230759.9,399,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931600,465984.00
08/30/2015 06:45,2,0.000,ALERT,212.38,295.76,59.975,1440931504,"274151322000087","174011321042388",0.00,18.00,0,293.06,297.26,0.0,0.0,0.000,481750.0,481750.0,397,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440931602,465985.00
08/30/2015 06:45,2,0.000,ALERT,212.16,296.66,59.965,1440931504,"274151322000052","174011321042388",0.00,17.80,0,293.96,298.17,0.0,0.0,0.000,514786.6,514786.6,397,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931604,465986.00
08/30/2015 06:45,2,0.000,ALERT,214.64,298.47,59.965,1440931504,"201051344001145","174011321042388",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,235658.7,235658.7,399,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931605,465987.00
08/30/2015 06:45,2,0.000,ALERT,214.64,298.47,59.991,1440931504,"201051344000685","174011321042388",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,234344.8,234344.8,398,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931607,465988.00
08/30/2015 06:45,2,0.000,ALERT,211.70,296.36,59.965,1440931504,"274151322000088","174011321042388",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,494248.6,494248.6,397,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931609,465989.00
08/30/2015 06:45,2,0.000,ALERT,214.19,298.17,59.959,1440931504,"201051344000438","174011321042388",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,234379.3,234379.3,398,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440931611,465990.00
08/30/2015 06:45,2,0.000,ALERT,214.41,297.57,59.970,1440931504,"201051344000417","174011321042388",0.00,17.00,0,295.16,299.37,0.0,0.0,0.000,229334.1,229334.1,397,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931614,465991.00
08/30/2015 06:45,2,0.000,ALERT,214.41,299.67,59.970,1440931504,"201051344000594","174011321042388",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,231434.9,231434.9,397,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931616,465992.00
08/30/2015 06:45,2,0.000,ALERT,214.41,298.47,59.975,1440931504,"201051344000585","174011321042388",0.00,17.00,0,295.46,300.27,0.0,0.0,0.000,231016.7,231016.7,398,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931619,465993.00
08/30/2015 06:45,2,0.000,ALERT,211.93,296.96,59.954,1440931504,"274151322000054","174011321042388",0.00,18.00,0,294.26,298.47,0.0,0.0,0.000,505298.8,505298.8,398,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931620,465994.00
08/30/2015 06:45,2,0.000,ALERT,214.19,297.87,59.965,1440931504,"201051344001203","174011321042388",0.00,17.00,0,295.76,301.77,0.0,0.0,0.000,231733.5,231733.5,399,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931622,465995.00
08/30/2015 06:45,2,0.000,ALERT,213.96,297.87,59.970,1440931504,"201051344000646","174011321042388",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,227827.7,227827.7,399,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931624,465996.00
08/30/2015 06:45,2,0.000,ALERT,212.61,295.16,59.959,1440931504,"274151322000068","174011321042388",0.00,18.30,0,293.66,296.96,0.0,0.0,0.000,408629.9,408629.9,400,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931626,465997.00
08/30/2015 06:45,2,0.000,ALERT,212.83,295.76,59.965,1440931504,"274151322000076","174011321042388",0.00,17.80,0,294.26,297.87,0.0,0.0,0.000,539907.1,539907.1,397,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931628,465998.00
08/30/2015 06:45,2,0.000,ALERT,214.19,298.47,60.007,1440931504,"201051344000890","174011321042388",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,232626.6,232626.6,398,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440931630,465999.00
08/30/2015 06:45,2,0.000,ALERT,214.41,298.77,59.965,1440931504,"201051344000900","174011321042388",0.00,17.00,0,295.76,300.57,0.0,0.0,0.000,233693.8,233693.8,402,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931632,466000.00
08/30/2015 06:45,2,0.000,ALERT,215.09,298.47,59.970,1440931504,"201051344000633","174011321042388",0.00,16.70,0,293.96,299.97,0.0,0.0,0.000,222384.3,222384.3,400,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931634,466001.00
08/30/2015 06:45,2,0.000,ALERT,214.41,299.07,59.965,1440931504,"201051344000983","174011321042388",0.00,17.00,0,296.66,300.87,0.0,0.0,0.000,230676.3,230676.3,398,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931635,466002.00
08/30/2015 06:45,2,0.000,ALERT,214.41,297.87,59.928,1440931504,"201051344000917","174011321042388",0.00,17.50,0,295.16,299.67,0.0,0.0,0.000,233019.7,233019.7,399,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931637,466003.00
08/30/2015 06:45,2,0.000,ALERT,214.87,298.17,59.965,1440931504,"201051344000648","174011321042388",0.00,16.30,0,295.46,300.57,0.0,0.0,0.000,228291.8,228291.8,398,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931639,466004.00
08/30/2015 06:45,2,0.000,ALERT,214.41,298.47,59.970,1440931504,"201051344001093","174011321042388",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,231258.5,231258.5,401,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931641,466005.00
08/30/2015 06:45,2,0.000,ALERT,215.09,298.47,60.007,1440931504,"201051344000645","174011321042388",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,229341.8,229341.8,398,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931642,466006.00
08/30/2015 06:45,2,0.000,ALERT,212.61,296.66,59.965,1440931504,"274151322000085","174011321042388",0.00,17.50,0,294.26,297.87,0.0,0.0,0.000,507983.8,507983.8,397,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440931644,466007.00
08/30/2015 06:45,2,0.000,ALERT,214.41,297.57,59.981,1440931504,"201051344000651","174011321042388",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,228559.2,228559.2,398,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931646,466008.00
08/30/2015 06:45,2,0.000,ALERT,214.87,298.47,59.970,1440931504,"201051344000867","174011321042388",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,221352.5,221352.5,398,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931648,466009.00
08/30/2015 06:45,2,0.000,ALERT,214.19,298.77,59.991,1440931504,"201051344001230","174011321042388",0.00,17.00,0,296.66,300.57,0.0,0.0,0.000,232079.7,232079.7,400,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931650,466010.00
08/30/2015 06:45,2,0.000,ALERT,215.09,299.37,59.965,1440931504,"201051344000576","174011321042388",0.00,16.70,0,296.06,300.87,0.0,0.0,0.000,228450.3,228450.3,400,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440931652,466011.00
08/30/2015 06:45,2,0.000,ALERT,214.41,299.07,59.949,1440931504,"201051344000579","174011321042388",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,235678.2,235678.2,397,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440931653,466012.00
08/30/2015 06:45,2,0.000,ALERT,212.38,297.26,59.981,1440931504,"274151322000095","174011321042388",0.00,17.30,0,294.86,298.77,0.0,0.0,0.000,533620.4,533620.4,397,0,0,0,L,1151911521,2,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931668,466013.00
08/30/2015 06:45,2,0.000,ALERT,214.19,298.47,59.944,1440931504,"201051344001135","174011321042388",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,225933.2,225933.2,397,0,0,0,L,1122011218,2,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440931669,466014.00
08/30/2015 06:45,2,0.000,ALERT,212.61,296.66,59.975,1440931504,"274151322000083","174011321042388",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,510517.1,510517.1,398,0,0,0,L,1151911521,2,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440931671,466015.00
08/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440931504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440932384,466016.00
08/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440931504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440932384,466017.00
08/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440931504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440932384,466018.00
08/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440931504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440932384,466019.00
08/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440931504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440932384,466020.00
08/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440931504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440932384,466021.00
08/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440931504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440932384,466022.00
08/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440931504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440932384,466023.00
08/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440931504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440932384,466024.00
08/30/2015 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1440931504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440932384,466025.00
08/30/2015 07:00,2,0.000,ALERT,213.96,298.17,59.996,1440932403,"201051344000955","174011321042388",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,233962.8,233962.8,402,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932479,466026.00
08/30/2015 07:00,2,0.000,ALERT,212.38,297.26,59.954,1440932403,"274151322000095","174011321042388",0.00,17.30,0,295.76,299.37,0.0,0.0,0.000,533620.4,533620.4,399,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932480,466027.00
08/30/2015 07:00,2,0.000,ALERT,214.87,299.67,59.965,1440932403,"201051344000868","174011321042388",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,220843.0,220843.0,401,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932482,466028.00
08/30/2015 07:00,2,0.000,ALERT,215.54,299.07,59.965,1440932403,"201051344000853","174011321042388",0.00,16.70,0,296.66,301.77,0.0,0.0,0.000,227364.7,227364.7,401,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932484,466029.00
08/30/2015 07:00,2,0.000,ALERT,214.87,298.77,59.970,1440932403,"201051344000582","174011321042388",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,226172.3,226172.3,399,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932486,466030.00
08/30/2015 07:00,2,0.000,ALERT,214.87,298.77,59.970,1440932403,"201051344000469","174011321042388",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,222619.7,222619.7,403,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440932488,466031.00
08/30/2015 07:00,2,0.000,ALERT,214.64,298.77,59.959,1440932403,"201051344000988","174011321042388",0.00,17.00,0,294.26,300.87,0.0,0.0,0.000,221598.1,221598.1,400,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440932489,466032.00
08/30/2015 07:00,2,0.000,ALERT,214.87,298.77,59.965,1440932403,"201051344001158","174011321042388",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,227217.2,227217.2,401,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932491,466033.00
08/30/2015 07:00,2,0.000,ALERT,213.96,297.26,59.996,1440932403,"201051344001025","174011321042388",0.00,16.30,0,295.76,300.57,0.0,0.0,0.000,231865.0,231865.0,398,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932493,466034.00
08/30/2015 07:00,2,0.000,ALERT,214.87,299.67,59.965,1440932403,"201051344000569","174011321042388",0.00,17.00,0,297.57,302.37,0.0,0.0,0.000,235085.1,235085.1,399,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440932495,466035.00
08/30/2015 07:00,2,0.000,ALERT,212.16,296.06,59.986,1440932403,"274151322000094","174011321042388",0.00,17.30,0,294.26,297.87,0.0,0.0,0.000,409236.2,409236.2,403,0,0,0,L,1151911521,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932497,466036.00
08/30/2015 07:00,2,0.000,ALERT,214.87,299.07,59.975,1440932403,"201051344000458","174011321042388",0.00,17.50,0,296.36,302.07,0.0,0.0,0.000,230759.9,230759.9,401,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932499,466037.00
08/30/2015 07:00,2,0.000,ALERT,212.38,295.76,59.954,1440932403,"274151322000087","174011321042388",0.00,18.00,0,293.96,297.87,0.0,0.0,0.000,481750.0,481750.0,399,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932500,466038.00
08/30/2015 07:00,2,0.000,ALERT,212.16,296.96,59.944,1440932403,"274151322000052","174011321042388",0.00,17.80,0,294.56,298.77,0.0,0.0,0.000,514786.6,514786.6,399,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440932502,466039.00
08/30/2015 07:00,2,0.000,ALERT,214.64,298.47,59.965,1440932403,"201051344001145","174011321042388",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,235658.7,235658.7,401,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440932504,466040.00
08/30/2015 07:00,2,0.000,ALERT,214.64,298.47,59.944,1440932403,"201051344000685","174011321042388",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,234344.8,234344.8,400,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932506,466041.00
08/30/2015 07:00,2,0.000,ALERT,212.16,296.06,59.991,1440932403,"274151322000088","174011321042388",0.00,17.80,0,294.86,298.47,0.0,0.0,0.000,494248.6,494248.6,399,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440932508,466042.00
08/30/2015 07:00,2,0.000,ALERT,214.41,298.17,59.970,1440932403,"201051344000438","174011321042388",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,234379.3,234379.3,400,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932509,466043.00
08/30/2015 07:00,2,0.000,ALERT,214.19,298.47,59.965,1440932403,"201051344001135","174011321042388",0.00,16.70,0,296.66,300.57,0.0,0.0,0.000,225933.2,225933.2,399,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932511,466044.00
08/30/2015 07:00,2,0.000,ALERT,214.64,297.57,59.975,1440932403,"201051344000417","174011321042388",0.00,17.30,0,295.46,299.37,0.0,0.0,0.000,229334.1,229334.1,399,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932513,466045.00
08/30/2015 07:00,2,0.000,ALERT,214.64,299.67,59.959,1440932403,"201051344000594","174011321042388",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,231434.9,231434.9,399,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440932515,466046.00
08/30/2015 07:00,2,0.000,ALERT,212.38,296.96,59.965,1440932403,"274151322000083","174011321042388",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,510517.1,510517.1,400,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932517,466047.00
08/30/2015 07:00,2,0.000,ALERT,214.41,298.47,60.007,1440932403,"201051344000585","174011321042388",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,231016.7,231016.7,400,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932518,466048.00
08/30/2015 07:00,2,0.000,ALERT,212.38,296.96,59.970,1440932403,"274151322000054","174011321042388",0.00,18.00,0,294.86,299.07,0.0,0.0,0.000,505298.8,505298.8,400,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932520,466049.00
08/30/2015 07:00,2,0.000,ALERT,214.41,297.87,59.970,1440932403,"201051344001203","174011321042388",0.00,17.00,0,296.36,301.77,0.0,0.0,0.000,231733.5,231733.5,401,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932522,466050.00
08/30/2015 07:00,2,0.000,ALERT,214.19,297.87,59.965,1440932403,"201051344000646","174011321042388",0.00,17.00,0,295.46,299.97,0.0,0.0,0.000,227827.7,227827.7,401,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932524,466051.00
08/30/2015 07:00,2,0.000,ALERT,213.06,296.36,59.928,1440932403,"274151322000068","174011321042388",0.00,18.30,0,293.96,297.57,0.0,0.0,0.000,408629.9,408629.9,402,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932526,466052.00
08/30/2015 07:00,2,0.000,ALERT,213.06,296.36,59.986,1440932403,"274151322000076","174011321042388",0.00,17.80,0,294.26,298.47,0.0,0.0,0.000,539907.1,539907.1,399,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932527,466053.00
08/30/2015 07:00,2,0.000,ALERT,214.19,298.77,59.981,1440932403,"201051344000890","174011321042388",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,232626.6,232626.6,400,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932529,466054.00
08/30/2015 07:00,2,0.000,ALERT,214.87,299.07,59.986,1440932403,"201051344000900","174011321042388",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,233693.8,233693.8,404,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932531,466055.00
08/30/2015 07:00,2,0.000,ALERT,215.54,298.77,59.970,1440932403,"201051344000633","174011321042388",0.00,16.70,0,294.86,300.57,0.0,0.0,0.000,222384.3,222384.3,402,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932533,466056.00
08/30/2015 07:00,2,0.000,ALERT,214.87,299.37,59.981,1440932403,"201051344000983","174011321042388",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,230676.3,230676.3,400,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440932535,466057.00
08/30/2015 07:00,2,0.000,ALERT,214.41,297.57,59.970,1440932403,"201051344000917","174011321042388",0.00,17.50,0,295.16,299.37,0.0,0.0,0.000,233019.7,233019.7,401,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440932537,466058.00
08/30/2015 07:00,2,0.000,ALERT,215.09,298.77,59.981,1440932403,"201051344000648","174011321042388",0.00,16.30,0,296.06,301.77,0.0,0.0,0.000,228291.8,228291.8,400,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932538,466059.00
08/30/2015 07:00,2,0.000,ALERT,214.19,298.17,59.981,1440932403,"201051344001093","174011321042388",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,231258.5,231258.5,403,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440932540,466060.00
08/30/2015 07:00,2,0.000,ALERT,215.32,299.07,59.975,1440932403,"201051344000645","174011321042388",0.00,17.30,0,296.66,301.47,0.0,0.0,0.000,229341.8,229341.8,400,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932542,466061.00
08/30/2015 07:00,2,0.000,ALERT,212.61,296.96,59.970,1440932403,"274151322000085","174011321042388",0.00,17.50,0,294.86,298.17,0.0,0.0,0.000,507983.8,507983.8,399,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932544,466062.00
08/30/2015 07:00,2,0.000,ALERT,214.41,297.57,59.986,1440932403,"201051344000651","174011321042388",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,228559.2,228559.2,400,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932545,466063.00
08/30/2015 07:00,2,0.000,ALERT,215.09,298.77,59.991,1440932403,"201051344000867","174011321042388",0.00,17.50,0,296.36,301.77,0.0,0.0,0.000,221352.5,221352.5,400,0,0,0,L,1122011218,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440932547,466064.00
08/30/2015 07:00,2,0.000,ALERT,214.19,298.77,59.986,1440932403,"201051344001230","174011321042388",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,232079.7,232079.7,402,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932549,466065.00
08/30/2015 07:00,2,0.000,ALERT,215.54,299.67,59.991,1440932403,"201051344000576","174011321042388",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,228450.3,228450.3,402,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932551,466066.00
08/30/2015 07:00,2,0.000,ALERT,214.87,299.67,59.986,1440932403,"201051344000579","174011321042388",0.00,17.30,0,297.26,302.07,0.0,0.0,0.000,235678.2,235678.2,399,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440932553,466067.00
