ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440932403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440933283,466068.00
08/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440932403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440933283,466069.00
08/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440932403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440933283,466070.00
08/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440932403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440933283,466071.00
08/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440932403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440933283,466072.00
08/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440932403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440933283,466073.00
08/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440932403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440933283,466074.00
08/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440932403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440933283,466075.00
08/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440932403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440933283,466076.00
08/30/2015 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1440932403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440933283,466077.00
08/30/2015 07:15,2,0.000,ALERT,215.09,299.37,59.996,1440933303,"201051344000955","174011321042388",0.00,17.00,0,285.54,300.87,0.0,0.0,0.000,233962.8,233962.8,404,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440933379,466078.00
08/30/2015 07:15,2,0.012,ALERT,212.61,297.57,59.991,1440933303,"274151322000095","174011321042388",27.67,17.30,0,284.94,300.57,0.0,0.0,0.000,533620.4,533620.4,401,0,0,0,L,1151911521,1,121.78,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1440933380,466079.00
08/30/2015 07:15,2,0.072,ALERT,215.54,300.87,59.986,1440933303,"201051344000868","174011321042388",28.07,17.00,0,286.74,302.68,2.1,0.1,0.000,220843.0,220843.0,403,0,0,0,L,1122011218,1,122.23,124.27,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1440933382,466080.00
08/30/2015 07:15,2,0.059,ALERT,216.00,299.67,59.981,1440933303,"201051344000853","174011321042388",28.07,16.70,0,286.14,302.07,1.7,0.0,0.000,227364.7,227364.7,403,0,0,0,L,1122011218,1,122.91,124.27,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1440933384,466081.00
08/30/2015 07:15,2,0.072,ALERT,215.77,300.57,59.981,1440933303,"201051344000582","174011321042388",28.03,16.70,0,286.44,301.77,2.1,0.1,0.000,226172.3,226172.3,401,0,0,0,L,1122011218,1,124.04,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1440933386,466082.00
08/30/2015 07:15,2,0.084,ALERT,215.54,299.97,59.981,1440933303,"201051344000469","174011321042388",27.99,16.30,0,285.24,301.47,2.4,0.4,0.000,222619.7,222619.7,405,0,0,0,L,1122011218,1,122.01,124.49,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,22,0,0,0,0,0,0,0,0,0,0,0,1440933388,466083.00
08/30/2015 07:15,2,0.051,ALERT,215.54,299.97,59.986,1440933303,"201051344000988","174011321042388",28.31,17.00,0,284.04,301.47,1.4,0.0,0.000,221598.1,221598.1,402,0,0,0,L,1122011218,1,122.23,124.27,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1440933390,466084.00
08/30/2015 07:15,2,0.051,ALERT,215.77,299.97,59.991,1440933303,"201051344001158","174011321042388",28.21,16.70,0,285.54,301.17,1.5,0.0,0.000,227217.2,227217.2,403,0,0,0,L,1122011218,1,122.23,124.04,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1440933391,466085.00
08/30/2015 07:15,2,0.000,ALERT,215.09,299.07,59.991,1440933303,"201051344001025","174011321042388",0.00,16.70,0,284.94,301.47,0.0,0.0,0.000,231865.0,231865.0,400,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440933393,466086.00
08/30/2015 07:15,2,0.080,ALERT,215.77,300.57,59.996,1440933303,"201051344000569","174011321042388",28.51,17.00,0,286.74,302.68,2.4,0.3,0.000,235085.1,235085.1,401,0,0,0,L,1122011218,1,122.01,124.49,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1440933395,466087.00
08/30/2015 07:15,2,0.000,ALERT,213.06,338.74,59.981,1440933303,"274151322000094","174011321042388",37.99,17.30,0,283.14,363.09,0.0,0.0,0.000,409236.2,409236.2,405,0,0,0,L,1151911521,1,122.91,124.27,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1440933397,466088.00
08/30/2015 07:15,2,0.000,ALERT,215.54,300.57,59.975,1440933303,"201051344000458","174011321042388",0.00,17.50,0,286.14,302.68,0.0,0.0,0.000,230759.9,230759.9,403,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440933399,466089.00
08/30/2015 07:15,2,0.031,ALERT,213.06,295.76,59.970,1440933303,"274151322000087","174011321042388",26.98,18.00,0,283.14,299.07,0.0,0.0,0.000,481750.0,481750.0,401,0,0,0,L,1151911521,1,121.78,124.49,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1440933401,466090.00
08/30/2015 07:15,2,0.043,ALERT,212.61,297.26,59.991,1440933303,"274151322000052","174011321042388",27.69,17.80,0,283.44,299.97,0.0,0.0,0.000,514786.6,514786.6,401,0,0,0,L,1151911521,1,121.33,124.49,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,165,0,0,0,0,0,0,0,0,0,0,0,1440933403,466091.00
08/30/2015 07:15,2,0.000,ALERT,215.54,299.67,59.981,1440933303,"201051344001145","174011321042388",0.00,16.70,0,285.84,301.77,0.0,0.0,0.000,235658.7,235658.7,403,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440933404,466092.00
08/30/2015 07:15,2,0.047,ALERT,215.77,299.67,59.991,1440933303,"201051344000685","174011321042388",28.21,17.00,0,285.54,301.17,1.4,0.0,0.000,234344.8,234344.8,402,0,0,0,L,1122011218,1,124.72,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1440933406,466093.00
08/30/2015 07:15,2,0.037,ALERT,212.61,296.36,59.986,1440933303,"274151322000088","174011321042388",14.47,17.80,0,283.74,299.67,0.5,0.0,0.000,494248.6,494248.6,401,0,0,0,L,1151911521,1,122.91,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1440933408,466094.00
08/30/2015 07:15,2,0.080,ALERT,215.54,299.67,59.991,1440933303,"201051344000438","174011321042388",28.45,16.70,0,285.54,301.47,2.3,0.3,0.000,234379.3,234379.3,402,0,0,0,L,1122011218,1,124.27,122.68,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1440933410,466095.00
08/30/2015 07:15,2,0.000,ALERT,215.09,299.37,59.991,1440933303,"201051344001135","174011321042388",0.00,16.70,0,285.54,301.47,0.0,0.0,0.000,225933.2,225933.2,401,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440933412,466096.00
08/30/2015 07:15,2,0.000,ALERT,215.54,299.07,59.981,1440933303,"201051344000417","174011321042388",0.00,17.30,0,284.64,300.57,0.0,0.0,0.000,229334.1,229334.1,401,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440933413,466097.00
08/30/2015 07:15,2,0.117,ALERT,215.54,300.87,60.028,1440933303,"201051344000594","174011321042388",14.01,17.30,0,286.14,302.07,1.7,0.0,0.000,231434.9,231434.9,401,0,0,0,L,1122011218,1,122.46,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1440933415,466098.00
08/30/2015 07:15,2,0.049,ALERT,212.83,296.96,59.981,1440933303,"274151322000083","174011321042388",14.45,17.30,0,284.04,299.97,0.7,0.0,0.000,510517.1,510517.1,402,0,0,0,L,1151911521,1,123.14,124.49,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1440933417,466099.00
08/30/2015 07:15,2,0.080,ALERT,215.54,299.97,59.986,1440933303,"201051344000585","174011321042388",28.33,17.30,0,285.24,301.17,2.3,0.3,0.000,231016.7,231016.7,402,0,0,0,L,1122011218,1,123.59,122.91,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1440933419,466100.00
08/30/2015 07:15,2,0.047,ALERT,212.61,296.96,59.986,1440933303,"274151322000054","174011321042388",16.22,18.00,0,283.74,299.97,0.8,0.0,0.000,505298.8,505298.8,402,0,0,0,L,1151911521,1,121.78,124.04,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1440933421,466101.00
08/30/2015 07:15,2,0.000,ALERT,215.54,299.37,59.986,1440933303,"201051344001203","174011321042388",0.00,17.00,0,285.24,302.98,0.0,0.0,0.000,231733.5,231733.5,403,0,0,0,L,1122011218,1,124.49,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440933423,466102.00
08/30/2015 07:15,2,0.064,ALERT,215.32,299.67,59.991,1440933303,"201051344000646","174011321042388",28.11,17.00,0,284.94,300.87,1.9,0.0,0.000,227827.7,227827.7,403,0,0,0,L,1122011218,1,124.04,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1440933425,466103.00
08/30/2015 07:15,2,0.008,ALERT,213.51,317.10,59.981,1440933303,"274151322000068","174011321042388",38.47,18.30,0,282.84,369.10,0.0,0.0,0.000,408629.9,408629.9,404,0,0,0,L,1151911521,1,122.01,124.72,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1440933427,466104.00
08/30/2015 07:15,2,0.051,ALERT,213.74,296.96,59.996,1440933303,"274151322000076","174011321042388",17.26,17.80,0,283.44,299.67,0.9,0.0,0.000,539907.1,539907.1,401,0,0,0,L,1151911521,1,122.01,124.27,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1440933428,466105.00
08/30/2015 07:15,2,0.131,ALERT,215.32,300.57,59.986,1440933303,"201051344000890","174011321042388",15.03,17.30,0,285.84,302.07,2.0,0.0,0.000,232626.6,232626.6,402,0,0,0,L,1122011218,1,124.04,122.01,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1440933430,466106.00
08/30/2015 07:15,2,0.031,ALERT,215.54,300.27,59.991,1440933303,"201051344000900","174011321042388",28.25,16.70,0,285.84,301.77,0.9,0.0,0.000,233693.8,233693.8,406,0,0,0,L,1122011218,1,122.68,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1440933432,466107.00
08/30/2015 07:15,2,0.066,ALERT,216.22,299.97,59.986,1440933303,"201051344000633","174011321042388",28.33,16.70,0,284.34,301.17,1.9,0.0,0.000,222384.3,222384.3,404,0,0,0,L,1122011218,1,122.91,124.49,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1440933434,466108.00
08/30/2015 07:15,2,0.121,ALERT,215.77,300.57,60.007,1440933303,"201051344000983","174011321042388",13.74,17.00,0,286.44,302.37,1.7,0.0,0.000,230676.3,230676.3,402,0,0,0,L,1122011218,1,122.68,124.04,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1440933436,466109.00
08/30/2015 07:15,2,0.066,ALERT,215.77,299.67,59.996,1440933303,"201051344000917","174011321042388",28.19,17.50,0,284.34,300.57,1.9,0.0,0.000,233019.7,233019.7,403,0,0,0,L,1122011218,1,123.81,122.91,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1440933438,466110.00
08/30/2015 07:15,2,0.119,ALERT,216.00,299.37,59.991,1440933303,"201051344000648","174011321042388",14.53,16.30,0,285.54,302.07,1.8,0.0,0.000,228291.8,228291.8,402,0,0,0,L,1122011218,1,122.23,124.49,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1440933439,466111.00
08/30/2015 07:15,2,0.104,ALERT,215.32,299.97,59.991,1440933303,"201051344001093","174011321042388",27.65,17.50,0,285.54,300.87,3.0,0.9,0.000,231258.5,231258.5,405,0,0,0,L,1122011218,1,123.81,122.46,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,14,0,0,0,0,0,0,0,0,0,0,0,1440933441,466112.00
08/30/2015 07:15,2,0.098,ALERT,216.00,299.97,59.991,1440933303,"201051344000645","174011321042388",16.36,17.30,0,286.14,301.77,1.6,0.0,0.000,229341.8,229341.8,402,0,0,0,L,1122011218,1,122.91,124.49,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,27,0,0,0,0,0,0,0,0,0,0,0,1440933443,466113.00
08/30/2015 07:15,2,0.051,ALERT,213.51,297.26,59.996,1440933303,"274151322000085","174011321042388",17.81,17.50,0,283.44,299.37,0.9,0.0,0.000,507983.8,507983.8,401,0,0,0,L,1151911521,1,123.81,124.49,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1440933445,466114.00
08/30/2015 07:15,2,0.119,ALERT,215.54,299.07,59.991,1440933303,"201051344000651","174011321042388",14.63,16.00,0,284.94,300.57,1.8,0.0,0.000,228559.2,228559.2,402,0,0,0,L,1122011218,1,124.27,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1440933447,466115.00
08/30/2015 07:15,2,0.111,ALERT,215.77,299.67,59.991,1440933303,"201051344000867","174011321042388",15.09,17.50,0,286.14,302.37,1.7,0.0,0.000,221352.5,221352.5,402,0,0,0,L,1122011218,1,122.68,124.04,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1440933448,466116.00
08/30/2015 07:15,2,0.074,ALERT,215.32,300.27,60.002,1440933303,"201051344001230","174011321042388",28.17,17.00,0,285.84,301.47,2.1,0.2,0.000,232079.7,232079.7,404,0,0,0,L,1122011218,1,124.04,122.46,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1440933450,466117.00
08/30/2015 07:15,2,0.072,ALERT,216.00,300.57,59.996,1440933303,"201051344000576","174011321042388",27.97,16.70,0,286.44,302.07,2.1,0.1,0.000,228450.3,228450.3,404,0,0,0,L,1122011218,1,122.68,124.04,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1440933452,466118.00
08/30/2015 07:15,2,0.146,ALERT,215.54,300.87,60.007,1440933303,"201051344000579","174011321042388",15.55,17.30,0,286.74,302.68,2.3,0.3,0.000,235678.2,235678.2,401,0,0,0,L,1122011218,1,122.46,123.81,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1440933454,466119.00
08/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440933303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934183,466120.00
08/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440933303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934183,466121.00
08/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440933303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934183,466122.00
08/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440933303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934183,466123.00
08/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440933303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934183,466124.00
08/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440933303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934183,466125.00
08/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440933303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934183,466126.00
08/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440933303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934183,466127.00
08/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440933303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934183,466128.00
08/30/2015 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1440933303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934183,466129.00
08/30/2015 07:30,2,0.234,ALERT,215.32,336.64,59.975,1440934203,"201051344000955","174011321042388",26.42,17.50,0,297.57,350.77,6.3,4.2,0.009,233963.3,233963.3,406,0,0,0,L,1122011218,1,123.59,122.46,0100,15,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1440934280,466130.00
08/30/2015 07:30,2,0.127,ALERT,213.06,334.24,59.965,1440934203,"274151322000095","174011321042388",25.37,18.30,0,295.46,344.76,3.3,1.2,0.009,533620.5,533620.5,403,0,0,0,L,1151911521,1,122.46,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1440934282,466131.00
08/30/2015 07:30,2,0.207,ALERT,215.77,336.64,59.991,1440934203,"201051344000868","174011321042388",26.28,17.30,0,298.47,345.36,5.5,3.4,0.009,220843.4,220843.4,405,0,0,0,L,1122011218,1,122.46,124.27,0100,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1440934284,466132.00
08/30/2015 07:30,2,0.207,ALERT,216.22,337.84,59.970,1440934203,"201051344000853","174011321042388",24.81,17.30,0,297.87,348.36,5.2,3.1,0.009,227365.0,227365.0,405,0,0,0,L,1122011218,1,122.91,124.27,0100,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1440934286,466133.00
08/30/2015 07:30,2,0.211,ALERT,216.00,337.24,59.975,1440934203,"201051344000582","174011321042388",26.24,17.30,0,298.17,351.37,5.6,3.5,0.013,226172.7,226172.7,403,0,0,0,L,1122011218,1,124.27,122.68,0100,15,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1440934288,466134.00
08/30/2015 07:30,2,0.227,ALERT,215.77,336.64,59.970,1440934203,"201051344000469","174011321042388",26.84,17.00,0,296.96,345.66,6.2,4.0,0.009,222620.2,222620.2,407,0,0,0,L,1122011218,1,122.01,124.27,0100,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1440934289,466135.00
08/30/2015 07:30,2,0.180,ALERT,215.77,338.14,59.970,1440934203,"201051344000988","174011321042388",26.44,17.80,0,295.76,351.67,4.9,2.8,0.018,221598.4,221598.4,404,0,0,0,L,1122011218,1,122.23,124.27,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1440934291,466136.00
08/30/2015 07:30,2,0.197,ALERT,216.00,336.64,59.965,1440934203,"201051344001158","174011321042388",26.16,17.30,0,297.57,348.66,5.2,3.1,0.013,227217.5,227217.5,405,0,0,0,L,1122011218,1,122.23,124.04,0100,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1440934293,466137.00
08/30/2015 07:30,2,0.203,ALERT,215.32,336.04,59.954,1440934203,"201051344001025","174011321042388",26.40,17.30,0,297.26,351.07,5.5,3.4,0.009,231865.4,231865.4,402,0,0,0,L,1122011218,1,123.81,122.46,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1440934295,466138.00
08/30/2015 07:30,2,0.211,ALERT,216.00,336.64,59.970,1440934203,"201051344000569","174011321042388",26.72,17.50,0,298.77,348.96,5.8,3.6,0.013,235085.6,235085.6,403,0,0,0,L,1122011218,1,122.01,124.49,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,13,0,0,0,0,0,0,0,0,0,0,0,1440934297,466139.00
08/30/2015 07:30,2,0.074,ALERT,213.06,334.54,59.970,1440934203,"274151322000094","174011321042388",29.16,18.00,0,293.96,389.84,2.2,0.2,0.004,409236.2,409236.2,407,0,0,0,L,1151911521,1,123.14,122.23,0002,14,0,0,0,0,0,0,118,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1440934299,466140.00
08/30/2015 07:30,2,0.211,ALERT,215.77,336.34,59.975,1440934203,"201051344000458","174011321042388",26.78,18.00,0,297.87,345.96,5.7,3.6,0.009,230760.4,230760.4,405,0,0,0,L,1122011218,1,122.46,124.27,0100,15,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1440934300,466141.00
08/30/2015 07:30,2,0.141,ALERT,213.06,334.54,59.970,1440934203,"274151322000087","174011321042388",24.89,19.30,0,293.66,347.76,3.6,1.5,0.013,481750.1,481750.1,403,0,0,0,L,1151911521,1,123.59,124.04,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1440934302,466142.00
08/30/2015 07:30,2,0.152,ACTIVE,212.61,333.63,59.970,1440934203,"274151322000052","174011321042388",26.32,19.00,0,294.26,341.75,4.1,2.0,0.018,514786.8,514786.8,403,0,0,0,L,1151911521,1,122.68,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934303,466143.00
08/30/2015 07:30,2,0.197,ALERT,216.00,337.84,59.965,1440934203,"201051344001145","174011321042388",25.96,17.50,0,298.17,353.47,5.2,3.1,0.009,235659.1,235659.1,405,0,0,0,L,1122011218,1,124.27,122.46,0100,17,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1440934305,466144.00
08/30/2015 07:30,2,0.195,ALERT,216.00,337.84,59.944,1440934203,"201051344000685","174011321042388",26.20,17.80,0,297.26,353.47,5.2,3.1,0.004,234345.1,234345.1,404,0,0,0,L,1122011218,1,124.94,122.23,0100,15,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1440934307,466145.00
08/30/2015 07:30,2,0.074,ACTIVE,212.38,334.24,59.954,1440934203,"274151322000088","174011321042388",28.39,18.70,0,294.26,339.65,2.1,0.1,0.000,494248.6,494248.6,403,0,0,0,L,1151911521,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934308,466146.00
08/30/2015 07:30,2,0.223,ALERT,215.77,337.24,59.970,1440934203,"201051344000438","174011321042388",26.28,17.30,0,297.87,347.16,6.0,3.8,0.013,234379.8,234379.8,404,0,0,0,L,1122011218,1,124.49,122.46,0100,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1440934309,466147.00
08/30/2015 07:30,2,0.211,ALERT,215.32,335.44,59.970,1440934203,"201051344001135","174011321042388",26.76,17.50,0,297.87,348.06,5.8,3.6,0.009,225933.7,225933.7,403,0,0,0,L,1122011218,1,124.04,122.23,0200,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440934311,466148.00
08/30/2015 07:30,2,0.250,ALERT,215.77,337.24,59.970,1440934203,"201051344000417","174011321042388",26.58,17.80,0,296.96,351.07,6.7,4.6,0.013,229334.7,229334.7,403,0,0,0,L,1122011218,1,124.04,122.46,0100,15,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1440934313,466149.00
08/30/2015 07:30,2,0.217,ACTIVE,215.77,336.94,59.975,1440934203,"201051344000594","174011321042388",26.88,18.00,0,297.57,350.17,5.9,3.8,0.013,231435.3,231435.3,403,0,0,0,L,1122011218,1,122.46,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934314,466150.00
08/30/2015 07:30,2,0.133,ACTIVE,212.83,334.24,59.928,1440934203,"274151322000083","174011321042388",26.10,18.70,0,294.86,344.45,3.5,1.4,0.013,510517.2,510517.2,404,0,0,0,L,1151911521,1,123.14,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934315,466151.00
08/30/2015 07:30,2,0.225,ALERT,215.77,337.54,59.949,1440934203,"201051344000585","174011321042388",26.76,17.80,0,297.26,351.97,6.1,4.0,0.009,231017.3,231017.3,404,0,0,0,L,1122011218,1,123.81,122.68,0100,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1440934317,466152.00
08/30/2015 07:30,2,0.131,ACTIVE,212.61,333.33,59.959,1440934203,"274151322000054","174011321042388",25.84,19.30,0,294.56,352.57,3.4,1.4,0.013,505298.9,505298.9,404,0,0,0,L,1151911521,1,122.46,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934318,466153.00
08/30/2015 07:30,2,0.221,ALERT,215.54,336.94,59.965,1440934203,"201051344001203","174011321042388",25.98,17.50,0,297.57,351.67,5.8,3.7,0.009,231734.0,231734.0,405,0,0,0,L,1122011218,1,124.72,122.23,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440934319,466154.00
08/30/2015 07:30,2,0.217,ALERT,215.32,337.24,59.965,1440934203,"201051344000646","174011321042388",27.10,17.50,0,296.96,349.86,6.0,3.9,0.013,227828.2,227828.2,405,0,0,0,L,1122011218,1,124.27,122.23,0100,15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440934321,466155.00
08/30/2015 07:30,2,0.096,ALERT,213.29,334.54,59.959,1440934203,"274151322000068","174011321042388",29.08,19.30,0,293.66,391.64,2.8,0.8,0.004,408630.0,408630.0,406,0,0,0,L,1151911521,1,123.36,122.68,0002,18,0,0,0,0,0,0,118,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1440934323,466156.00
08/30/2015 07:30,2,0.141,ACTIVE,213.06,334.54,59.949,1440934203,"274151322000076","174011321042388",25.92,18.70,0,294.26,343.25,3.7,1.7,0.018,539907.2,539907.2,403,0,0,0,L,1151911521,1,122.01,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934324,466157.00
08/30/2015 07:30,2,0.229,ACTIVE,215.32,336.04,59.970,1440934203,"201051344000890","174011321042388",26.76,18.00,0,298.17,351.07,6.2,4.0,0.009,232627.1,232627.1,404,0,0,0,L,1122011218,1,124.27,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934325,466158.00
08/30/2015 07:30,2,0.166,ALERT,215.77,337.24,59.954,1440934203,"201051344000900","174011321042388",26.10,17.30,0,297.87,349.86,4.4,2.3,0.009,233694.0,233694.0,408,0,0,0,L,1122011218,1,122.68,124.04,0100,14,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1440934327,466159.00
08/30/2015 07:30,2,0.217,ALERT,216.45,338.74,59.965,1440934203,"201051344000633","174011321042388",26.50,17.50,0,296.06,353.47,5.8,3.7,0.004,222384.7,222384.7,406,0,0,0,L,1122011218,1,122.91,124.49,0100,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1440934328,466160.00
08/30/2015 07:30,2,0.215,ACTIVE,216.00,336.64,59.970,1440934203,"201051344000983","174011321042388",26.88,17.80,0,298.47,351.07,5.9,3.8,0.009,230676.8,230676.8,404,0,0,0,L,1122011218,1,122.46,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934329,466161.00
08/30/2015 07:30,2,0.213,ALERT,215.77,337.54,59.959,1440934203,"201051344000917","174011321042388",26.10,18.30,0,296.66,352.27,5.6,3.5,0.009,233020.1,233020.1,405,0,0,0,L,1122011218,1,124.04,122.68,0100,15,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1440934331,466162.00
08/30/2015 07:30,2,0.219,ACTIVE,216.22,336.94,59.965,1440934203,"201051344000648","174011321042388",26.86,17.30,0,297.57,351.07,6.0,3.9,0.013,228292.3,228292.3,404,0,0,0,L,1122011218,1,122.23,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934332,466163.00
08/30/2015 07:30,2,0.238,ALERT,215.32,337.24,60.002,1440934203,"201051344001093","174011321042388",26.50,18.00,0,297.57,347.16,6.4,4.3,0.009,231259.0,231259.0,407,0,0,0,L,1122011218,1,124.04,122.23,0100,17,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1440934334,466164.00
08/30/2015 07:30,2,0.191,ACTIVE,216.45,337.54,59.996,1440934203,"201051344000645","174011321042388",27.25,18.00,0,298.17,350.77,5.3,3.2,0.009,229342.2,229342.2,404,0,0,0,L,1122011218,1,122.91,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934335,466165.00
08/30/2015 07:30,2,0.137,ACTIVE,212.83,334.54,59.954,1440934203,"274151322000085","174011321042388",26.26,18.30,0,294.26,345.06,3.6,1.6,0.018,507983.9,507983.9,403,0,0,0,L,1151911521,1,122.68,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934336,466166.00
08/30/2015 07:30,2,0.219,ACTIVE,215.77,337.54,59.954,1440934203,"201051344000651","174011321042388",26.20,17.00,0,297.57,351.67,5.8,3.7,0.013,228559.7,228559.7,404,0,0,0,L,1122011218,1,124.72,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934337,466167.00
08/30/2015 07:30,2,0.209,ACTIVE,216.22,336.34,59.996,1440934203,"201051344000867","174011321042388",26.70,18.00,0,297.87,350.77,5.7,3.6,0.009,221353.0,221353.0,404,0,0,0,L,1122011218,1,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934338,466168.00
08/30/2015 07:30,2,0.225,ALERT,215.32,336.04,59.965,1440934203,"201051344001230","174011321042388",25.01,17.80,0,297.87,345.96,5.7,3.5,0.013,232080.1,232080.1,406,0,0,0,L,1122011218,1,124.27,122.01,0100,15,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1440934340,466169.00
08/30/2015 07:30,2,0.217,ALERT,216.22,337.84,59.970,1440934203,"201051344000576","174011321042388",26.14,17.30,0,298.17,347.16,5.8,3.6,0.009,228450.7,228450.7,406,0,0,0,L,1122011218,1,122.68,124.04,0100,14,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440934341,466170.00
08/30/2015 07:30,2,0.246,ACTIVE,215.77,336.04,59.970,1440934203,"201051344000579","174011321042388",27.41,17.80,0,298.77,345.06,6.9,4.7,0.013,235678.8,235678.8,403,0,0,0,L,1122011218,1,122.23,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440934342,466171.00
08/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440934203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935083,466172.00
08/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440934203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935083,466173.00
08/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440934203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935083,466174.00
08/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440934203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935083,466175.00
08/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440934203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935083,466176.00
08/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440934203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935083,466177.00
08/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440934203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935083,466178.00
08/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440934203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935083,466179.00
08/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440934203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935083,466180.00
08/30/2015 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1440934203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935083,466181.00
08/30/2015 07:45,2,0.330,ACTIVE,215.09,337.24,59.986,1440935104,"201051344000955","174011321042388",27.69,18.30,0,297.87,340.25,9.3,7.1,0.040,233964.7,233964.7,408,0,0,0,L,1122011218,1,123.36,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935178,466182.00
08/30/2015 07:45,2,0.240,ACTIVE,212.61,334.54,59.996,1440935104,"274151322000095","174011321042388",27.04,19.30,0,330.93,338.74,6.6,4.4,0.031,533621.2,533621.2,405,0,0,0,L,1151911521,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935179,466183.00
08/30/2015 07:45,2,0.307,ACTIVE,215.77,337.24,59.981,1440935104,"201051344000868","174011321042388",27.61,18.00,0,298.17,340.55,8.6,6.4,0.031,220844.6,220844.6,407,0,0,0,L,1122011218,1,122.46,124.27,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935180,466184.00
08/30/2015 07:45,2,0.297,ACTIVE,216.45,338.14,59.981,1440935104,"201051344000853","174011321042388",28.17,18.00,0,297.57,342.35,8.5,6.3,0.035,227366.2,227366.2,407,0,0,0,L,1122011218,1,123.14,124.27,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935181,466185.00
08/30/2015 07:45,2,0.303,ACTIVE,215.77,338.74,59.981,1440935104,"201051344000582","174011321042388",27.55,18.00,0,298.47,341.45,8.5,6.3,0.035,226173.9,226173.9,405,0,0,0,L,1122011218,1,124.27,122.68,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935182,466186.00
08/30/2015 07:45,2,0.309,ACTIVE,215.77,337.24,60.012,1440935104,"201051344000469","174011321042388",28.35,17.50,0,296.66,340.55,8.9,6.7,0.035,222621.5,222621.5,409,0,0,0,L,1122011218,1,122.01,124.27,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935182,466187.00
08/30/2015 07:45,2,0.285,ALERT,215.54,338.14,59.991,1440935104,"201051344000988","174011321042388",27.43,18.30,0,296.96,347.16,8.0,5.7,0.031,221599.4,221599.4,406,0,0,0,L,1122011218,1,122.23,124.04,0002,16,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935184,466188.00
08/30/2015 07:45,2,0.295,ACTIVE,215.54,336.64,59.991,1440935104,"201051344001158","174011321042388",27.49,17.80,0,297.57,340.85,8.2,6.0,0.044,227218.6,227218.6,407,0,0,0,L,1122011218,1,122.23,123.81,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935185,466189.00
08/30/2015 07:45,2,0.299,ACTIVE,215.32,336.94,59.996,1440935104,"201051344001025","174011321042388",28.03,18.00,0,308.09,374.81,8.5,6.3,0.035,231866.6,231866.6,404,0,0,0,L,1122011218,1,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935186,466190.00
08/30/2015 07:45,2,0.307,ACTIVE,215.77,336.94,59.996,1440935104,"201051344000569","174011321042388",27.97,18.30,0,312.29,365.19,8.7,6.5,0.040,235086.8,235086.8,405,0,0,0,L,1122011218,1,122.01,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935187,466191.00
08/30/2015 07:45,2,0.156,ACTIVE,212.61,352.27,59.975,1440935104,"274151322000094","174011321042388",32.66,19.30,0,307.78,367.00,5.2,3.1,0.031,409236.5,409236.5,409,0,0,0,L,1151911521,1,121.78,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935188,466192.00
08/30/2015 07:45,2,0.309,ACTIVE,215.54,336.64,59.996,1440935104,"201051344000458","174011321042388",27.91,19.00,0,298.17,341.15,8.8,6.5,0.035,230761.6,230761.6,407,0,0,0,L,1122011218,1,122.46,124.04,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935189,466193.00
08/30/2015 07:45,2,0.250,ACTIVE,213.06,335.44,59.981,1440935104,"274151322000087","174011321042388",26.34,20.30,0,330.63,339.34,6.7,4.5,0.031,481750.8,481750.8,405,0,0,0,L,1151911521,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935190,466194.00
08/30/2015 07:45,2,0.266,ACTIVE,212.61,335.14,59.986,1440935104,"274151322000052","174011321042388",27.14,20.00,0,330.03,339.04,7.3,5.2,0.031,514787.6,514787.6,404,0,0,0,L,1151911521,1,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935191,466195.00
08/30/2015 07:45,2,0.291,ACTIVE,215.54,338.14,59.996,1440935104,"201051344001145","174011321042388",27.89,18.00,0,297.87,341.75,8.2,6.0,0.035,235660.2,235660.2,407,0,0,0,L,1122011218,1,124.04,122.23,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935191,466196.00
08/30/2015 07:45,2,0.287,ACTIVE,215.77,338.74,59.986,1440935104,"201051344000685","174011321042388",27.47,18.30,0,297.57,342.65,8.0,5.8,0.044,234346.2,234346.2,406,0,0,0,L,1122011218,1,124.72,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935192,466197.00
08/30/2015 07:45,2,0.229,ACTIVE,212.38,334.24,59.944,1440935104,"274151322000088","174011321042388",26.06,19.80,0,313.80,340.55,6.0,3.9,0.027,494248.9,494248.9,404,0,0,0,L,1151911521,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935193,466198.00
08/30/2015 07:45,2,0.314,ACTIVE,215.54,338.14,59.991,1440935104,"201051344000438","174011321042388",27.91,18.00,0,297.87,342.35,8.9,6.7,0.031,234381.0,234381.0,406,0,0,0,L,1122011218,1,124.27,122.46,0002,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935194,466199.00
08/30/2015 07:45,2,0.312,ACTIVE,214.87,336.94,60.002,1440935104,"201051344001135","174011321042388",27.79,18.00,0,307.48,374.21,8.8,6.6,0.040,225934.9,225934.9,405,0,0,0,L,1122011218,1,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935195,466200.00
08/30/2015 07:45,2,0.338,ACTIVE,215.54,338.14,59.991,1440935104,"201051344000417","174011321042388",27.99,18.70,0,297.26,341.45,9.6,7.4,0.040,229336.1,229336.1,405,0,0,0,L,1122011218,1,123.81,122.23,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935196,466201.00
08/30/2015 07:45,2,0.305,ACTIVE,215.32,336.94,59.986,1440935104,"201051344000594","174011321042388",28.67,18.70,0,307.78,358.58,8.9,6.7,0.035,231436.6,231436.6,404,0,0,0,L,1122011218,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935197,466202.00
08/30/2015 07:45,2,0.246,ACTIVE,212.61,334.54,59.975,1440935104,"274151322000083","174011321042388",26.74,19.50,0,329.13,339.65,6.6,4.5,0.022,510517.9,510517.9,405,0,0,0,L,1151911521,1,121.55,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935198,466203.00
08/30/2015 07:45,2,0.320,ACTIVE,215.54,338.74,59.996,1440935104,"201051344000585","174011321042388",27.91,18.30,0,297.26,342.35,9.1,6.8,0.040,231018.5,231018.5,406,0,0,0,L,1122011218,1,123.59,122.68,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935199,466204.00
08/30/2015 07:45,2,0.242,ACTIVE,212.38,335.14,59.991,1440935104,"274151322000054","174011321042388",26.96,20.30,0,330.33,339.34,6.7,4.5,0.027,505299.6,505299.6,405,0,0,0,L,1151911521,1,121.78,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935200,466205.00
08/30/2015 07:45,2,0.295,ALERT,215.54,337.54,59.991,1440935104,"201051344001203","174011321042388",28.43,18.30,0,298.77,345.66,8.5,6.3,0.035,231735.2,231735.2,407,0,0,0,L,1122011218,1,124.49,122.23,0002,15,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935202,466206.00
08/30/2015 07:45,2,0.316,ACTIVE,215.09,337.54,59.986,1440935104,"201051344000646","174011321042388",27.49,18.30,0,296.96,341.45,8.8,6.6,0.040,227829.4,227829.4,407,0,0,0,L,1122011218,1,124.04,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935203,466207.00
08/30/2015 07:45,2,0.176,ACTIVE,213.51,365.49,59.991,1440935104,"274151322000068","174011321042388",34.07,20.70,0,325.22,367.60,6.0,3.9,0.018,408630.5,408630.5,408,0,0,0,L,1151911521,1,123.59,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935204,466208.00
08/30/2015 07:45,2,0.256,ACTIVE,213.06,335.74,59.991,1440935104,"274151322000076","174011321042388",27.35,20.00,0,331.83,339.04,7.1,4.9,0.035,539908.0,539908.0,404,0,0,0,L,1151911521,1,122.01,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935205,466209.00
08/30/2015 07:45,2,0.316,ALERT,215.09,337.24,60.012,1440935104,"201051344000890","174011321042388",28.69,18.70,0,298.77,341.15,9.2,7.0,0.035,232628.5,232628.5,405,0,0,0,L,1122011218,1,124.04,121.78,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935207,466210.00
08/30/2015 07:45,2,0.264,ACTIVE,215.54,337.54,59.991,1440935104,"201051344000900","174011321042388",27.29,18.00,0,297.87,340.85,7.3,5.1,0.040,233694.9,233694.9,410,0,0,0,L,1122011218,1,122.46,123.81,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935208,466211.00
08/30/2015 07:45,2,0.307,ACTIVE,216.00,338.44,60.002,1440935104,"201051344000633","174011321042388",27.87,18.00,0,295.76,342.35,8.7,6.5,0.040,222386.0,222386.0,408,0,0,0,L,1122011218,1,122.68,124.04,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935208,466212.00
08/30/2015 07:45,2,0.303,ACTIVE,215.54,336.34,59.986,1440935104,"201051344000983","174011321042388",28.75,18.70,0,307.78,359.48,8.8,6.6,0.035,230678.0,230678.0,405,0,0,0,L,1122011218,1,122.46,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935209,466213.00
08/30/2015 07:45,2,0.303,ACTIVE,215.54,338.44,59.986,1440935104,"201051344000917","174011321042388",27.33,19.30,0,296.66,341.75,8.4,6.2,0.035,233021.3,233021.3,407,0,0,0,L,1122011218,1,123.81,122.46,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935210,466214.00
08/30/2015 07:45,2,0.311,ACTIVE,215.77,337.24,59.991,1440935104,"201051344000648","174011321042388",28.11,17.80,0,312.29,355.88,8.8,6.6,0.031,228293.6,228293.6,405,0,0,0,L,1122011218,1,122.23,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935212,466215.00
08/30/2015 07:45,2,0.334,ACTIVE,215.09,337.84,59.996,1440935104,"201051344001093","174011321042388",27.51,19.00,0,297.87,342.65,9.3,7.1,0.040,231260.4,231260.4,409,0,0,0,L,1122011218,1,123.81,122.01,0002,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935213,466216.00
