ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 07:45,2,0.295,ACTIVE,216.00,338.14,59.991,1440935104,"201051344000645","174011321042388",27.83,18.70,0,309.29,359.48,8.3,6.1,0.035,229343.3,229343.3,405,0,0,0,L,1122011218,1,122.91,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935214,466217.00
08/30/2015 07:45,2,0.264,ACTIVE,213.06,335.14,59.986,1440935104,"274151322000085","174011321042388",23.66,19.50,0,331.53,339.04,6.2,4.0,0.031,507984.7,507984.7,404,0,0,0,L,1151911521,1,123.81,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935215,466218.00
08/30/2015 07:45,2,0.316,ACTIVE,215.32,337.84,59.996,1440935104,"201051344000651","174011321042388",26.60,17.50,0,309.59,359.18,8.6,6.4,0.035,228560.9,228560.9,405,0,0,0,L,1122011218,1,124.27,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935216,466219.00
08/30/2015 07:45,2,0.311,ALERT,216.00,337.24,59.965,1440935104,"201051344000867","174011321042388",27.85,19.00,0,298.17,340.55,8.8,6.6,0.035,221354.2,221354.2,405,0,0,0,L,1122011218,1,122.91,123.81,0002,16,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935217,466220.00
08/30/2015 07:45,2,0.297,ACTIVE,215.32,336.94,59.981,1440935104,"201051344001230","174011321042388",28.25,18.30,0,297.57,341.45,8.6,6.3,0.031,232081.3,232081.3,408,0,0,0,L,1122011218,1,124.04,122.01,0002,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935218,466221.00
08/30/2015 07:45,2,0.291,ACTIVE,216.22,338.14,59.986,1440935104,"201051344000576","174011321042388",28.86,18.00,0,298.17,342.05,8.5,6.3,0.035,228451.9,228451.9,408,0,0,0,L,1122011218,1,122.68,124.04,0002,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935219,466222.00
08/30/2015 07:45,2,0.336,ACTIVE,215.54,337.24,59.965,1440935104,"201051344000579","174011321042388",28.47,18.70,0,311.69,356.48,9.7,7.5,0.040,235680.3,235680.3,404,0,0,0,L,1122011218,1,122.46,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935220,466223.00
08/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440935104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935984,466224.00
08/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440935104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935984,466225.00
08/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440935104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935984,466226.00
08/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440935104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935984,466227.00
08/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440935104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935984,466228.00
08/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440935104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935984,466229.00
08/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440935104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935984,466230.00
08/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440935104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935984,466231.00
08/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440935104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935984,466232.00
08/30/2015 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1440935104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440935984,466233.00
08/30/2015 08:00,2,0.500,ACTIVE,214.87,338.14,59.996,1440936004,"201051344000955","174011321042388",27.69,19.00,0,329.73,343.55,14.0,11.6,0.080,233967.0,233967.0,409,0,0,0,L,1122011218,1,123.36,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936079,466234.00
08/30/2015 08:00,2,0.410,ACTIVE,212.61,336.04,59.986,1440936004,"274151322000095","174011321042388",27.79,20.00,0,330.63,340.55,11.5,9.2,0.062,533622.8,533622.8,406,0,0,0,L,1151911521,1,123.36,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936080,466235.00
08/30/2015 08:00,2,0.473,ACTIVE,215.54,339.04,59.991,1440936004,"201051344000868","174011321042388",27.99,18.70,0,331.53,344.45,13.4,11.1,0.080,220846.7,220846.7,408,0,0,0,L,1122011218,1,122.46,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936081,466236.00
08/30/2015 08:00,2,0.443,ACTIVE,216.00,339.95,59.954,1440936004,"201051344000853","174011321042388",29.14,18.70,0,333.33,345.66,13.1,10.7,0.075,227368.2,227368.2,408,0,0,0,L,1122011218,1,122.91,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936082,466237.00
08/30/2015 08:00,2,0.455,ACTIVE,215.54,339.04,60.002,1440936004,"201051344000582","174011321042388",28.33,18.70,0,332.13,344.76,13.1,10.7,0.080,226175.9,226175.9,406,0,0,0,L,1122011218,1,124.04,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936083,466238.00
08/30/2015 08:00,2,0.484,ACTIVE,215.54,338.74,59.996,1440936004,"201051344000469","174011321042388",27.77,18.30,0,330.03,344.15,13.6,11.2,0.080,222623.6,222623.6,410,0,0,0,L,1122011218,1,122.01,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936084,466239.00
08/30/2015 08:00,2,0.449,ACTIVE,215.32,340.25,59.959,1440936004,"201051344000988","174011321042388",27.91,19.00,0,330.63,345.66,12.7,10.3,0.088,221601.3,221601.3,408,0,0,0,L,1122011218,1,122.23,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936085,466240.00
08/30/2015 08:00,2,0.467,ACTIVE,215.54,338.44,59.981,1440936004,"201051344001158","174011321042388",27.37,18.70,0,330.33,344.45,13.0,10.6,0.080,227220.6,227220.6,408,0,0,0,L,1122011218,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936085,466241.00
08/30/2015 08:00,2,0.461,ACTIVE,215.09,337.84,59.970,1440936004,"201051344001025","174011321042388",28.29,18.70,0,331.83,344.15,13.2,10.8,0.075,231868.6,231868.6,405,0,0,0,L,1122011218,1,123.59,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936086,466242.00
08/30/2015 08:00,2,0.480,ACTIVE,215.54,338.44,60.023,1440936004,"201051344000569","174011321042388",27.41,19.00,0,331.23,344.15,13.4,11.0,0.080,235088.9,235088.9,406,0,0,0,L,1122011218,1,122.01,124.04,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936088,466243.00
08/30/2015 08:00,2,0.262,ACTIVE,212.83,403.67,59.986,1440936004,"274151322000094","174011321042388",37.93,21.00,0,333.03,408.48,10.1,7.8,0.057,409237.8,409237.8,410,0,0,0,L,1151911521,1,122.91,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936088,466244.00
08/30/2015 08:00,2,0.461,ACTIVE,215.54,338.14,59.986,1440936004,"201051344000458","174011321042388",28.77,19.50,0,330.63,344.45,13.4,11.1,0.080,230763.7,230763.7,408,0,0,0,L,1122011218,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936089,466245.00
08/30/2015 08:00,2,0.410,ACTIVE,212.61,335.74,59.965,1440936004,"274151322000087","174011321042388",27.37,21.30,0,330.93,340.55,11.4,9.1,0.066,481752.4,481752.4,406,0,0,0,L,1151911521,1,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936090,466246.00
08/30/2015 08:00,2,0.436,ACTIVE,212.61,337.24,59.981,1440936004,"274151322000052","174011321042388",27.75,21.30,0,330.03,341.45,12.2,9.9,0.075,514789.4,514789.4,405,0,0,0,L,1151911521,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936091,466247.00
08/30/2015 08:00,2,0.457,ACTIVE,215.32,339.04,59.991,1440936004,"201051344001145","174011321042388",28.07,19.00,0,332.43,344.76,13.0,10.6,0.075,235662.2,235662.2,408,0,0,0,L,1122011218,1,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936092,466248.00
08/30/2015 08:00,2,0.445,ACTIVE,215.54,339.95,59.981,1440936004,"201051344000685","174011321042388",28.45,19.00,0,332.43,345.66,12.9,10.5,0.084,234348.1,234348.1,407,0,0,0,L,1122011218,1,124.49,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936093,466249.00
08/30/2015 08:00,2,0.398,ACTIVE,212.16,336.34,59.975,1440936004,"274151322000088","174011321042388",27.04,20.70,0,330.63,340.85,11.0,8.7,0.071,494250.4,494250.4,405,0,0,0,L,1151911521,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936094,466250.00
08/30/2015 08:00,2,0.477,ACTIVE,215.32,338.74,59.965,1440936004,"201051344000438","174011321042388",28.21,19.00,0,332.43,344.76,13.6,11.2,0.075,234383.2,234383.2,407,0,0,0,L,1122011218,1,124.04,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936095,466251.00
08/30/2015 08:00,2,0.479,ACTIVE,215.09,338.14,59.981,1440936004,"201051344001135","174011321042388",28.09,18.70,0,331.53,343.55,13.6,11.2,0.080,225937.1,225937.1,406,0,0,0,L,1122011218,1,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936096,466252.00
08/30/2015 08:00,2,0.502,ACTIVE,215.54,338.14,59.981,1440936004,"201051344000417","174011321042388",28.31,19.30,0,331.83,344.15,14.4,12.0,0.075,229338.5,229338.5,406,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936097,466253.00
08/30/2015 08:00,2,0.463,ACTIVE,215.09,338.44,59.959,1440936004,"201051344000594","174011321042388",29.26,19.50,0,329.73,344.15,13.7,11.3,0.080,231438.8,231438.8,405,0,0,0,L,1122011218,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936098,466254.00
08/30/2015 08:00,2,0.408,ACTIVE,212.61,337.24,59.981,1440936004,"274151322000083","174011321042388",27.83,20.30,0,330.93,340.85,11.6,9.2,0.066,510519.6,510519.6,406,0,0,0,L,1151911521,1,122.91,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936099,466255.00
08/30/2015 08:00,2,0.482,ACTIVE,215.32,339.04,59.981,1440936004,"201051344000585","174011321042388",28.21,19.30,0,332.43,344.45,13.8,11.4,0.080,231020.8,231020.8,407,0,0,0,L,1122011218,1,123.36,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936099,466256.00
08/30/2015 08:00,2,0.410,ACTIVE,212.61,335.44,59.970,1440936004,"274151322000054","174011321042388",27.83,21.30,0,330.33,340.85,11.6,9.3,0.066,505301.2,505301.2,406,0,0,0,L,1151911521,1,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936100,466257.00
08/30/2015 08:00,2,0.475,ACTIVE,215.32,337.84,59.970,1440936004,"201051344001203","174011321042388",28.09,19.00,0,333.03,345.66,13.5,11.1,0.080,231737.3,231737.3,409,0,0,0,L,1122011218,1,124.27,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936101,466258.00
08/30/2015 08:00,2,0.443,ACTIVE,214.87,338.44,59.981,1440936004,"201051344000646","174011321042388",29.70,19.30,0,331.53,344.45,13.4,11.0,0.071,227831.6,227831.6,408,0,0,0,L,1122011218,1,124.04,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936102,466259.00
08/30/2015 08:00,2,0.283,ACTIVE,213.06,399.46,59.949,1440936004,"274151322000068","174011321042388",37.65,22.50,0,333.33,430.72,10.8,8.5,0.053,408631.9,408631.9,409,0,0,0,L,1151911521,1,122.23,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936103,466260.00
08/30/2015 08:00,2,0.422,ACTIVE,213.29,337.54,59.986,1440936004,"274151322000076","174011321042388",28.61,21.00,0,331.53,341.15,12.3,9.9,0.071,539909.8,539909.8,405,0,0,0,L,1151911521,1,123.14,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936104,466261.00
08/30/2015 08:00,2,0.492,ACTIVE,215.09,338.14,59.970,1440936004,"201051344000890","174011321042388",28.07,19.50,0,330.63,344.15,14.0,11.6,0.080,232630.7,232630.7,407,0,0,0,L,1122011218,1,124.04,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936105,466262.00
08/30/2015 08:00,2,0.422,ACTIVE,215.32,339.04,59.975,1440936004,"201051344000900","174011321042388",28.61,19.00,0,331.23,344.15,12.2,9.9,0.084,233696.7,233696.7,411,0,0,0,L,1122011218,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936106,466263.00
08/30/2015 08:00,2,0.471,ACTIVE,215.77,339.95,59.944,1440936004,"201051344000633","174011321042388",28.63,18.70,0,331.83,346.26,13.7,11.3,0.084,222388.1,222388.1,409,0,0,0,L,1122011218,1,122.91,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936107,466264.00
08/30/2015 08:00,2,0.475,ACTIVE,215.32,337.84,59.981,1440936004,"201051344000983","174011321042388",28.51,19.00,0,330.93,343.85,13.7,11.3,0.084,230680.2,230680.2,406,0,0,0,L,1122011218,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936108,466265.00
08/30/2015 08:00,2,0.475,ACTIVE,215.32,338.44,59.970,1440936004,"201051344000917","174011321042388",27.12,19.80,0,331.53,344.45,13.1,10.7,0.075,233023.3,233023.3,408,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936109,466266.00
08/30/2015 08:00,2,0.477,ACTIVE,215.54,338.14,59.975,1440936004,"201051344000648","174011321042388",28.49,18.30,0,332.73,345.66,13.8,11.4,0.080,228295.8,228295.8,406,0,0,0,L,1122011218,1,122.01,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936110,466267.00
08/30/2015 08:00,2,0.480,ACTIVE,215.32,338.74,59.975,1440936004,"201051344001093","174011321042388",28.90,19.50,0,331.53,344.45,14.1,11.7,0.075,231262.6,231262.6,410,0,0,0,L,1122011218,1,123.81,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936111,466268.00
08/30/2015 08:00,2,0.457,ACTIVE,215.77,339.04,59.965,1440936004,"201051344000645","174011321042388",28.55,19.50,0,332.13,345.06,13.2,10.8,0.075,229345.4,229345.4,406,0,0,0,L,1122011218,1,122.91,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936112,466269.00
08/30/2015 08:00,2,0.418,ACTIVE,212.83,336.34,59.975,1440936004,"274151322000085","174011321042388",27.81,20.30,0,331.23,341.15,11.8,9.4,0.066,507986.4,507986.4,405,0,0,0,L,1151911521,1,123.81,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936113,466270.00
08/30/2015 08:00,2,0.457,ACTIVE,215.32,339.34,59.975,1440936004,"201051344000651","174011321042388",28.92,18.30,0,332.43,344.76,13.4,11.0,0.080,228563.0,228563.0,406,0,0,0,L,1122011218,1,124.27,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936114,466271.00
08/30/2015 08:00,2,0.471,ACTIVE,215.77,337.84,59.965,1440936004,"201051344000867","174011321042388",28.35,19.50,0,331.83,344.15,13.6,11.2,0.075,221356.3,221356.3,407,0,0,0,L,1122011218,1,122.68,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936115,466272.00
08/30/2015 08:00,2,0.469,ACTIVE,215.09,338.14,59.975,1440936004,"201051344001230","174011321042388",28.01,19.30,0,330.63,343.25,13.4,11.0,0.084,232083.4,232083.4,409,0,0,0,L,1122011218,1,123.81,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936115,466273.00
08/30/2015 08:00,2,0.477,ACTIVE,215.77,339.65,59.970,1440936004,"201051344000576","174011321042388",27.81,18.70,0,331.23,345.36,13.4,11.0,0.084,228454.0,228454.0,409,0,0,0,L,1122011218,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936116,466274.00
08/30/2015 08:00,2,0.494,ACTIVE,215.54,338.44,59.959,1440936004,"201051344000579","174011321042388",29.04,19.30,0,331.53,344.45,14.5,12.1,0.080,235682.6,235682.6,405,0,0,0,L,1122011218,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936117,466275.00
08/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440936004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936885,466276.00
08/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440936004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936885,466277.00
08/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440936004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936885,466278.00
08/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440936004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936885,466279.00
08/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440936004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936885,466280.00
08/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440936004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936885,466281.00
08/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440936004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936885,466282.00
08/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440936004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936885,466283.00
08/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440936004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936885,466284.00
08/30/2015 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1440936004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936885,466285.00
08/30/2015 08:15,2,0.713,ACTIVE,214.64,339.65,59.954,1440936904,"201051344000955","174011321042388",29.02,20.00,0,330.63,347.46,21.0,18.4,0.150,233970.7,233970.7,410,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936979,466286.00
08/30/2015 08:15,2,0.652,ACTIVE,212.16,337.84,59.933,1440936904,"274151322000095","174011321042388",28.45,21.30,0,330.63,344.15,18.8,16.3,0.110,533625.9,533625.9,407,0,0,0,L,1151911521,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936980,466287.00
08/30/2015 08:15,2,0.699,ACTIVE,214.64,340.25,60.002,1440936904,"201051344000868","174011321042388",28.88,19.50,0,331.53,348.36,20.5,17.8,0.146,220850.2,220850.2,409,0,0,0,L,1122011218,1,122.01,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936981,466288.00
08/30/2015 08:15,2,0.682,ACTIVE,215.09,341.45,59.949,1440936904,"201051344000853","174011321042388",29.00,19.80,0,334.54,349.56,20.1,17.4,0.146,227371.7,227371.7,409,0,0,0,L,1122011218,1,122.46,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936982,466289.00
08/30/2015 08:15,2,0.682,ACTIVE,215.32,340.55,59.954,1440936904,"201051344000582","174011321042388",28.71,19.50,0,331.23,348.96,19.9,17.3,0.137,226179.4,226179.4,407,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936982,466290.00
08/30/2015 08:15,2,0.703,ACTIVE,214.64,339.65,59.959,1440936904,"201051344000469","174011321042388",28.78,19.00,0,330.63,348.66,20.5,17.9,0.146,222627.2,222627.2,411,0,0,0,L,1122011218,1,121.55,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936983,466291.00
08/30/2015 08:15,2,0.693,ACTIVE,214.64,340.55,59.933,1440936904,"201051344000988","174011321042388",28.39,20.00,0,330.93,350.47,19.9,17.3,0.150,221604.7,221604.7,409,0,0,0,L,1122011218,1,121.78,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936984,466292.00
08/30/2015 08:15,2,0.686,ACTIVE,214.64,339.95,59.944,1440936904,"201051344001158","174011321042388",28.67,19.50,0,330.63,348.36,19.9,17.3,0.150,227224.1,227224.1,409,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936985,466293.00
08/30/2015 08:15,2,0.697,ACTIVE,214.87,339.34,59.959,1440936904,"201051344001025","174011321042388",28.65,19.50,0,331.23,348.96,20.3,17.6,0.146,231872.2,231872.2,406,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936986,466294.00
08/30/2015 08:15,2,0.701,ACTIVE,214.64,339.65,59.928,1440936904,"201051344000569","174011321042388",28.84,20.00,0,331.53,348.36,20.5,17.9,0.146,235092.5,235092.5,407,0,0,0,L,1122011218,1,121.55,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936987,466295.00
08/30/2015 08:15,2,0.432,ACTIVE,212.38,410.88,59.954,1440936904,"274151322000094","174011321042388",38.65,22.50,0,332.43,422.30,16.9,14.4,0.106,409240.6,409240.6,411,0,0,0,L,1151911521,1,121.55,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936988,466296.00
08/30/2015 08:15,2,0.697,ACTIVE,214.64,339.04,59.986,1440936904,"201051344000458","174011321042388",28.77,20.30,0,332.13,348.36,20.3,17.7,0.150,230767.3,230767.3,409,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936989,466297.00
08/30/2015 08:15,2,0.654,ACTIVE,212.16,336.94,59.949,1440936904,"274151322000087","174011321042388",27.75,22.00,0,330.03,344.45,18.4,15.8,0.115,481755.5,481755.5,407,0,0,0,L,1151911521,1,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936990,466298.00
08/30/2015 08:15,2,0.682,ACTIVE,211.93,339.65,59.944,1440936904,"274151322000052","174011321042388",28.21,22.00,0,329.73,344.76,19.5,16.9,0.128,514792.8,514792.8,406,0,0,0,L,1151911521,1,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936991,466299.00
08/30/2015 08:15,2,0.676,ACTIVE,215.09,340.25,59.944,1440936904,"201051344001145","174011321042388",28.88,19.80,0,332.43,349.26,19.8,17.2,0.137,235665.6,235665.6,409,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936992,466300.00
08/30/2015 08:15,2,0.666,ACTIVE,215.09,341.15,59.959,1440936904,"201051344000685","174011321042388",28.92,20.00,0,331.53,349.26,19.6,16.9,0.150,234351.5,234351.5,408,0,0,0,L,1122011218,1,124.04,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936993,466301.00
08/30/2015 08:15,2,0.641,ACTIVE,211.70,336.64,59.949,1440936904,"274151322000088","174011321042388",27.89,21.50,0,330.03,344.76,18.1,15.5,0.115,494253.3,494253.3,406,0,0,0,L,1151911521,1,122.91,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936994,466302.00
08/30/2015 08:15,2,0.697,ACTIVE,215.09,340.85,59.949,1440936904,"201051344000438","174011321042388",29.20,19.50,0,332.43,349.26,20.6,18.0,0.150,234386.8,234386.8,408,0,0,0,L,1122011218,1,123.59,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936995,466303.00
08/30/2015 08:15,2,0.701,ACTIVE,214.64,339.34,59.933,1440936904,"201051344001135","174011321042388",29.02,19.50,0,330.93,348.06,20.6,18.0,0.137,225940.7,225940.7,407,0,0,0,L,1122011218,1,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936996,466304.00
08/30/2015 08:15,2,0.732,ACTIVE,215.32,339.95,59.965,1440936904,"201051344000417","174011321042388",28.37,20.00,0,332.13,348.66,21.1,18.4,0.150,229342.2,229342.2,407,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936997,466305.00
08/30/2015 08:15,2,0.705,ACTIVE,214.19,338.14,59.954,1440936904,"201051344000594","174011321042388",29.02,20.00,0,330.03,348.36,20.8,18.2,0.150,231442.4,231442.4,406,0,0,0,L,1122011218,1,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936998,466306.00
08/30/2015 08:15,2,0.639,ACTIVE,212.16,336.64,59.944,1440936904,"274151322000083","174011321042388",28.47,21.50,0,330.33,344.45,18.4,15.9,0.124,510522.7,510522.7,407,0,0,0,L,1151911521,1,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936998,466307.00
08/30/2015 08:15,2,0.705,ACTIVE,215.32,341.15,59.954,1440936904,"201051344000585","174011321042388",28.78,20.30,0,331.23,348.96,20.6,18.0,0.141,231024.4,231024.4,408,0,0,0,L,1122011218,1,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440936999,466308.00
08/30/2015 08:15,2,0.652,ACTIVE,212.16,337.54,59.944,1440936904,"274151322000054","174011321042388",28.37,22.00,0,330.33,345.06,18.8,16.2,0.119,505304.4,505304.4,407,0,0,0,L,1151911521,1,122.91,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937000,466309.00
08/30/2015 08:15,2,0.695,ACTIVE,215.09,339.95,59.954,1440936904,"201051344001203","174011321042388",28.94,19.80,0,331.23,350.17,20.4,17.8,0.150,231740.8,231740.8,410,0,0,0,L,1122011218,1,123.81,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937001,466310.00
08/30/2015 08:15,2,0.705,ACTIVE,214.64,340.85,59.949,1440936904,"201051344000646","174011321042388",28.63,19.80,0,331.23,348.96,20.4,17.8,0.146,227835.2,227835.2,409,0,0,0,L,1122011218,1,123.36,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937002,466311.00
08/30/2015 08:15,2,0.455,ACTIVE,213.06,412.38,59.938,1440936904,"274151322000068","174011321042388",38.65,23.80,0,333.63,425.91,17.9,15.4,0.106,408634.9,408634.9,410,0,0,0,L,1151911521,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937003,466312.00
08/30/2015 08:15,2,0.676,ACTIVE,212.61,339.34,59.928,1440936904,"274151322000076","174011321042388",29.16,21.80,0,330.93,345.36,19.9,17.3,0.133,539913.1,539913.1,406,0,0,0,L,1151911521,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937004,466313.00
08/30/2015 08:15,2,0.721,ACTIVE,214.87,339.04,59.949,1440936904,"201051344000890","174011321042388",28.92,20.30,0,330.33,348.66,21.1,18.5,0.146,232634.4,232634.4,408,0,0,0,L,1122011218,1,123.36,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937005,466314.00
08/30/2015 08:15,2,0.662,ACTIVE,214.41,339.65,59.954,1440936904,"201051344000900","174011321042388",28.86,19.50,0,331.23,348.36,19.4,16.8,0.146,233700.0,233700.0,412,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937006,466315.00
08/30/2015 08:15,2,0.695,ACTIVE,215.09,340.85,59.896,1440936904,"201051344000633","174011321042388",29.02,19.50,0,331.83,350.17,20.4,17.8,0.150,222391.7,222391.7,410,0,0,0,L,1122011218,1,122.46,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937007,466316.00
08/30/2015 08:15,2,0.701,ACTIVE,214.64,339.04,59.944,1440936904,"201051344000983","174011321042388",29.06,19.80,0,330.93,348.36,20.6,18.0,0.146,230683.8,230683.8,407,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937008,466317.00
08/30/2015 08:15,2,0.676,ACTIVE,215.09,340.55,59.959,1440936904,"201051344000917","174011321042388",29.00,20.70,0,330.93,348.36,19.9,17.3,0.141,233026.7,233026.7,409,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937009,466318.00
08/30/2015 08:15,2,0.709,ACTIVE,214.87,339.34,59.949,1440936904,"201051344000648","174011321042388",28.47,19.30,0,331.83,348.66,20.5,17.8,0.146,228299.4,228299.4,407,0,0,0,L,1122011218,1,121.78,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937010,466319.00
08/30/2015 08:15,2,0.715,ACTIVE,214.87,340.25,59.938,1440936904,"201051344001093","174011321042388",29.04,20.30,0,331.23,349.26,21.0,18.4,0.146,231266.3,231266.3,411,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937011,466320.00
08/30/2015 08:15,2,0.695,ACTIVE,214.87,339.95,59.901,1440936904,"201051344000645","174011321042388",28.71,20.00,0,332.43,348.96,20.3,17.6,0.146,229348.9,229348.9,407,0,0,0,L,1122011218,1,122.46,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937012,466321.00
08/30/2015 08:15,2,0.660,ACTIVE,212.38,336.34,59.944,1440936904,"274151322000085","174011321042388",28.35,21.30,0,330.63,344.76,19.0,16.4,0.128,507989.5,507989.5,406,0,0,0,L,1151911521,1,123.59,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937013,466322.00
08/30/2015 08:15,2,0.674,ACTIVE,215.09,340.85,59.981,1440936904,"201051344000651","174011321042388",29.42,19.30,0,331.83,349.26,20.1,17.5,0.146,228566.5,228566.5,407,0,0,0,L,1122011218,1,123.81,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937014,466323.00
08/30/2015 08:15,2,0.715,ACTIVE,214.87,338.74,59.959,1440936904,"201051344000867","174011321042388",28.45,20.30,0,331.23,348.36,20.6,18.0,0.141,221359.9,221359.9,408,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937014,466324.00
08/30/2015 08:15,2,0.691,ACTIVE,214.64,338.74,59.959,1440936904,"201051344001230","174011321042388",28.86,20.00,0,330.33,347.76,20.2,17.6,0.146,232086.9,232086.9,410,0,0,0,L,1122011218,1,123.36,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937015,466325.00
08/30/2015 08:15,2,0.695,ACTIVE,214.87,340.85,59.938,1440936904,"201051344000576","174011321042388",28.69,19.50,0,332.43,349.26,20.2,17.6,0.141,228457.5,228457.5,410,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937016,466326.00
08/30/2015 08:15,2,0.721,ACTIVE,214.41,338.44,59.949,1440936904,"201051344000579","174011321042388",29.36,20.00,0,331.83,348.36,21.4,18.8,0.150,235686.4,235686.4,406,0,0,0,L,1122011218,1,122.01,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937017,466327.00
08/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440936904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937785,466328.00
08/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440936904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937785,466329.00
08/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440936904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937785,466330.00
08/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440936904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937785,466331.00
08/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440936904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937785,466332.00
08/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440936904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937785,466333.00
08/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440936904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937785,466334.00
08/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440936904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937785,466335.00
08/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440936904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937785,466336.00
08/30/2015 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1440936904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937785,466337.00
08/30/2015 08:30,2,0.885,ACTIVE,213.96,341.15,59.944,1440937803,"201051344000955","174011321042388",29.26,21.00,0,329.43,351.37,26.3,23.4,0.194,233976.0,233976.0,411,0,0,0,L,1122011218,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937878,466338.00
08/30/2015 08:30,2,0.836,ACTIVE,211.25,341.15,59.944,1440937803,"274151322000095","174011321042388",28.82,22.00,0,327.02,347.16,24.4,21.6,0.168,533630.7,533630.7,408,0,0,0,L,1151911521,1,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937879,466339.00
08/30/2015 08:30,2,0.875,ACTIVE,214.19,340.85,59.949,1440937803,"201051344000868","174011321042388",28.94,20.30,0,330.03,351.97,25.7,22.9,0.194,220855.4,220855.4,410,0,0,0,L,1122011218,1,121.55,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937880,466340.00
08/30/2015 08:30,2,0.859,ACTIVE,215.09,342.35,59.959,1440937803,"201051344000853","174011321042388",29.06,20.70,0,331.83,353.47,25.3,22.5,0.190,227376.8,227376.8,410,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937881,466341.00
08/30/2015 08:30,2,0.844,ACTIVE,214.87,342.65,59.991,1440937803,"201051344000582","174011321042388",29.00,20.30,0,331.83,352.87,24.8,22.0,0.186,226184.4,226184.4,408,0,0,0,L,1122011218,1,123.36,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937882,466342.00
08/30/2015 08:30,2,0.877,ACTIVE,214.41,341.75,59.965,1440937803,"201051344000469","174011321042388",29.00,19.80,0,329.13,351.97,25.8,23.0,0.199,222632.4,222632.4,412,0,0,0,L,1122011218,1,121.10,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937883,466343.00
08/30/2015 08:30,2,0.867,ACTIVE,214.19,342.95,59.954,1440937803,"201051344000988","174011321042388",28.71,21.00,0,330.33,354.07,25.3,22.5,0.203,221609.8,221609.8,410,0,0,0,L,1122011218,1,121.33,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937884,466344.00
08/30/2015 08:30,2,0.873,ACTIVE,214.41,340.85,59.965,1440937803,"201051344001158","174011321042388",28.47,20.70,0,330.33,352.27,25.2,22.4,0.194,227229.1,227229.1,410,0,0,0,L,1122011218,1,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937884,466345.00
08/30/2015 08:30,2,0.869,ACTIVE,214.41,340.55,59.917,1440937803,"201051344001025","174011321042388",29.04,20.70,0,330.63,352.57,25.6,22.8,0.186,231877.3,231877.3,407,0,0,0,L,1122011218,1,122.91,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937885,466346.00
08/30/2015 08:30,2,0.867,ACTIVE,214.41,341.15,59.996,1440937803,"201051344000569","174011321042388",29.30,21.00,0,330.03,352.27,25.8,23.0,0.194,235097.7,235097.7,408,0,0,0,L,1122011218,1,121.33,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937886,466347.00
08/30/2015 08:30,2,0.555,ACTIVE,211.70,407.27,59.944,1440937803,"274151322000094","174011321042388",38.23,23.50,0,330.63,425.01,21.5,18.8,0.141,409244.8,409244.8,412,0,0,0,L,1151911521,1,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937887,466348.00
08/30/2015 08:30,2,0.859,ACTIVE,214.41,340.85,59.959,1440937803,"201051344000458","174011321042388",29.20,21.50,0,330.63,351.97,25.5,22.7,0.194,230772.4,230772.4,410,0,0,0,L,1122011218,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937888,466349.00
08/30/2015 08:30,2,0.805,ACTIVE,211.48,336.34,59.944,1440937803,"274151322000087","174011321042388",28.41,22.80,0,326.72,346.56,23.2,20.5,0.159,481760.1,481760.1,408,0,0,0,L,1151911521,1,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937889,466350.00
08/30/2015 08:30,2,0.846,ACTIVE,211.25,335.74,59.954,1440937803,"274151322000052","174011321042388",28.49,23.00,0,325.82,347.16,24.4,21.6,0.164,514797.6,514797.6,407,0,0,0,L,1151911521,1,122.01,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937890,466351.00
08/30/2015 08:30,2,0.852,ACTIVE,214.64,342.35,59.928,1440937803,"201051344001145","174011321042388",28.94,20.70,0,332.13,352.87,25.0,22.2,0.186,235670.6,235670.6,410,0,0,0,L,1122011218,1,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937891,466352.00
08/30/2015 08:30,2,0.830,ACTIVE,214.64,341.75,59.949,1440937803,"201051344000685","174011321042388",29.36,21.00,0,331.23,353.17,24.7,21.9,0.194,234356.4,234356.4,409,0,0,0,L,1122011218,1,124.04,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937892,466353.00
08/30/2015 08:30,2,0.816,ACTIVE,211.48,334.54,59.933,1440937803,"274151322000088","174011321042388",27.77,22.50,0,325.82,346.86,23.0,20.3,0.141,494257.9,494257.9,407,0,0,0,L,1151911521,1,122.68,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937893,466354.00
08/30/2015 08:30,2,0.869,ACTIVE,214.64,342.05,59.954,1440937803,"201051344000438","174011321042388",29.42,21.00,0,331.53,353.17,25.9,23.1,0.199,234392.0,234392.0,409,0,0,0,L,1122011218,1,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937894,466355.00
08/30/2015 08:30,2,0.879,ACTIVE,214.19,341.15,59.970,1440937803,"201051344001135","174011321042388",29.12,20.70,0,330.63,352.27,26.0,23.2,0.186,225945.9,225945.9,408,0,0,0,L,1122011218,1,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937895,466356.00
08/30/2015 08:30,2,0.895,ACTIVE,214.64,342.05,59.949,1440937803,"201051344000417","174011321042388",29.02,21.30,0,330.93,352.27,26.3,23.5,0.194,229347.5,229347.5,408,0,0,0,L,1122011218,1,122.91,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937896,466357.00
08/30/2015 08:30,2,0.881,ACTIVE,213.96,340.55,59.954,1440937803,"201051344000594","174011321042388",29.28,21.30,0,329.13,351.97,26.2,23.3,0.199,231447.6,231447.6,407,0,0,0,L,1122011218,1,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937897,466358.00
08/30/2015 08:30,2,0.811,ACTIVE,211.48,339.65,59.954,1440937803,"274151322000083","174011321042388",28.57,22.50,0,326.42,346.86,23.5,20.7,0.159,510527.3,510527.3,408,0,0,0,L,1151911521,1,121.33,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937898,466359.00
08/30/2015 08:30,2,0.881,ACTIVE,214.64,342.65,59.965,1440937803,"201051344000585","174011321042388",29.10,21.30,0,331.23,352.27,26.0,23.2,0.186,231029.5,231029.5,409,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937899,466360.00
08/30/2015 08:30,2,0.822,ACTIVE,211.25,340.55,59.954,1440937803,"274151322000054","174011321042388",28.65,23.00,0,325.82,347.46,23.9,21.1,0.164,505309.1,505309.1,408,0,0,0,L,1151911521,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937900,466361.00
08/30/2015 08:30,2,0.871,ACTIVE,214.87,341.75,59.954,1440937803,"201051344001203","174011321042388",29.36,21.00,0,331.53,354.07,25.9,23.1,0.203,231746.0,231746.0,411,0,0,0,L,1122011218,1,123.81,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937901,466362.00
08/30/2015 08:30,2,0.867,ACTIVE,214.19,341.75,59.965,1440937803,"201051344000646","174011321042388",29.28,21.00,0,329.73,352.57,25.8,23.0,0.194,227840.3,227840.3,410,0,0,0,L,1122011218,1,123.36,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937902,466363.00
08/30/2015 08:30,2,0.576,ACTIVE,211.93,410.88,59.954,1440937803,"274151322000068","174011321042388",38.37,25.00,0,331.83,425.61,22.4,19.7,0.146,408639.3,408639.3,411,0,0,0,L,1151911521,1,121.78,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937902,466364.00
08/30/2015 08:30,2,0.873,ACTIVE,212.16,340.55,59.981,1440937803,"274151322000076","174011321042388",29.30,22.80,0,327.32,347.46,26.0,23.2,0.164,539918.2,539918.2,407,0,0,0,L,1151911521,1,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937903,466365.00
