ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 08:30,2,0.896,ACTIVE,214.41,341.15,59.959,1440937803,"201051344000890","174011321042388",29.30,21.50,0,330.63,352.87,26.7,23.8,0.194,232639.7,232639.7,409,0,0,0,L,1122011218,1,123.36,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937904,466366.00
08/30/2015 08:30,2,0.848,ACTIVE,214.41,341.75,59.933,1440937803,"201051344000900","174011321042388",29.20,20.70,0,330.03,352.27,25.1,22.3,0.194,233704.9,233704.9,413,0,0,0,L,1122011218,1,121.78,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937905,466367.00
08/30/2015 08:30,2,0.877,ACTIVE,214.64,342.65,59.949,1440937803,"201051344000633","174011321042388",29.24,20.70,0,330.33,353.77,26.0,23.1,0.203,222396.8,222396.8,411,0,0,0,L,1122011218,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937906,466368.00
08/30/2015 08:30,2,0.887,ACTIVE,214.41,340.85,59.928,1440937803,"201051344000983","174011321042388",29.14,21.00,0,330.33,351.97,26.2,23.4,0.203,230689.0,230689.0,408,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937907,466369.00
08/30/2015 08:30,2,0.859,ACTIVE,214.87,342.05,59.917,1440937803,"201051344000917","174011321042388",28.94,21.80,0,330.33,352.57,25.2,22.4,0.190,233031.7,233031.7,410,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937908,466370.00
08/30/2015 08:30,2,0.875,ACTIVE,214.41,341.45,59.954,1440937803,"201051344000648","174011321042388",29.26,20.30,0,330.33,352.57,26.0,23.2,0.194,228304.5,228304.5,408,0,0,0,L,1122011218,1,121.33,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937909,466371.00
08/30/2015 08:30,2,0.900,ACTIVE,214.64,342.05,59.954,1440937803,"201051344001093","174011321042388",29.08,21.50,0,330.63,352.87,26.6,23.7,0.194,231271.6,231271.6,412,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937910,466372.00
08/30/2015 08:30,2,0.875,ACTIVE,214.87,341.75,59.907,1440937803,"201051344000645","174011321042388",29.08,21.30,0,330.93,352.57,25.8,22.9,0.190,229353.9,229353.9,408,0,0,0,L,1122011218,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937911,466373.00
08/30/2015 08:30,2,0.838,ACTIVE,211.48,336.94,59.986,1440937803,"274151322000085","174011321042388",28.51,22.30,0,326.72,346.86,24.2,21.4,0.159,507994.3,507994.3,407,0,0,0,L,1151911521,1,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937912,466374.00
08/30/2015 08:30,2,0.873,ACTIVE,214.87,342.35,59.954,1440937803,"201051344000651","174011321042388",29.16,20.30,0,332.13,352.87,25.9,23.0,0.194,228571.5,228571.5,408,0,0,0,L,1122011218,1,123.81,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937913,466375.00
08/30/2015 08:30,2,0.896,ACTIVE,214.64,340.85,59.949,1440937803,"201051344000867","174011321042388",29.08,21.50,0,330.03,351.67,26.4,23.6,0.194,221365.1,221365.1,409,0,0,0,L,1122011218,1,122.01,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937914,466376.00
08/30/2015 08:30,2,0.871,ACTIVE,214.41,341.15,59.907,1440937803,"201051344001230","174011321042388",29.16,21.30,0,329.73,351.97,25.8,22.9,0.199,232092.0,232092.0,411,0,0,0,L,1122011218,1,123.36,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937914,466377.00
08/30/2015 08:30,2,0.881,ACTIVE,214.64,342.35,59.981,1440937803,"201051344000576","174011321042388",28.84,20.30,0,331.23,353.17,25.8,22.9,0.190,228462.6,228462.6,411,0,0,0,L,1122011218,1,121.78,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937915,466378.00
08/30/2015 08:30,2,0.908,ACTIVE,214.41,341.15,59.965,1440937803,"201051344000579","174011321042388",29.50,21.30,0,330.33,352.57,27.2,24.3,0.199,235691.8,235691.8,407,0,0,0,L,1122011218,1,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440937916,466379.00
08/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440937803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938683,466380.00
08/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440937803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938683,466381.00
08/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440937803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938683,466382.00
08/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440937803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938683,466383.00
08/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440937803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938683,466384.00
08/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440937803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938683,466385.00
08/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440937803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938683,466386.00
08/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440937803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938683,466387.00
08/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440937803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938683,466388.00
08/30/2015 08:30,1,0,NO_COMMUNICATIONS,0,0,0,1440937803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938683,466389.00
08/30/2015 08:45,2,1.230,ACTIVE,214.87,345.66,59.996,1440938703,"201051344000955","174011321042388",29.14,22.00,0,329.43,359.78,36.4,33.2,0.287,233983.0,233983.0,412,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938778,466390.00
08/30/2015 08:45,2,1.188,ACTIVE,211.93,336.94,59.965,1440938703,"274151322000095","174011321042388",29.40,23.30,0,328.22,352.87,35.3,32.2,0.243,533637.4,533637.4,409,0,0,0,L,1151911521,1,121.78,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938779,466391.00
08/30/2015 08:45,2,1.225,ACTIVE,215.09,345.06,59.991,1440938703,"201051344000868","174011321042388",29.00,21.30,0,329.73,359.78,36.0,32.8,0.278,220862.3,220862.3,411,0,0,0,L,1122011218,1,122.01,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938780,466392.00
08/30/2015 08:45,2,1.199,ACTIVE,216.00,346.26,59.991,1440938703,"201051344000853","174011321042388",29.34,21.80,0,331.53,360.99,35.6,32.5,0.283,227383.6,227383.6,411,0,0,0,L,1122011218,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938781,466393.00
08/30/2015 08:45,2,1.188,ACTIVE,215.77,346.56,60.034,1440938703,"201051344000582","174011321042388",28.88,21.50,0,331.83,360.69,34.8,31.6,0.278,226191.1,226191.1,409,0,0,0,L,1122011218,1,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938782,466394.00
08/30/2015 08:45,2,1.223,ACTIVE,215.54,345.66,59.965,1440938703,"201051344000469","174011321042388",28.92,21.00,0,329.73,359.78,35.9,32.7,0.296,222639.3,222639.3,413,0,0,0,L,1122011218,1,122.01,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938783,466395.00
08/30/2015 08:45,2,1.207,ACTIVE,215.54,346.86,59.991,1440938703,"201051344000988","174011321042388",29.12,22.00,0,330.33,361.59,35.6,32.5,0.296,221616.6,221616.6,411,0,0,0,L,1122011218,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938783,466396.00
08/30/2015 08:45,2,1.209,ACTIVE,215.54,345.36,59.996,1440938703,"201051344001158","174011321042388",28.98,21.80,0,330.03,360.38,35.5,32.4,0.287,227235.9,227235.9,411,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938784,466397.00
08/30/2015 08:45,2,1.205,ACTIVE,215.09,345.96,59.991,1440938703,"201051344001025","174011321042388",29.26,21.80,0,331.83,360.99,35.8,32.6,0.278,231884.1,231884.1,408,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938785,466398.00
08/30/2015 08:45,2,1.205,ACTIVE,215.32,345.36,59.975,1440938703,"201051344000569","174011321042388",29.30,21.80,0,330.93,360.08,35.8,32.6,0.283,235104.6,235104.6,409,0,0,0,L,1122011218,1,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938786,466399.00
08/30/2015 08:45,2,0.785,ACTIVE,212.38,414.79,60.007,1440938703,"274151322000094","174011321042388",38.51,24.80,0,326.12,433.72,30.7,27.7,0.199,409250.6,409250.6,413,0,0,0,L,1151911521,1,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938787,466400.00
08/30/2015 08:45,2,1.199,ACTIVE,215.32,345.36,59.986,1440938703,"201051344000458","174011321042388",29.32,22.50,0,330.33,360.38,35.7,32.5,0.292,230779.2,230779.2,411,0,0,0,L,1122011218,1,122.46,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938788,466401.00
08/30/2015 08:45,2,1.123,ACTIVE,212.61,336.04,60.012,1440938703,"274151322000087","174011321042388",28.69,24.00,0,328.22,351.97,32.6,29.6,0.208,481766.3,481766.3,409,0,0,0,L,1151911521,1,123.14,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938789,466402.00
08/30/2015 08:45,2,1.172,ACTIVE,212.38,344.45,59.949,1440938703,"274151322000052","174011321042388",28.80,24.00,0,327.92,352.87,34.2,31.1,0.234,514804.2,514804.2,408,0,0,0,L,1151911521,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938790,466403.00
08/30/2015 08:45,2,1.172,ACTIVE,215.32,346.26,59.986,1440938703,"201051344001145","174011321042388",29.44,21.80,0,332.13,360.99,35.0,31.8,0.270,235677.3,235677.3,411,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938791,466404.00
08/30/2015 08:45,2,1.172,ACTIVE,215.54,347.16,59.991,1440938703,"201051344000685","174011321042388",29.26,22.00,0,331.23,360.99,34.8,31.7,0.296,234363.1,234363.1,410,0,0,0,L,1122011218,1,124.27,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938792,466405.00
08/30/2015 08:45,2,1.137,ACTIVE,211.48,336.34,59.975,1440938703,"274151322000088","174011321042388",28.33,23.50,0,328.22,352.27,32.6,29.6,0.212,494264.0,494264.0,408,0,0,0,L,1151911521,1,122.46,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938793,466406.00
08/30/2015 08:45,2,1.207,ACTIVE,215.32,347.16,59.970,1440938703,"201051344000438","174011321042388",29.50,22.00,0,330.93,361.29,36.1,32.9,0.287,234398.9,234398.9,410,0,0,0,L,1122011218,1,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938794,466407.00
08/30/2015 08:45,2,1.221,ACTIVE,215.09,344.76,59.917,1440938703,"201051344001135","174011321042388",29.02,21.80,0,331.53,360.38,35.9,32.7,0.283,225952.8,225952.8,409,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938795,466408.00
08/30/2015 08:45,2,1.230,ACTIVE,215.32,346.26,59.975,1440938703,"201051344000417","174011321042388",28.84,22.50,0,331.53,360.38,36.0,32.8,0.274,229354.5,229354.5,409,0,0,0,L,1122011218,1,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938796,466409.00
08/30/2015 08:45,2,1.221,ACTIVE,214.41,345.06,59.975,1440938703,"201051344000594","174011321042388",29.28,22.30,0,328.52,359.78,36.3,33.1,0.287,231454.6,231454.6,408,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938797,466410.00
08/30/2015 08:45,2,1.131,ACTIVE,211.93,340.55,60.007,1440938703,"274151322000083","174011321042388",28.78,23.30,0,328.52,352.57,33.0,30.0,0.239,510533.6,510533.6,409,0,0,0,L,1151911521,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938798,466411.00
08/30/2015 08:45,2,1.209,ACTIVE,215.54,346.86,59.981,1440938703,"201051344000585","174011321042388",29.28,22.50,0,330.93,360.38,35.8,32.7,0.283,231036.5,231036.5,410,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938799,466412.00
08/30/2015 08:45,2,1.158,ACTIVE,212.16,337.24,59.981,1440938703,"274151322000054","174011321042388",28.61,24.00,0,328.22,353.17,33.5,30.4,0.230,505315.4,505315.4,409,0,0,0,L,1151911521,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938800,466413.00
08/30/2015 08:45,2,1.227,ACTIVE,215.32,346.56,59.970,1440938703,"201051344001203","174011321042388",29.12,22.00,0,331.83,362.49,36.2,33.0,0.292,231752.9,231752.9,412,0,0,0,L,1122011218,1,124.04,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938801,466414.00
08/30/2015 08:45,2,1.201,ACTIVE,214.87,346.26,59.996,1440938703,"201051344000646","174011321042388",29.20,22.00,0,330.03,360.38,35.5,32.4,0.292,227847.1,227847.1,411,0,0,0,L,1122011218,1,123.59,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938802,466415.00
08/30/2015 08:45,2,0.787,ACTIVE,212.83,417.79,59.981,1440938703,"274151322000068","174011321042388",39.24,26.30,0,326.42,437.03,30.9,27.9,0.208,408645.2,408645.2,412,0,0,0,L,1151911521,1,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938802,466416.00
08/30/2015 08:45,2,1.236,ACTIVE,212.83,340.25,59.981,1440938703,"274151322000076","174011321042388",29.42,24.00,0,329.13,353.77,36.8,33.6,0.256,539925.2,539925.2,408,0,0,0,L,1151911521,1,122.91,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938803,466417.00
08/30/2015 08:45,2,1.246,ACTIVE,215.09,345.66,59.986,1440938703,"201051344000890","174011321042388",29.12,22.50,0,330.03,360.69,36.8,33.6,0.283,232646.9,232646.9,410,0,0,0,L,1122011218,1,123.59,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938804,466418.00
08/30/2015 08:45,2,1.188,ACTIVE,215.09,345.66,59.975,1440938703,"201051344000900","174011321042388",29.34,21.80,0,330.33,359.78,35.3,32.2,0.287,233711.6,233711.6,414,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938805,466419.00
08/30/2015 08:45,2,1.211,ACTIVE,215.54,346.56,59.981,1440938703,"201051344000633","174011321042388",29.22,21.80,0,330.33,360.99,35.9,32.7,0.287,222403.7,222403.7,412,0,0,0,L,1122011218,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938806,466420.00
08/30/2015 08:45,2,1.213,ACTIVE,215.32,345.36,59.965,1440938703,"201051344000983","174011321042388",29.52,22.00,0,330.03,360.38,36.3,33.1,0.292,230696.0,230696.0,409,0,0,0,L,1122011218,1,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938807,466421.00
08/30/2015 08:45,2,1.195,ACTIVE,215.32,346.56,59.922,1440938703,"201051344000917","174011321042388",28.98,22.50,0,330.33,360.69,35.1,32.0,0.278,233038.4,233038.4,411,0,0,0,L,1122011218,1,123.36,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938808,466422.00
08/30/2015 08:45,2,1.188,ACTIVE,215.54,344.45,60.028,1440938703,"201051344000648","174011321042388",29.58,21.30,0,331.53,360.38,35.6,32.5,0.283,228311.4,228311.4,409,0,0,0,L,1122011218,1,122.01,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938809,466423.00
08/30/2015 08:45,2,1.236,ACTIVE,215.32,346.86,59.954,1440938703,"201051344001093","174011321042388",29.10,22.50,0,330.33,361.59,36.5,33.3,0.278,231278.7,231278.7,413,0,0,0,L,1122011218,1,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938810,466424.00
08/30/2015 08:45,2,1.219,ACTIVE,215.54,345.66,59.991,1440938703,"201051344000645","174011321042388",28.96,22.30,0,331.53,360.69,35.8,32.6,0.278,229360.8,229360.8,409,0,0,0,L,1122011218,1,122.68,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938811,466425.00
08/30/2015 08:45,2,1.156,ACTIVE,212.38,338.74,59.991,1440938703,"274151322000085","174011321042388",28.84,23.00,0,328.82,352.57,33.8,30.7,0.234,508000.7,508000.7,408,0,0,0,L,1151911521,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938812,466426.00
08/30/2015 08:45,2,1.203,ACTIVE,215.32,346.56,60.034,1440938703,"201051344000651","174011321042388",29.34,21.30,0,332.13,361.89,35.8,32.7,0.283,228578.4,228578.4,409,0,0,0,L,1122011218,1,124.04,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938813,466427.00
08/30/2015 08:45,2,1.217,ACTIVE,215.32,344.45,59.991,1440938703,"201051344000867","174011321042388",29.46,22.30,0,329.43,359.48,36.3,33.1,0.283,221372.1,221372.1,410,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938814,466428.00
08/30/2015 08:45,2,1.180,ACTIVE,214.87,345.06,59.991,1440938703,"201051344001230","174011321042388",29.72,22.50,0,329.43,359.78,35.6,32.4,0.283,232098.8,232098.8,412,0,0,0,L,1122011218,1,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938815,466429.00
08/30/2015 08:45,2,1.203,ACTIVE,215.54,346.56,59.996,1440938703,"201051344000576","174011321042388",29.08,21.50,0,331.23,360.69,35.5,32.3,0.283,228469.4,228469.4,412,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938815,466430.00
08/30/2015 08:45,2,1.248,ACTIVE,215.32,345.06,59.981,1440938703,"201051344000579","174011321042388",29.14,22.00,0,330.93,360.38,36.9,33.7,0.287,235699.0,235699.0,408,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440938816,466431.00
08/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440938703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939583,466432.00
08/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440938703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939583,466433.00
08/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440938703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939583,466434.00
08/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440938703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939583,466435.00
08/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440938703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939583,466436.00
08/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440938703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939583,466437.00
08/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440938703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939583,466438.00
08/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440938703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939583,466439.00
08/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440938703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939583,466440.00
08/30/2015 08:45,1,0,NO_COMMUNICATIONS,0,0,0,1440938703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939583,466441.00
08/30/2015 09:00,2,1.576,ACTIVE,214.64,348.06,59.954,1440939603,"201051344000955","174011321042388",29.06,23.00,0,331.23,366.10,46.4,42.8,0.380,233992.4,233992.4,413,0,0,0,L,1122011218,1,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939678,466442.00
08/30/2015 09:00,2,1.545,ACTIVE,211.48,340.85,60.007,1440939603,"274151322000095","174011321042388",29.24,24.50,0,328.52,358.58,45.8,42.2,0.318,533646.6,533646.6,410,0,0,0,L,1151911521,1,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939679,466443.00
08/30/2015 09:00,2,1.553,ACTIVE,213.96,347.16,59.965,1440939603,"201051344000868","174011321042388",29.16,22.50,0,330.93,365.49,45.9,42.4,0.367,220871.6,220871.6,412,0,0,0,L,1122011218,1,121.55,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939679,466444.00
08/30/2015 09:00,2,1.543,ACTIVE,214.87,347.46,59.965,1440939603,"201051344000853","174011321042388",29.18,23.00,0,333.03,366.70,45.6,42.1,0.371,227392.8,227392.8,412,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939680,466445.00
08/30/2015 09:00,2,1.500,ACTIVE,215.32,348.66,59.959,1440939603,"201051344000582","174011321042388",29.26,22.50,0,333.33,367.30,44.5,41.0,0.358,226200.0,226200.0,410,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939681,466446.00
08/30/2015 09:00,2,1.570,ACTIVE,214.41,347.46,59.996,1440939603,"201051344000469","174011321042388",28.86,22.30,0,331.23,365.80,45.9,42.4,0.393,222648.6,222648.6,414,0,0,0,L,1122011218,1,121.10,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939682,466447.00
08/30/2015 09:00,2,1.566,ACTIVE,214.19,348.06,59.959,1440939603,"201051344000988","174011321042388",28.86,23.30,0,330.93,367.60,45.9,42.3,0.380,221625.8,221625.8,412,0,0,0,L,1122011218,1,121.33,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939683,466448.00
08/30/2015 09:00,2,1.555,ACTIVE,214.41,347.16,59.949,1440939603,"201051344001158","174011321042388",28.94,23.00,0,332.13,365.80,45.6,42.1,0.380,227245.0,227245.0,412,0,0,0,L,1122011218,1,121.55,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939684,466449.00
08/30/2015 09:00,2,1.574,ACTIVE,214.87,347.16,60.002,1440939603,"201051344001025","174011321042388",28.67,23.00,0,333.03,367.60,45.7,42.2,0.371,231893.3,231893.3,409,0,0,0,L,1122011218,1,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939685,466450.00
08/30/2015 09:00,2,1.553,ACTIVE,214.19,347.46,59.907,1440939603,"201051344000569","174011321042388",29.10,23.00,0,331.83,365.80,45.8,42.3,0.371,235113.8,235113.8,410,0,0,0,L,1122011218,1,121.33,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939686,466451.00
08/30/2015 09:00,2,1.000,ACTIVE,211.93,421.40,59.954,1440939603,"274151322000094","174011321042388",39.28,26.30,0,327.62,446.95,39.8,36.5,0.270,409258.4,409258.4,414,0,0,0,L,1151911521,1,122.46,120.88,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939687,466452.00
08/30/2015 09:00,2,1.561,ACTIVE,214.41,346.86,59.896,1440939603,"201051344000458","174011321042388",28.86,23.80,0,331.83,365.80,45.6,42.1,0.389,230788.4,230788.4,412,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939688,466453.00
08/30/2015 09:00,2,1.459,ACTIVE,211.48,337.54,59.912,1440939603,"274151322000087","174011321042388",28.61,25.30,0,327.92,357.08,42.2,38.8,0.287,481774.7,481774.7,410,0,0,0,L,1151911521,1,121.78,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939689,466454.00
08/30/2015 09:00,2,1.504,ACTIVE,211.48,342.95,59.965,1440939603,"274151322000052","174011321042388",28.94,25.50,0,328.22,358.58,44.1,40.6,0.323,514813.0,514813.0,409,0,0,0,L,1151911521,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939689,466455.00
08/30/2015 09:00,2,1.525,ACTIVE,215.09,347.76,59.959,1440939603,"201051344001145","174011321042388",29.10,22.80,0,332.73,367.90,45.0,41.5,0.354,235686.3,235686.3,412,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939690,466456.00
08/30/2015 09:00,2,1.535,ACTIVE,215.09,349.26,59.975,1440939603,"201051344000685","174011321042388",28.94,23.30,0,333.33,367.60,45.0,41.5,0.393,234372.1,234372.1,411,0,0,0,L,1122011218,1,124.04,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939691,466457.00
08/30/2015 09:00,2,1.477,ACTIVE,211.25,347.46,59.959,1440939603,"274151322000088","174011321042388",28.41,24.50,0,327.92,357.38,42.5,39.1,0.292,494272.5,494272.5,409,0,0,0,L,1151911521,1,122.46,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939692,466458.00
08/30/2015 09:00,2,1.537,ACTIVE,215.09,349.56,60.007,1440939603,"201051344000438","174011321042388",29.62,23.00,0,332.73,368.20,46.1,42.6,0.376,234408.2,234408.2,411,0,0,0,L,1122011218,1,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939693,466459.00
08/30/2015 09:00,2,1.566,ACTIVE,214.87,347.76,59.954,1440939603,"201051344001135","174011321042388",28.84,23.00,0,331.83,366.70,45.8,42.3,0.367,225962.0,225962.0,410,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939694,466460.00
08/30/2015 09:00,2,1.562,ACTIVE,215.09,348.66,59.975,1440939603,"201051344000417","174011321042388",28.92,23.80,0,332.73,366.40,45.9,42.3,0.376,229363.7,229363.7,410,0,0,0,L,1122011218,1,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939695,466461.00
08/30/2015 09:00,2,1.578,ACTIVE,213.96,346.86,59.975,1440939603,"201051344000594","174011321042388",29.08,23.30,0,329.73,366.40,46.5,43.0,0.384,231463.9,231463.9,409,0,0,0,L,1122011218,1,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939696,466462.00
08/30/2015 09:00,2,1.441,ACTIVE,211.70,346.86,59.944,1440939603,"274151322000083","174011321042388",29.18,24.80,0,328.82,357.08,42.6,39.2,0.309,510542.1,510542.1,410,0,0,0,L,1151911521,1,122.46,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939697,466463.00
08/30/2015 09:00,2,1.564,ACTIVE,215.77,349.26,59.996,1440939603,"201051344000585","174011321042388",28.94,23.80,0,332.43,367.90,45.9,42.4,0.362,231045.7,231045.7,411,0,0,0,L,1122011218,1,123.36,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939698,466464.00
08/30/2015 09:00,2,1.475,ACTIVE,211.70,345.66,59.896,1440939603,"274151322000054","174011321042388",29.08,25.30,0,328.22,358.28,43.5,40.0,0.296,505324.1,505324.1,410,0,0,0,L,1151911521,1,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939699,466465.00
08/30/2015 09:00,2,1.598,ACTIVE,215.54,349.86,59.981,1440939603,"201051344001203","174011321042388",28.69,23.30,0,333.03,369.10,46.5,42.9,0.376,231762.3,231762.3,413,0,0,0,L,1122011218,1,124.27,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939700,466466.00
08/30/2015 09:00,2,1.557,ACTIVE,214.87,349.26,59.981,1440939603,"201051344000646","174011321042388",28.84,23.30,0,331.83,367.60,45.5,42.0,0.384,227856.3,227856.3,412,0,0,0,L,1122011218,1,123.81,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939701,466467.00
08/30/2015 09:00,2,0.996,ACTIVE,212.38,430.72,59.975,1440939603,"274151322000068","174011321042388",39.86,27.80,0,327.62,441.24,40.0,36.7,0.274,408653.2,408653.2,413,0,0,0,L,1151911521,1,122.46,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939702,466468.00
08/30/2015 09:00,2,1.594,ACTIVE,212.38,344.76,59.981,1440939603,"274151322000076","174011321042388",29.56,25.30,0,329.43,359.48,47.7,44.1,0.345,539934.8,539934.8,409,0,0,0,L,1151911521,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939703,466469.00
08/30/2015 09:00,2,1.605,ACTIVE,215.09,348.96,60.007,1440939603,"201051344000890","174011321042388",28.86,23.80,0,332.13,368.20,47.0,43.4,0.367,232656.3,232656.3,411,0,0,0,L,1122011218,1,123.81,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939704,466470.00
08/30/2015 09:00,2,1.553,ACTIVE,215.09,348.66,59.954,1440939603,"201051344000900","174011321042388",29.16,22.80,0,331.53,367.30,45.9,42.3,0.371,233720.8,233720.8,415,0,0,0,L,1122011218,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939705,466471.00
08/30/2015 09:00,2,1.570,ACTIVE,215.54,350.47,59.944,1440939603,"201051344000633","174011321042388",28.98,22.80,0,331.23,368.20,46.1,42.6,0.380,222413.0,222413.0,413,0,0,0,L,1122011218,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939705,466472.00
08/30/2015 09:00,2,1.566,ACTIVE,215.32,348.96,59.896,1440939603,"201051344000983","174011321042388",29.34,23.30,0,330.63,367.30,46.6,43.0,0.384,230705.3,230705.3,410,0,0,0,L,1122011218,1,122.23,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939706,466473.00
08/30/2015 09:00,2,1.535,ACTIVE,215.54,349.56,59.901,1440939603,"201051344000917","174011321042388",29.06,23.50,0,333.03,367.90,45.2,41.7,0.367,233047.5,233047.5,412,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939707,466474.00
08/30/2015 09:00,2,1.555,ACTIVE,215.54,348.36,59.981,1440939603,"201051344000648","174011321042388",29.06,22.50,0,331.83,367.60,45.9,42.3,0.367,228320.6,228320.6,410,0,0,0,L,1122011218,1,121.78,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939708,466475.00
08/30/2015 09:00,2,1.590,ACTIVE,215.54,351.07,59.991,1440939603,"201051344001093","174011321042388",29.14,23.50,0,332.73,369.40,46.9,43.4,0.371,231288.1,231288.1,414,0,0,0,L,1122011218,1,124.04,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939709,466476.00
08/30/2015 09:00,2,1.578,ACTIVE,216.45,349.86,59.912,1440939603,"201051344000645","174011321042388",28.86,23.30,0,332.43,368.20,46.1,42.6,0.367,229370.0,229370.0,410,0,0,0,L,1122011218,1,122.91,124.27,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939710,466477.00
08/30/2015 09:00,2,1.504,ACTIVE,211.93,345.36,59.896,1440939603,"274151322000085","174011321042388",28.75,24.30,0,328.22,358.28,43.8,40.4,0.323,508009.5,508009.5,409,0,0,0,L,1151911521,1,122.23,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939711,466478.00
08/30/2015 09:00,2,1.584,ACTIVE,215.77,350.77,59.991,1440939603,"201051344000651","174011321042388",28.75,22.50,0,333.63,369.10,46.1,42.6,0.367,228587.6,228587.6,410,0,0,0,L,1122011218,1,124.49,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939712,466479.00
08/30/2015 09:00,2,1.594,ACTIVE,216.00,348.36,60.007,1440939603,"201051344000867","174011321042388",28.86,23.50,0,330.63,367.30,46.6,43.1,0.371,221381.4,221381.4,411,0,0,0,L,1122011218,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939713,466480.00
08/30/2015 09:00,2,1.564,ACTIVE,215.32,348.96,59.944,1440939603,"201051344001230","174011321042388",29.00,23.80,0,330.63,367.00,46.0,42.4,0.371,232108.0,232108.0,413,0,0,0,L,1122011218,1,124.04,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939714,466481.00
08/30/2015 09:00,2,1.547,ACTIVE,216.45,351.07,59.922,1440939603,"201051344000576","174011321042388",29.16,22.50,0,332.73,369.10,45.7,42.2,0.362,228478.5,228478.5,413,0,0,0,L,1122011218,1,122.46,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939714,466482.00
08/30/2015 09:00,2,1.598,ACTIVE,216.00,349.56,59.975,1440939603,"201051344000579","174011321042388",29.14,23.50,0,332.13,368.80,47.2,43.6,0.384,235708.4,235708.4,409,0,0,0,L,1122011218,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440939715,466483.00
08/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440939603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940483,466484.00
08/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440939603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940483,466485.00
08/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440939603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940483,466486.00
08/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440939603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940483,466487.00
08/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440939603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940483,466488.00
08/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440939603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940483,466489.00
08/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440939603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940483,466490.00
08/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440939603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940483,466491.00
08/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440939603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940483,466492.00
08/30/2015 09:00,1,0,NO_COMMUNICATIONS,0,0,0,1440939603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940483,466493.00
08/30/2015 09:15,2,1.674,ACTIVE,214.87,349.26,59.938,1440940503,"201051344000955","174011321042388",29.16,24.30,0,330.93,372.71,49.4,45.8,0.402,234004.0,234004.0,414,0,0,0,L,1122011218,1,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940578,466494.00
08/30/2015 09:15,2,1.648,ACTIVE,211.48,343.25,59.917,1440940503,"274151322000095","174011321042388",29.00,26.00,0,328.52,363.39,48.4,44.8,0.331,533658.0,533658.0,411,0,0,0,L,1151911521,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940579,466495.00
08/30/2015 09:15,2,1.682,ACTIVE,215.54,348.96,59.996,1440940503,"201051344000868","174011321042388",28.84,23.50,0,329.43,373.31,49.1,45.5,0.398,220883.1,220883.1,413,0,0,0,L,1122011218,1,122.01,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940580,466496.00
08/30/2015 09:15,2,1.652,ACTIVE,216.67,351.67,59.981,1440940503,"201051344000853","174011321042388",29.22,24.00,0,332.43,375.11,49.0,45.3,0.398,227404.3,227404.3,413,0,0,0,L,1122011218,1,122.68,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940581,466497.00
08/30/2015 09:15,2,1.631,ACTIVE,216.00,350.77,60.007,1440940503,"201051344000582","174011321042388",28.84,23.80,0,332.13,373.61,47.6,44.1,0.393,226211.1,226211.1,411,0,0,0,L,1122011218,1,124.27,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940582,466498.00
08/30/2015 09:15,2,1.680,ACTIVE,216.00,350.77,59.959,1440940503,"201051344000469","174011321042388",28.98,23.30,0,329.73,374.21,49.4,45.7,0.420,222660.1,222660.1,415,0,0,0,L,1122011218,1,121.78,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940583,466499.00
08/30/2015 09:15,2,1.691,ACTIVE,216.00,351.97,59.938,1440940503,"201051344000988","174011321042388",28.71,24.00,0,330.03,375.71,49.2,45.6,0.411,221637.2,221637.2,413,0,0,0,L,1122011218,1,122.01,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940584,466500.00
08/30/2015 09:15,2,1.670,ACTIVE,215.77,349.56,59.991,1440940503,"201051344001158","174011321042388",28.88,24.00,0,330.33,373.91,48.9,45.3,0.407,227256.4,227256.4,413,0,0,0,L,1122011218,1,121.78,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940585,466501.00
08/30/2015 09:15,2,1.686,ACTIVE,215.32,349.26,59.933,1440940503,"201051344001025","174011321042388",28.71,24.30,0,332.73,373.61,49.0,45.4,0.389,231904.8,231904.8,410,0,0,0,L,1122011218,1,123.59,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940586,466502.00
08/30/2015 09:15,2,1.660,ACTIVE,215.77,349.86,59.975,1440940503,"201051344000569","174011321042388",29.24,24.00,0,330.33,374.21,49.2,45.6,0.402,235125.2,235125.2,411,0,0,0,L,1122011218,1,121.78,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940586,466503.00
08/30/2015 09:15,2,1.070,ACTIVE,211.93,415.39,60.007,1440940503,"274151322000094","174011321042388",38.55,28.00,0,328.82,450.86,42.0,38.6,0.292,409268.1,409268.1,415,0,0,0,L,1151911521,1,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940587,466504.00
08/30/2015 09:15,2,1.668,ACTIVE,215.77,349.56,59.975,1440940503,"201051344000458","174011321042388",28.98,24.50,0,331.23,373.61,49.0,45.4,0.407,230799.8,230799.8,413,0,0,0,L,1122011218,1,122.23,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940588,466505.00
08/30/2015 09:15,2,1.547,ACTIVE,211.70,347.76,59.965,1440940503,"274151322000087","174011321042388",28.61,26.50,0,328.52,360.69,44.8,41.3,0.309,481785.1,481785.1,411,0,0,0,L,1151911521,1,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940589,466506.00
08/30/2015 09:15,2,1.609,ACTIVE,211.48,347.46,59.938,1440940503,"274151322000052","174011321042388",28.63,26.50,0,328.22,360.99,46.6,43.1,0.323,514823.8,514823.8,410,0,0,0,L,1151911521,1,120.65,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940590,466507.00
08/30/2015 09:15,2,1.648,ACTIVE,215.54,351.07,59.907,1440940503,"201051344001145","174011321042388",28.90,24.00,0,332.73,372.71,48.3,44.7,0.384,235697.5,235697.5,413,0,0,0,L,1122011218,1,124.04,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940591,466508.00
08/30/2015 09:15,2,1.641,ACTIVE,215.77,351.37,59.991,1440940503,"201051344000685","174011321042388",29.06,24.30,0,332.73,373.31,48.3,44.7,0.420,234383.3,234383.3,412,0,0,0,L,1122011218,1,124.72,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940592,466509.00
08/30/2015 09:15,2,1.572,ACTIVE,211.03,339.04,59.986,1440940503,"274151322000088","174011321042388",28.35,26.00,0,326.72,360.69,45.1,41.7,0.305,494283.0,494283.0,410,0,0,0,L,1151911521,1,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940593,466510.00
08/30/2015 09:15,2,1.666,ACTIVE,215.54,351.07,59.981,1440940503,"201051344000438","174011321042388",29.30,24.00,0,332.43,374.21,49.5,45.8,0.407,234419.7,234419.7,412,0,0,0,L,1122011218,1,124.27,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940594,466511.00
08/30/2015 09:15,2,1.672,ACTIVE,215.09,349.56,59.965,1440940503,"201051344001135","174011321042388",29.02,24.00,0,329.13,376.92,49.2,45.5,0.389,225973.4,225973.4,411,0,0,0,L,1122011218,1,124.04,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940595,466512.00
08/30/2015 09:15,2,1.664,ACTIVE,215.32,349.56,60.002,1440940503,"201051344000417","174011321042388",29.00,25.00,0,332.13,372.41,48.9,45.2,0.398,229375.1,229375.1,411,0,0,0,L,1122011218,1,123.81,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940596,466513.00
08/30/2015 09:15,2,1.711,ACTIVE,215.32,349.86,59.959,1440940503,"201051344000594","174011321042388",28.73,24.00,0,328.22,373.61,49.8,46.1,0.398,231475.5,231475.5,410,0,0,0,L,1122011218,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940597,466514.00
