ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 09:15,2,1.545,ACTIVE,211.70,338.74,59.991,1440940503,"274151322000083","174011321042388",28.86,25.80,0,328.22,360.69,45.2,41.7,0.314,510552.5,510552.5,411,0,0,0,L,1151911521,1,122.23,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940598,466515.00
08/30/2015 09:15,2,1.688,ACTIVE,215.54,350.17,60.012,1440940503,"201051344000585","174011321042388",28.67,25.30,0,333.03,372.71,49.0,45.4,0.389,231057.0,231057.0,412,0,0,0,L,1122011218,1,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940599,466516.00
08/30/2015 09:15,2,1.594,ACTIVE,211.70,342.05,60.044,1440940503,"274151322000054","174011321042388",28.61,26.80,0,327.02,361.59,46.1,42.6,0.318,505334.8,505334.8,411,0,0,0,L,1151911521,1,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940599,466517.00
08/30/2015 09:15,2,1.697,ACTIVE,215.54,350.47,59.975,1440940503,"201051344001203","174011321042388",28.98,24.50,0,333.63,375.41,49.8,46.1,0.415,231773.8,231773.8,414,0,0,0,L,1122011218,1,124.49,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940600,466518.00
08/30/2015 09:15,2,1.650,ACTIVE,214.87,349.86,59.965,1440940503,"201051344000646","174011321042388",29.04,25.00,0,332.73,373.31,48.6,45.0,0.402,227867.5,227867.5,413,0,0,0,L,1122011218,1,124.04,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940601,466519.00
08/30/2015 09:15,2,1.088,ACTIVE,211.93,416.29,59.928,1440940503,"274151322000068","174011321042388",38.90,29.00,0,331.23,442.44,43.3,39.9,0.287,408663.1,408663.1,414,0,0,0,L,1151911521,1,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940602,466520.00
08/30/2015 09:15,2,1.701,ACTIVE,211.93,338.14,59.938,1440940503,"274151322000076","174011321042388",29.26,26.50,0,328.22,363.09,50.4,46.8,0.354,539946.5,539946.5,410,0,0,0,L,1151911521,1,121.33,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940603,466521.00
08/30/2015 09:15,2,1.709,ACTIVE,214.64,349.56,59.933,1440940503,"201051344000890","174011321042388",28.92,25.30,0,332.43,373.31,50.1,46.4,0.398,232667.9,232667.9,412,0,0,0,L,1122011218,1,124.04,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940604,466522.00
08/30/2015 09:15,2,1.676,ACTIVE,215.54,350.17,59.991,1440940503,"201051344000900","174011321042388",29.04,23.50,0,331.83,373.91,49.3,45.6,0.407,233732.2,233732.2,416,0,0,0,L,1122011218,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940605,466523.00
08/30/2015 09:15,2,1.682,ACTIVE,216.00,350.77,59.965,1440940503,"201051344000633","174011321042388",28.90,23.80,0,332.43,374.81,49.2,45.6,0.411,222424.4,222424.4,414,0,0,0,L,1122011218,1,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940606,466524.00
08/30/2015 09:15,2,1.684,ACTIVE,216.00,349.86,59.981,1440940503,"201051344000983","174011321042388",29.20,24.30,0,330.93,373.91,49.8,46.2,0.411,230716.9,230716.9,411,0,0,0,L,1122011218,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940607,466525.00
08/30/2015 09:15,2,1.627,ACTIVE,215.32,350.47,60.023,1440940503,"201051344000917","174011321042388",29.16,24.80,0,333.93,372.71,48.1,44.5,0.393,233058.7,233058.7,413,0,0,0,L,1122011218,1,123.81,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940608,466526.00
08/30/2015 09:15,2,1.680,ACTIVE,216.22,349.86,59.965,1440940503,"201051344000648","174011321042388",28.75,23.30,0,332.43,374.51,48.9,45.3,0.407,228331.9,228331.9,411,0,0,0,L,1122011218,1,121.78,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940609,466527.00
08/30/2015 09:15,2,1.682,ACTIVE,215.32,350.47,59.922,1440940503,"201051344001093","174011321042388",29.16,24.80,0,333.63,373.61,49.8,46.1,0.393,231299.6,231299.6,415,0,0,0,L,1122011218,1,123.81,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940609,466528.00
08/30/2015 09:15,2,1.689,ACTIVE,216.22,350.77,59.970,1440940503,"201051344000645","174011321042388",28.73,24.00,0,333.93,374.21,49.2,45.5,0.393,229381.4,229381.4,411,0,0,0,L,1122011218,1,122.46,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940610,466529.00
08/30/2015 09:15,2,1.598,ACTIVE,211.70,338.74,59.886,1440940503,"274151322000085","174011321042388",28.51,25.50,0,328.22,361.59,46.1,42.6,0.318,508020.2,508020.2,410,0,0,0,L,1151911521,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940611,466530.00
08/30/2015 09:15,2,1.684,ACTIVE,215.54,351.67,59.975,1440940503,"201051344000651","174011321042388",28.67,23.50,0,334.84,374.21,48.9,45.3,0.389,228599.0,228599.0,411,0,0,0,L,1122011218,1,124.49,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940612,466531.00
08/30/2015 09:15,2,1.689,ACTIVE,216.00,348.66,59.975,1440940503,"201051344000867","174011321042388",28.92,24.30,0,333.03,373.01,49.5,45.8,0.393,221392.9,221392.9,412,0,0,0,L,1122011218,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940613,466532.00
08/30/2015 09:15,2,1.652,ACTIVE,214.87,348.96,59.965,1440940503,"201051344001230","174011321042388",29.08,25.00,0,331.83,371.81,48.7,45.1,0.402,232119.3,232119.3,414,0,0,0,L,1122011218,1,124.04,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940614,466533.00
08/30/2015 09:15,2,1.637,ACTIVE,216.45,351.97,59.949,1440940503,"201051344000576","174011321042388",29.20,23.50,0,333.33,374.21,48.4,44.8,0.393,228489.8,228489.8,414,0,0,0,L,1122011218,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940615,466534.00
08/30/2015 09:15,2,1.693,ACTIVE,216.22,350.77,59.970,1440940503,"201051344000579","174011321042388",29.06,24.30,0,333.63,373.91,49.9,46.3,0.407,235720.1,235720.1,410,0,0,0,L,1122011218,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440940616,466535.00
08/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440940503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941383,466536.00
08/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440940503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941383,466537.00
08/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440940503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941383,466538.00
08/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440940503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941383,466539.00
08/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440940503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941383,466540.00
08/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440940503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941383,466541.00
08/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440940503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941383,466542.00
08/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440940503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941383,466543.00
08/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440940503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941383,466544.00
08/30/2015 09:15,1,0,NO_COMMUNICATIONS,0,0,0,1440940503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941383,466545.00
08/30/2015 09:30,2,2.539,ACTIVE,215.77,359.18,59.880,1440941403,"201051344000955","174011321042388",28.88,25.80,0,331.83,387.74,74.2,69.7,0.619,234018.5,234018.5,415,0,0,0,L,1122011218,1,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941478,466546.00
08/30/2015 09:30,2,2.498,ACTIVE,211.03,345.66,60.076,1440941403,"274151322000095","174011321042388",29.00,28.00,0,326.72,374.21,73.4,68.9,0.517,533672.4,533672.4,412,0,0,0,L,1151911521,1,122.23,120.65,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941479,466547.00
08/30/2015 09:30,2,2.514,ACTIVE,216.22,357.68,59.949,1440941403,"201051344000868","174011321042388",28.96,25.00,0,332.43,386.53,73.8,69.3,0.605,220897.6,220897.6,414,0,0,0,L,1122011218,1,121.78,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941480,466548.00
08/30/2015 09:30,2,2.529,ACTIVE,217.35,359.48,59.833,1440941403,"201051344000853","174011321042388",28.77,25.30,0,334.54,388.64,73.8,69.3,0.623,227418.7,227418.7,414,0,0,0,L,1122011218,1,122.91,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941481,466549.00
08/30/2015 09:30,2,2.451,ACTIVE,216.67,360.08,59.970,1440941403,"201051344000582","174011321042388",28.92,25.30,0,333.63,390.74,71.8,67.4,0.588,226225.2,226225.2,412,0,0,0,L,1122011218,1,124.49,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941482,466550.00
08/30/2015 09:30,2,2.531,ACTIVE,216.67,359.18,60.002,1440941403,"201051344000469","174011321042388",28.92,24.80,0,331.83,387.74,74.1,69.6,0.628,222674.6,222674.6,416,0,0,0,L,1122011218,1,122.01,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941483,466551.00
08/30/2015 09:30,2,2.559,ACTIVE,216.67,359.78,60.049,1440941403,"201051344000988","174011321042388",28.59,25.50,0,333.33,388.94,74.1,69.6,0.619,221651.7,221651.7,414,0,0,0,L,1122011218,1,122.01,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941484,466552.00
08/30/2015 09:30,2,2.518,ACTIVE,216.90,358.88,60.044,1440941403,"201051344001158","174011321042388",28.80,25.30,0,331.83,387.14,73.5,69.0,0.614,227270.8,227270.8,414,0,0,0,L,1122011218,1,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941484,466553.00
08/30/2015 09:30,2,2.473,ACTIVE,216.45,358.28,60.028,1440941403,"201051344001025","174011321042388",29.32,26.30,0,333.33,388.34,73.5,69.0,0.592,231919.2,231919.2,411,0,0,0,L,1122011218,1,124.27,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941485,466554.00
08/30/2015 09:30,2,2.531,ACTIVE,216.45,358.58,60.060,1440941403,"201051344000569","174011321042388",28.71,25.30,0,332.43,387.14,73.6,69.1,0.619,235139.7,235139.7,412,0,0,0,L,1122011218,1,122.01,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941486,466555.00
08/30/2015 09:30,2,1.617,ACTIVE,211.70,415.99,60.023,1440941403,"274151322000094","174011321042388",38.57,30.00,0,329.73,449.65,63.6,59.5,0.442,409280.4,409280.4,416,0,0,0,L,1151911521,1,121.33,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941487,466556.00
08/30/2015 09:30,2,2.498,ACTIVE,216.22,357.38,60.049,1440941403,"201051344000458","174011321042388",29.04,26.00,0,333.33,388.04,73.5,69.0,0.632,230814.1,230814.1,414,0,0,0,L,1122011218,1,122.46,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941488,466557.00
08/30/2015 09:30,2,2.346,ACTIVE,212.16,348.66,59.812,1440941403,"274151322000087","174011321042388",28.43,28.30,0,326.72,370.90,67.5,63.3,0.468,481798.3,481798.3,412,0,0,0,L,1151911521,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941489,466558.00
08/30/2015 09:30,2,2.402,ACTIVE,211.93,342.35,60.007,1440941403,"274151322000052","174011321042388",28.69,28.80,0,326.72,372.11,69.7,65.4,0.482,514837.5,514837.5,411,0,0,0,L,1151911521,1,122.68,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941490,466559.00
08/30/2015 09:30,2,2.479,ACTIVE,216.00,357.98,59.965,1440941403,"201051344001145","174011321042388",28.86,25.30,0,333.93,387.44,72.5,68.0,0.588,235711.7,235711.7,414,0,0,0,L,1122011218,1,124.04,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941491,466560.00
08/30/2015 09:30,2,2.480,ACTIVE,216.22,359.78,59.975,1440941403,"201051344000685","174011321042388",29.00,26.00,0,333.33,387.44,72.9,68.4,0.636,234397.5,234397.5,413,0,0,0,L,1122011218,1,124.94,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941492,466561.00
08/30/2015 09:30,2,2.373,ACTIVE,211.48,348.36,59.959,1440941403,"274151322000088","174011321042388",28.47,27.80,0,327.02,371.81,68.5,64.1,0.460,494296.3,494296.3,411,0,0,0,L,1151911521,1,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941493,466562.00
08/30/2015 09:30,2,2.484,ACTIVE,216.22,358.88,59.912,1440941403,"201051344000438","174011321042388",29.36,25.80,0,333.93,389.54,73.9,69.4,0.605,234434.2,234434.2,413,0,0,0,L,1122011218,1,124.49,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941494,466563.00
08/30/2015 09:30,2,2.506,ACTIVE,216.00,357.98,59.922,1440941403,"201051344001135","174011321042388",28.90,25.80,0,333.33,387.74,73.4,68.9,0.605,225987.8,225987.8,412,0,0,0,L,1122011218,1,124.27,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941494,466564.00
08/30/2015 09:30,2,2.521,ACTIVE,216.22,357.98,59.986,1440941403,"201051344000417","174011321042388",28.49,27.30,0,332.43,387.44,72.8,68.3,0.605,229389.4,229389.4,412,0,0,0,L,1122011218,1,124.04,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941495,466565.00
08/30/2015 09:30,2,2.549,ACTIVE,215.77,356.78,59.833,1440941403,"201051344000594","174011321042388",28.90,25.50,0,331.83,386.83,74.7,70.1,0.610,231490.1,231490.1,411,0,0,0,L,1122011218,1,122.01,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941496,466566.00
08/30/2015 09:30,2,2.350,ACTIVE,211.25,351.07,59.886,1440941403,"274151322000083","174011321042388",28.63,27.50,0,327.62,371.51,68.1,63.8,0.508,510565.8,510565.8,412,0,0,0,L,1151911521,1,121.33,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941497,466567.00
08/30/2015 09:30,2,2.500,ACTIVE,216.67,360.08,59.981,1440941403,"201051344000585","174011321042388",28.94,27.00,0,333.03,391.34,73.3,68.9,0.583,231071.4,231071.4,413,0,0,0,L,1122011218,1,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941498,466568.00
08/30/2015 09:30,2,2.410,ACTIVE,211.25,360.69,60.023,1440941403,"274151322000054","174011321042388",28.47,28.80,0,327.02,372.71,69.5,65.2,0.508,505348.4,505348.4,412,0,0,0,L,1151911521,1,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941499,466569.00
08/30/2015 09:30,2,2.564,ACTIVE,216.67,359.48,59.944,1440941403,"201051344001203","174011321042388",28.86,26.30,0,333.63,392.25,75.0,70.5,0.632,231788.5,231788.5,415,0,0,0,L,1122011218,1,124.94,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941500,466570.00
08/30/2015 09:30,2,2.502,ACTIVE,215.77,358.58,59.965,1440941403,"201051344000646","174011321042388",28.84,26.80,0,333.63,387.44,73.1,68.6,0.619,227881.9,227881.9,414,0,0,0,L,1122011218,1,124.49,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941501,466571.00
08/30/2015 09:30,2,1.662,ACTIVE,212.16,418.70,60.044,1440941403,"274151322000068","174011321042388",38.09,30.50,0,329.43,452.06,64.2,60.0,0.442,408675.6,408675.6,415,0,0,0,L,1151911521,1,121.78,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941502,466572.00
08/30/2015 09:30,2,2.551,ACTIVE,212.38,352.57,59.849,1440941403,"274151322000076","174011321042388",29.38,28.50,0,327.02,374.21,75.9,71.3,0.535,539961.4,539961.4,411,0,0,0,L,1151911521,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941503,466573.00
08/30/2015 09:30,2,2.557,ACTIVE,215.77,358.28,59.875,1440941403,"201051344000890","174011321042388",28.82,27.30,0,332.43,388.04,74.6,70.1,0.597,232682.6,232682.6,413,0,0,0,L,1122011218,1,124.27,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941504,466574.00
08/30/2015 09:30,2,2.539,ACTIVE,216.45,358.88,59.891,1440941403,"201051344000900","174011321042388",29.00,25.00,0,332.43,388.04,74.6,70.1,0.614,233746.7,233746.7,417,0,0,0,L,1122011218,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941505,466575.00
08/30/2015 09:30,2,2.535,ACTIVE,216.67,358.88,60.039,1440941403,"201051344000633","174011321042388",28.88,25.30,0,332.13,388.64,74.2,69.6,0.623,222439.0,222439.0,415,0,0,0,L,1122011218,1,122.68,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941506,466576.00
08/30/2015 09:30,2,2.551,ACTIVE,216.90,359.48,60.044,1440941403,"201051344000983","174011321042388",28.94,25.50,0,332.73,388.34,74.8,70.3,0.628,230731.6,230731.6,412,0,0,0,L,1122011218,1,122.46,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941507,466577.00
08/30/2015 09:30,2,2.500,ACTIVE,216.45,360.99,60.039,1440941403,"201051344000917","174011321042388",28.84,26.50,0,332.43,387.44,73.0,68.6,0.597,233072.9,233072.9,414,0,0,0,L,1122011218,1,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941508,466578.00
08/30/2015 09:30,2,2.502,ACTIVE,216.67,358.28,60.007,1440941403,"201051344000648","174011321042388",29.02,24.30,0,333.33,387.74,73.6,69.1,0.605,228346.3,228346.3,412,0,0,0,L,1122011218,1,122.01,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941508,466579.00
08/30/2015 09:30,2,2.549,ACTIVE,216.45,360.38,59.970,1440941403,"201051344001093","174011321042388",29.10,26.50,0,333.33,389.24,75.2,70.6,0.605,231314.4,231314.4,416,0,0,0,L,1122011218,1,124.49,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941509,466580.00
08/30/2015 09:30,2,2.553,ACTIVE,216.90,358.28,59.981,1440941403,"201051344000645","174011321042388",28.80,25.50,0,333.63,388.04,74.4,69.9,0.605,229396.0,229396.0,412,0,0,0,L,1122011218,1,122.68,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941510,466581.00
08/30/2015 09:30,2,2.434,ACTIVE,211.70,344.45,60.076,1440941403,"274151322000085","174011321042388",28.41,27.50,0,327.02,372.11,69.9,65.6,0.495,508033.9,508033.9,411,0,0,0,L,1151911521,1,121.78,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941511,466582.00
08/30/2015 09:30,2,2.553,ACTIVE,216.67,360.38,59.917,1440941403,"201051344000651","174011321042388",28.69,25.50,0,333.93,392.55,74.2,69.7,0.614,228613.5,228613.5,412,0,0,0,L,1122011218,1,124.94,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941512,466583.00
08/30/2015 09:30,2,2.529,ACTIVE,216.45,357.68,60.087,1440941403,"201051344000867","174011321042388",29.20,25.50,0,332.43,387.44,74.8,70.3,0.597,221407.6,221407.6,413,0,0,0,L,1122011218,1,122.46,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941513,466584.00
08/30/2015 09:30,2,2.533,ACTIVE,216.00,358.28,59.981,1440941403,"201051344001230","174011321042388",28.80,27.00,0,331.83,386.83,73.9,69.4,0.614,232133.8,232133.8,415,0,0,0,L,1122011218,1,124.49,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941514,466585.00
08/30/2015 09:30,2,2.525,ACTIVE,216.90,358.88,60.060,1440941403,"201051344000576","174011321042388",28.84,24.80,0,333.33,388.34,73.8,69.3,0.605,228504.2,228504.2,415,0,0,0,L,1122011218,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941515,466586.00
08/30/2015 09:30,2,2.557,ACTIVE,217.13,359.18,60.065,1440941403,"201051344000579","174011321042388",29.08,26.00,0,333.63,388.94,75.3,70.8,0.628,235734.9,235734.9,411,0,0,0,L,1122011218,1,122.46,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440941516,466587.00
08/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440941403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942284,466588.00
08/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440941403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942284,466589.00
08/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440941403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942284,466590.00
08/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440941403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942284,466591.00
08/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440941403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942284,466592.00
08/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440941403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942284,466593.00
08/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440941403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942284,466594.00
08/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440941403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942284,466595.00
08/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440941403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942284,466596.00
08/30/2015 09:30,1,0,NO_COMMUNICATIONS,0,0,0,1440941403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942284,466597.00
08/30/2015 09:45,2,3.066,ACTIVE,217.58,349.86,59.981,1440942303,"201051344000955","174011321042388",28.61,29.30,0,334.54,391.94,88.8,83.8,0.415,234037.9,234037.9,416,0,0,0,L,1122011218,1,125.17,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942378,466598.00
08/30/2015 09:45,2,3.012,ACTIVE,213.74,350.47,59.986,1440942303,"274151322000095","174011321042388",28.75,33.30,0,326.42,377.22,87.7,82.7,0.331,533691.4,533691.4,413,0,0,0,L,1151911521,1,122.68,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942379,466599.00
08/30/2015 09:45,2,3.080,ACTIVE,218.93,350.47,59.981,1440942303,"201051344000868","174011321042388",28.39,28.30,0,333.33,391.64,88.5,83.5,0.402,220916.8,220916.8,415,0,0,0,L,1122011218,1,123.81,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942380,466600.00
08/30/2015 09:45,2,3.051,ACTIVE,220.06,352.27,59.986,1440942303,"201051344000853","174011321042388",28.55,28.80,0,336.64,397.35,88.3,83.3,0.411,227437.9,227437.9,415,0,0,0,L,1122011218,1,124.72,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942381,466601.00
08/30/2015 09:45,2,2.986,ACTIVE,218.71,350.47,59.970,1440942303,"201051344000582","174011321042388",28.59,28.30,0,334.24,396.15,86.5,81.5,0.393,226243.9,226243.9,413,0,0,0,L,1122011218,1,125.85,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942382,466602.00
08/30/2015 09:45,2,3.062,ACTIVE,219.84,351.67,59.981,1440942303,"201051344000469","174011321042388",28.61,28.30,0,334.54,394.95,88.7,83.7,0.420,222693.9,222693.9,417,0,0,0,L,1122011218,1,123.81,126.07,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942383,466603.00
08/30/2015 09:45,2,3.059,ACTIVE,219.61,351.97,59.981,1440942303,"201051344000988","174011321042388",28.51,29.50,0,333.93,395.85,88.3,83.3,0.420,221671.0,221671.0,415,0,0,0,L,1122011218,1,124.04,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942384,466604.00
08/30/2015 09:45,2,3.031,ACTIVE,219.61,351.07,59.986,1440942303,"201051344001158","174011321042388",28.57,28.80,0,334.84,391.94,87.7,82.7,0.407,227289.9,227289.9,415,0,0,0,L,1122011218,1,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942385,466605.00
08/30/2015 09:45,2,3.029,ACTIVE,218.26,349.86,59.975,1440942303,"201051344001025","174011321042388",28.80,30.00,0,334.54,395.25,88.5,83.5,0.393,231938.3,231938.3,412,0,0,0,L,1122011218,1,125.40,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942386,466606.00
08/30/2015 09:45,2,3.014,ACTIVE,219.39,350.17,59.986,1440942303,"201051344000569","174011321042388",28.88,29.30,0,334.54,391.94,88.2,83.2,0.407,235158.9,235158.9,413,0,0,0,L,1122011218,1,123.81,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942387,466607.00
08/30/2015 09:45,2,1.984,ACTIVE,213.96,415.69,59.970,1440942303,"274151322000094","174011321042388",37.83,32.40,0,388.94,452.96,75.9,71.3,0.539,409296.8,409296.8,417,0,0,0,L,1151911521,1,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942388,466608.00
08/30/2015 09:45,2,3.057,ACTIVE,219.39,350.47,59.970,1440942303,"201051344000458","174011321042388",28.35,29.30,0,334.24,391.94,87.7,82.8,0.415,230833.3,230833.3,415,0,0,0,L,1122011218,1,124.27,125.85,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942389,466609.00
08/30/2015 09:45,2,2.854,ACTIVE,214.19,342.05,59.975,1440942303,"274151322000087","174011321042388",28.03,31.30,0,325.52,376.01,81.0,76.2,0.309,481815.8,481815.8,413,0,0,0,L,1151911521,1,122.68,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942390,466610.00
08/30/2015 09:45,2,2.916,ACTIVE,213.74,339.65,59.975,1440942303,"274151322000052","174011321042388",28.21,32.80,0,325.82,376.01,83.3,78.5,0.323,514855.6,514855.6,412,0,0,0,L,1151911521,1,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942391,466611.00
08/30/2015 09:45,2,3.000,ACTIVE,218.03,350.77,59.986,1440942303,"201051344001145","174011321042388",28.59,28.80,0,334.54,393.45,86.8,81.9,0.389,235730.5,235730.5,415,0,0,0,L,1122011218,1,125.40,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942392,466612.00
08/30/2015 09:45,2,3.021,ACTIVE,218.03,351.67,59.996,1440942303,"201051344000685","174011321042388",28.51,29.30,0,333.93,394.05,87.3,82.3,0.420,234416.5,234416.5,414,0,0,0,L,1122011218,1,126.30,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942392,466613.00
08/30/2015 09:45,2,2.871,ACTIVE,213.51,342.65,59.975,1440942303,"274151322000088","174011321042388",28.13,31.50,0,325.82,375.71,81.8,77.1,0.305,494314.0,494314.0,412,0,0,0,L,1151911521,1,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942393,466614.00
08/30/2015 09:45,2,3.029,ACTIVE,218.03,350.77,60.007,1440942303,"201051344000438","174011321042388",28.80,29.30,0,334.24,396.75,88.4,83.4,0.407,234453.4,234453.4,414,0,0,0,L,1122011218,1,125.85,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942394,466615.00
08/30/2015 09:45,2,3.051,ACTIVE,218.03,350.17,60.007,1440942303,"201051344001135","174011321042388",28.45,29.30,0,334.54,394.95,88.0,83.0,0.402,226006.8,226006.8,413,0,0,0,L,1122011218,1,125.62,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942395,466616.00
08/30/2015 09:45,2,3.006,ACTIVE,218.26,350.47,59.975,1440942303,"201051344000417","174011321042388",28.55,31.50,0,333.33,393.75,87.0,82.0,0.398,229408.3,229408.3,413,0,0,0,L,1122011218,1,125.40,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942396,466617.00
08/30/2015 09:45,2,3.018,ACTIVE,218.71,349.86,59.981,1440942303,"201051344000594","174011321042388",29.08,29.30,0,331.53,390.74,88.9,83.8,0.407,231509.5,231509.5,412,0,0,0,L,1122011218,1,123.81,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942397,466618.00
08/30/2015 09:45,2,2.828,ACTIVE,213.51,345.96,59.975,1440942303,"274151322000083","174011321042388",28.41,31.30,0,326.42,376.62,81.3,76.5,0.327,510583.5,510583.5,413,0,0,0,L,1151911521,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942398,466619.00
08/30/2015 09:45,2,3.029,ACTIVE,218.48,350.47,59.986,1440942303,"201051344000585","174011321042388",28.55,30.80,0,333.93,396.15,87.7,82.7,0.402,231090.4,231090.4,414,0,0,0,L,1122011218,1,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942399,466620.00
08/30/2015 09:45,2,2.898,ACTIVE,213.96,339.34,59.981,1440942303,"274151322000054","174011321042388",28.21,33.50,0,325.82,376.62,82.8,78.0,0.314,505366.4,505366.4,413,0,0,0,L,1151911521,1,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942400,466621.00
08/30/2015 09:45,2,3.100,ACTIVE,218.48,350.77,59.965,1440942303,"201051344001203","174011321042388",28.53,30.00,0,334.84,396.75,89.6,84.5,0.415,231808.0,231808.0,416,0,0,0,L,1122011218,1,126.30,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942401,466622.00
08/30/2015 09:45,2,3.020,ACTIVE,217.58,350.47,59.965,1440942303,"201051344000646","174011321042388",28.53,30.80,0,333.93,392.85,87.2,82.3,0.407,227900.8,227900.8,415,0,0,0,L,1122011218,1,125.62,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942402,466623.00
08/30/2015 09:45,2,1.943,ACTIVE,214.41,431.02,59.975,1440942303,"274151322000068","174011321042388",38.72,33.00,0,389.24,457.77,76.3,71.8,0.535,408692.1,408692.1,416,0,0,0,L,1151911521,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942403,466624.00
08/30/2015 09:45,2,3.090,ACTIVE,214.19,347.16,59.970,1440942303,"274151322000076","174011321042388",28.75,33.80,0,327.02,376.31,89.9,84.9,0.349,539981.1,539981.1,412,0,0,0,L,1151911521,1,122.46,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942403,466625.00
08/30/2015 09:45,2,3.037,ACTIVE,217.58,349.26,59.975,1440942303,"201051344000890","174011321042388",28.78,31.50,0,334.24,391.94,88.5,83.5,0.402,232701.9,232701.9,414,0,0,0,L,1122011218,1,125.62,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942404,466626.00
08/30/2015 09:45,2,3.051,ACTIVE,219.16,350.77,59.981,1440942303,"201051344000900","174011321042388",28.82,28.30,0,334.24,392.85,89.2,84.1,0.411,233766.1,233766.1,418,0,0,0,L,1122011218,1,124.27,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942405,466627.00
08/30/2015 09:45,2,3.010,ACTIVE,219.16,351.37,59.986,1440942303,"201051344000633","174011321042388",28.88,29.00,0,331.83,392.55,88.0,83.1,0.407,222458.2,222458.2,416,0,0,0,L,1122011218,1,124.27,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942406,466628.00
08/30/2015 09:45,2,3.029,ACTIVE,219.61,351.07,59.965,1440942303,"201051344000983","174011321042388",28.92,29.50,0,334.24,392.25,88.8,83.7,0.411,230751.0,230751.0,413,0,0,0,L,1122011218,1,124.27,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942407,466629.00
08/30/2015 09:45,2,2.992,ACTIVE,218.48,350.47,59.986,1440942303,"201051344000917","174011321042388",28.63,29.50,0,333.63,395.85,86.7,81.8,0.398,233091.9,233091.9,415,0,0,0,L,1122011218,1,125.62,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942408,466630.00
08/30/2015 09:45,2,3.023,ACTIVE,219.39,350.47,59.986,1440942303,"201051344000648","174011321042388",28.41,28.30,0,334.84,392.25,87.1,82.1,0.402,228365.4,228365.4,413,0,0,0,L,1122011218,1,123.59,126.07,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942409,466631.00
08/30/2015 09:45,2,3.049,ACTIVE,218.26,350.77,59.996,1440942303,"201051344001093","174011321042388",28.84,30.30,0,334.24,396.45,89.1,84.0,0.407,231333.8,231333.8,417,0,0,0,L,1122011218,1,125.85,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942410,466632.00
08/30/2015 09:45,2,3.061,ACTIVE,219.84,350.47,59.981,1440942303,"201051344000645","174011321042388",28.37,29.30,0,334.84,391.94,87.9,82.9,0.393,229415.3,229415.3,413,0,0,0,L,1122011218,1,124.49,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942411,466633.00
08/30/2015 09:45,2,2.871,ACTIVE,213.96,348.96,59.986,1440942303,"274151322000085","174011321042388",28.57,31.50,0,326.42,376.01,83.1,78.3,0.314,508052.0,508052.0,412,0,0,0,L,1151911521,1,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942412,466634.00
08/30/2015 09:45,2,3.043,ACTIVE,218.48,350.77,60.028,1440942303,"201051344000651","174011321042388",28.55,28.80,0,334.24,397.96,88.0,83.0,0.398,228632.7,228632.7,413,0,0,0,L,1122011218,1,126.30,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942412,466635.00
08/30/2015 09:45,2,3.039,ACTIVE,219.39,348.66,59.996,1440942303,"201051344000867","174011321042388",28.71,29.80,0,333.63,390.74,88.4,83.4,0.402,221427.0,221427.0,414,0,0,0,L,1122011218,1,124.27,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942413,466636.00
08/30/2015 09:45,2,2.986,ACTIVE,217.58,349.26,59.975,1440942303,"201051344001230","174011321042388",28.88,31.50,0,333.93,391.34,87.5,82.5,0.407,232152.9,232152.9,416,0,0,0,L,1122011218,1,125.62,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942414,466637.00
08/30/2015 09:45,2,3.027,ACTIVE,219.84,351.97,59.975,1440942303,"201051344000576","174011321042388",28.43,28.50,0,334.84,396.75,87.1,82.1,0.398,228523.3,228523.3,416,0,0,0,L,1122011218,1,124.49,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942415,466638.00
08/30/2015 09:45,2,3.062,ACTIVE,219.61,350.47,59.975,1440942303,"201051344000579","174011321042388",28.63,30.00,0,334.24,392.55,88.8,83.8,0.411,235754.4,235754.4,412,0,0,0,L,1122011218,1,124.27,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440942416,466639.00
08/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440942303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943184,466640.00
08/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440942303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943184,466641.00
08/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440942303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943184,466642.00
08/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440942303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943184,466643.00
08/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440942303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943184,466644.00
08/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440942303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943184,466645.00
08/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440942303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943184,466646.00
08/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440942303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943184,466647.00
08/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440942303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943184,466648.00
08/30/2015 09:45,1,0,NO_COMMUNICATIONS,0,0,0,1440942303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943184,466649.00
08/30/2015 10:00,2,3.664,ACTIVE,217.13,350.77,59.970,1440943203,"201051344000955","174011321042388",28.84,31.80,0,333.63,375.41,107.0,101.4,0.513,234060.6,234060.6,417,0,0,0,L,1122011218,1,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943278,466650.00
08/30/2015 10:00,2,3.666,ACTIVE,213.51,348.06,59.975,1440943203,"274151322000095","174011321042388",28.45,36.80,0,328.82,362.49,105.7,100.0,0.402,533714.0,533714.0,414,0,0,0,L,1151911521,1,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943279,466651.00
08/30/2015 10:00,2,3.740,ACTIVE,218.48,351.67,59.970,1440943203,"201051344000868","174011321042388",28.23,30.30,0,334.54,375.41,106.9,101.3,0.486,220939.6,220939.6,416,0,0,0,L,1122011218,1,123.81,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943280,466652.00
08/30/2015 10:00,2,3.684,ACTIVE,219.84,353.77,59.965,1440943203,"201051344000853","174011321042388",28.61,31.00,0,338.44,377.52,106.7,101.1,0.499,227460.6,227460.6,416,0,0,0,L,1122011218,1,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943281,466653.00
08/30/2015 10:00,2,3.580,ACTIVE,218.48,352.57,59.970,1440943203,"201051344000582","174011321042388",28.80,30.30,0,333.93,375.71,104.5,98.9,0.491,226266.1,226266.1,414,0,0,0,L,1122011218,1,125.40,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943282,466654.00
08/30/2015 10:00,2,3.695,ACTIVE,219.16,351.67,59.975,1440943203,"201051344000469","174011321042388",28.73,29.30,0,334.54,376.92,107.6,101.9,0.513,222716.7,222716.7,418,0,0,0,L,1122011218,1,123.81,125.62,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943282,466655.00
08/30/2015 10:00,2,3.730,ACTIVE,219.39,353.47,59.970,1440943203,"201051344000988","174011321042388",28.29,31.80,0,335.44,377.82,106.8,101.2,0.504,221693.7,221693.7,416,0,0,0,L,1122011218,1,124.04,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943283,466656.00
08/30/2015 10:00,2,3.668,ACTIVE,219.39,351.37,59.965,1440943203,"201051344001158","174011321042388",28.47,31.80,0,334.84,375.71,105.8,100.1,0.499,227312.4,227312.4,416,0,0,0,L,1122011218,1,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943284,466657.00
08/30/2015 10:00,2,3.637,ACTIVE,217.80,350.47,59.970,1440943203,"201051344001025","174011321042388",29.02,32.80,0,334.54,375.71,106.9,101.3,0.491,231961.0,231961.0,413,0,0,0,L,1122011218,1,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943285,466658.00
08/30/2015 10:00,2,3.633,ACTIVE,219.16,351.67,59.996,1440943203,"201051344000569","174011321042388",29.02,31.00,0,334.84,376.31,106.9,101.2,0.499,235181.5,235181.5,414,0,0,0,L,1122011218,1,123.81,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943286,466659.00
08/30/2015 10:00,2,2.359,ACTIVE,213.74,422.00,59.959,1440943203,"274151322000094","174011321042388",38.74,37.50,0,392.55,446.35,92.0,86.9,0.354,409316.2,409316.2,418,0,0,0,L,1151911521,1,122.01,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943287,466660.00
08/30/2015 10:00,2,3.654,ACTIVE,219.16,351.97,59.959,1440943203,"201051344000458","174011321042388",28.71,32.20,0,335.74,376.62,106.2,100.6,0.504,230855.8,230855.8,416,0,0,0,L,1122011218,1,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943288,466661.00
08/30/2015 10:00,2,3.412,ACTIVE,213.74,348.66,59.970,1440943203,"274151322000087","174011321042388",28.33,36.30,0,329.43,360.69,97.8,92.5,0.371,481836.5,481836.5,414,0,0,0,L,1151911521,1,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943289,466662.00
08/30/2015 10:00,2,3.494,ACTIVE,213.96,352.57,59.944,1440943203,"274151322000052","174011321042388",28.39,36.80,0,328.82,361.59,100.5,95.1,0.389,514877.0,514877.0,413,0,0,0,L,1151911521,1,121.78,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943290,466663.00
