ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 10:00,2,3.623,ACTIVE,217.58,351.07,59.981,1440943203,"201051344001145","174011321042388",28.61,30.80,0,334.84,374.81,104.9,99.3,0.477,235752.8,235752.8,416,0,0,0,L,1122011218,1,125.17,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943291,466664.00
08/30/2015 10:00,2,3.613,ACTIVE,217.58,351.97,59.981,1440943203,"201051344000685","174011321042388",28.84,31.50,0,334.24,375.41,105.6,100.0,0.517,234438.9,234438.9,415,0,0,0,L,1122011218,1,125.85,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943292,466665.00
08/30/2015 10:00,2,3.480,ACTIVE,213.51,347.76,59.975,1440943203,"274151322000088","174011321042388",28.13,35.20,0,329.13,361.29,99.2,93.8,0.371,494335.0,494335.0,413,0,0,0,L,1151911521,1,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943293,466666.00
08/30/2015 10:00,2,3.631,ACTIVE,218.03,351.97,59.970,1440943203,"201051344000438","174011321042388",29.04,31.50,0,334.24,376.01,106.7,101.1,0.499,234476.1,234476.1,415,0,0,0,L,1122011218,1,125.62,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943293,466667.00
08/30/2015 10:00,2,3.689,ACTIVE,217.80,351.37,59.970,1440943203,"201051344001135","174011321042388",28.53,30.80,0,334.24,374.81,106.5,100.9,0.499,226029.4,226029.4,414,0,0,0,L,1122011218,1,125.40,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943294,466668.00
08/30/2015 10:00,2,3.648,ACTIVE,217.80,351.67,59.981,1440943203,"201051344000417","174011321042388",28.45,34.30,0,333.93,374.51,105.1,99.5,0.495,229430.6,229430.6,414,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943295,466669.00
08/30/2015 10:00,2,3.664,ACTIVE,218.26,350.77,59.949,1440943203,"201051344000594","174011321042388",28.90,32.40,0,333.63,375.71,107.3,101.7,0.499,231532.3,231532.3,413,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943296,466670.00
08/30/2015 10:00,2,3.438,ACTIVE,213.51,340.85,59.975,1440943203,"274151322000083","174011321042388",28.19,36.30,0,329.13,360.38,98.2,92.9,0.393,510604.3,510604.3,414,0,0,0,L,1151911521,1,122.68,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943297,466671.00
08/30/2015 10:00,2,3.633,ACTIVE,218.26,351.97,59.975,1440943203,"201051344000585","174011321042388",28.98,33.00,0,334.54,375.41,106.6,101.0,0.491,231113.0,231113.0,415,0,0,0,L,1122011218,1,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943298,466672.00
08/30/2015 10:00,2,3.521,ACTIVE,213.74,350.47,59.959,1440943203,"274151322000054","174011321042388",28.23,36.30,0,329.13,361.59,100.6,95.1,0.380,505387.6,505387.6,414,0,0,0,L,1151911521,1,122.91,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943299,466673.00
08/30/2015 10:00,2,3.730,ACTIVE,218.26,352.27,59.981,1440943203,"201051344001203","174011321042388",28.80,32.20,0,335.44,376.92,108.8,103.1,0.504,231831.0,231831.0,417,0,0,0,L,1122011218,1,125.85,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943300,466674.00
08/30/2015 10:00,2,3.633,ACTIVE,217.35,351.97,59.981,1440943203,"201051344000646","174011321042388",28.84,33.30,0,333.33,375.41,106.1,100.5,0.504,227923.3,227923.3,416,0,0,0,L,1122011218,1,125.40,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943301,466675.00
08/30/2015 10:00,2,2.346,ACTIVE,214.64,415.99,59.970,1440943203,"274151322000068","174011321042388",39.04,38.60,0,392.25,458.07,92.4,87.3,0.354,408711.7,408711.7,417,0,0,0,L,1151911521,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943302,466676.00
08/30/2015 10:00,2,3.756,ACTIVE,214.19,352.87,59.975,1440943203,"274151322000076","174011321042388",28.69,37.30,0,333.03,363.69,109.2,103.4,0.429,540004.3,540004.3,413,0,0,0,L,1151911521,1,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943303,466677.00
08/30/2015 10:00,2,3.689,ACTIVE,217.35,351.07,59.959,1440943203,"201051344000890","174011321042388",28.77,34.00,0,334.54,375.41,107.5,101.8,0.491,232724.7,232724.7,415,0,0,0,L,1122011218,1,125.17,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943303,466678.00
08/30/2015 10:00,2,3.740,ACTIVE,218.93,351.97,60.018,1440943203,"201051344000900","174011321042388",28.77,30.30,0,334.84,377.52,109.0,103.3,0.504,233789.2,233789.2,419,0,0,0,L,1122011218,1,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943304,466679.00
08/30/2015 10:00,2,3.705,ACTIVE,218.93,353.77,59.981,1440943203,"201051344000633","174011321042388",28.51,31.50,0,335.14,376.62,106.9,101.3,0.504,222480.9,222480.9,417,0,0,0,L,1122011218,1,124.27,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943305,466680.00
08/30/2015 10:00,2,3.660,ACTIVE,219.16,351.67,59.986,1440943203,"201051344000983","174011321042388",29.12,31.50,0,334.84,377.22,108.0,102.3,0.508,230773.9,230773.9,414,0,0,0,L,1122011218,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943306,466681.00
08/30/2015 10:00,2,3.645,ACTIVE,218.03,351.97,59.975,1440943203,"201051344000917","174011321042388",28.65,31.80,0,333.33,375.41,105.8,100.2,0.491,233114.3,233114.3,416,0,0,0,L,1122011218,1,125.17,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943307,466682.00
08/30/2015 10:00,2,3.680,ACTIVE,219.16,351.97,59.981,1440943203,"201051344000648","174011321042388",28.43,30.00,0,336.04,376.62,105.9,100.3,0.491,228387.8,228387.8,414,0,0,0,L,1122011218,1,124.04,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943308,466683.00
08/30/2015 10:00,2,3.707,ACTIVE,218.03,352.27,59.965,1440943203,"201051344001093","174011321042388",28.88,32.20,0,334.54,376.31,108.5,102.8,0.495,231356.8,231356.8,418,0,0,0,L,1122011218,1,125.40,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943309,466684.00
08/30/2015 10:00,2,3.742,ACTIVE,219.39,351.37,59.981,1440943203,"201051344000645","174011321042388",28.27,31.00,0,336.04,376.01,107.2,101.6,0.482,229438.0,229438.0,414,0,0,0,L,1122011218,1,124.49,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943310,466685.00
08/30/2015 10:00,2,3.506,ACTIVE,213.74,346.86,59.949,1440943203,"274151322000085","174011321042388",28.53,35.20,0,329.73,361.29,101.3,95.8,0.393,508073.5,508073.5,413,0,0,0,L,1151911521,1,124.04,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943311,466686.00
08/30/2015 10:00,2,3.695,ACTIVE,218.26,352.87,59.986,1440943203,"201051344000651","174011321042388",28.67,30.50,0,335.74,376.62,107.2,101.6,0.491,228655.5,228655.5,414,0,0,0,L,1122011218,1,125.85,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943312,466687.00
08/30/2015 10:00,2,3.729,ACTIVE,218.93,350.47,59.981,1440943203,"201051344000867","174011321042388",28.53,32.00,0,335.14,375.11,107.7,102.1,0.491,221449.8,221449.8,415,0,0,0,L,1122011218,1,124.27,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943313,466688.00
08/30/2015 10:00,2,3.664,ACTIVE,217.13,350.17,59.970,1440943203,"201051344001230","174011321042388",28.73,33.50,0,333.93,375.71,106.6,101.0,0.491,232175.5,232175.5,417,0,0,0,L,1122011218,1,125.17,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943314,466689.00
08/30/2015 10:00,2,3.684,ACTIVE,219.61,353.77,59.986,1440943203,"201051344000576","174011321042388",28.61,30.50,0,336.04,377.52,106.7,101.0,0.491,228545.9,228545.9,417,0,0,0,L,1122011218,1,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943315,466690.00
08/30/2015 10:00,2,3.717,ACTIVE,219.39,352.57,60.007,1440943203,"201051344000579","174011321042388",28.65,32.60,0,335.14,376.62,107.9,102.2,0.504,235777.3,235777.3,413,0,0,0,L,1122011218,1,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440943316,466691.00
08/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440943203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944084,466692.00
08/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440943203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944084,466693.00
08/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440943203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944084,466694.00
08/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440943203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944084,466695.00
08/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440943203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944084,466696.00
08/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440943203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944084,466697.00
08/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440943203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944084,466698.00
08/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440943203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944084,466699.00
08/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440943203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944084,466700.00
08/30/2015 10:00,1,0,NO_COMMUNICATIONS,0,0,0,1440943203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944084,466701.00
08/30/2015 10:15,2,4.348,ACTIVE,217.35,351.67,59.944,1440944103,"201051344000955","174011321042388",28.13,33.50,0,333.03,380.52,123.9,117.6,0.583,234088.1,234088.1,418,0,0,0,L,1122011218,1,124.94,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944178,466702.00
08/30/2015 10:15,2,4.205,ACTIVE,213.29,344.45,59.949,1440944103,"274151322000095","174011321042388",28.82,39.00,0,327.92,366.70,122.7,116.5,0.482,533741.1,533741.1,415,0,0,0,L,1151911521,1,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944179,466703.00
08/30/2015 10:15,2,4.342,ACTIVE,218.71,352.87,59.938,1440944103,"201051344000868","174011321042388",28.21,31.80,0,333.93,380.82,124.0,117.7,0.566,220967.0,220967.0,417,0,0,0,L,1122011218,1,123.59,125.62,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944180,466704.00
08/30/2015 10:15,2,4.258,ACTIVE,220.06,354.97,59.944,1440944103,"201051344000853","174011321042388",28.61,32.40,0,339.04,384.43,123.4,117.1,0.579,227488.0,227488.0,417,0,0,0,L,1122011218,1,124.72,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944181,466705.00
08/30/2015 10:15,2,4.221,ACTIVE,218.48,353.47,59.954,1440944103,"201051344000582","174011321042388",28.35,31.80,0,333.33,380.82,121.2,115.1,0.557,226293.0,226293.0,415,0,0,0,L,1122011218,1,125.62,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944182,466706.00
08/30/2015 10:15,2,4.293,ACTIVE,219.61,354.67,59.938,1440944103,"201051344000469","174011321042388",28.57,31.00,0,334.54,382.33,124.2,117.9,0.597,222744.3,222744.3,419,0,0,0,L,1122011218,1,123.59,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944183,466707.00
08/30/2015 10:15,2,4.379,ACTIVE,219.61,354.37,59.938,1440944103,"201051344000988","174011321042388",27.79,33.30,0,336.34,382.63,123.3,117.1,0.583,221721.1,221721.1,417,0,0,0,L,1122011218,1,123.81,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944184,466708.00
08/30/2015 10:15,2,4.248,ACTIVE,219.61,353.17,59.933,1440944103,"201051344001158","174011321042388",28.37,33.00,0,336.34,381.42,122.0,115.9,0.575,227339.5,227339.5,417,0,0,0,L,1122011218,1,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944184,466709.00
08/30/2015 10:15,2,4.229,ACTIVE,218.26,352.87,59.938,1440944103,"201051344001025","174011321042388",28.84,34.80,0,333.33,380.82,123.5,117.3,0.552,231988.5,231988.5,414,0,0,0,L,1122011218,1,125.17,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944186,466710.00
08/30/2015 10:15,2,4.287,ACTIVE,219.39,353.77,59.938,1440944103,"201051344000569","174011321042388",28.43,32.60,0,334.84,382.33,123.4,117.2,0.570,235208.9,235208.9,415,0,0,0,L,1122011218,1,123.59,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944187,466711.00
08/30/2015 10:15,2,2.713,ACTIVE,213.51,421.40,59.917,1440944103,"274151322000094","174011321042388",38.82,39.50,0,394.95,446.05,105.8,100.2,0.407,409339.8,409339.8,419,0,0,0,L,1151911521,1,121.78,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944188,466712.00
08/30/2015 10:15,2,4.271,ACTIVE,219.61,353.77,59.928,1440944103,"201051344000458","174011321042388",28.31,34.30,0,336.64,381.42,122.5,116.3,0.579,230883.0,230883.0,417,0,0,0,L,1122011218,1,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944188,466713.00
08/30/2015 10:15,2,4.018,ACTIVE,213.74,346.56,59.938,1440944103,"274151322000087","174011321042388",27.89,38.60,0,327.62,364.59,113.5,107.6,0.433,481861.6,481861.6,415,0,0,0,L,1151911521,1,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944189,466714.00
08/30/2015 10:15,2,4.088,ACTIVE,213.51,341.45,59.944,1440944103,"274151322000052","174011321042388",28.07,40.20,0,327.32,365.49,116.2,110.2,0.464,514902.7,514902.7,414,0,0,0,L,1151911521,1,121.55,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944190,466715.00
08/30/2015 10:15,2,4.260,ACTIVE,217.13,352.27,59.949,1440944103,"201051344001145","174011321042388",28.09,32.40,0,333.63,379.62,121.2,115.1,0.561,235779.7,235779.7,417,0,0,0,L,1122011218,1,124.94,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944191,466716.00
08/30/2015 10:15,2,4.268,ACTIVE,217.58,352.87,59.949,1440944103,"201051344000685","174011321042388",28.25,32.80,0,333.33,380.22,122.1,115.9,0.597,234466.0,234466.0,416,0,0,0,L,1122011218,1,125.85,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944192,466717.00
08/30/2015 10:15,2,4.066,ACTIVE,212.83,351.67,59.944,1440944103,"274151322000088","174011321042388",27.85,38.20,0,327.32,364.89,114.7,108.8,0.433,494360.4,494360.4,414,0,0,0,L,1151911521,1,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944193,466718.00
08/30/2015 10:15,2,4.262,ACTIVE,218.03,353.77,59.928,1440944103,"201051344000438","174011321042388",28.51,33.30,0,333.63,381.42,123.0,116.8,0.579,234503.4,234503.4,416,0,0,0,L,1122011218,1,125.62,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944194,466719.00
08/30/2015 10:15,2,4.287,ACTIVE,218.03,351.67,59.949,1440944103,"201051344001135","174011321042388",28.27,32.60,0,333.33,380.22,122.9,116.7,0.570,226056.6,226056.6,415,0,0,0,L,1122011218,1,125.40,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944195,466720.00
08/30/2015 10:15,2,4.178,ACTIVE,217.80,353.77,59.938,1440944103,"201051344000417","174011321042388",28.53,36.30,0,333.03,379.92,120.8,114.6,0.570,229457.4,229457.4,415,0,0,0,L,1122011218,1,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944196,466721.00
08/30/2015 10:15,2,4.309,ACTIVE,218.48,352.87,59.949,1440944103,"201051344000594","174011321042388",28.29,34.30,0,331.83,381.42,123.5,117.3,0.575,231559.8,231559.8,414,0,0,0,L,1122011218,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944197,466722.00
08/30/2015 10:15,2,4.010,ACTIVE,213.51,348.36,59.938,1440944103,"274151322000083","174011321042388",27.93,39.30,0,328.22,364.59,113.4,107.5,0.451,510629.4,510629.4,415,0,0,0,L,1151911521,1,122.01,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944198,466723.00
08/30/2015 10:15,2,4.227,ACTIVE,218.26,353.77,59.954,1440944103,"201051344000585","174011321042388",28.69,34.50,0,333.93,380.22,122.8,116.6,0.566,231140.2,231140.2,416,0,0,0,L,1122011218,1,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944199,466724.00
08/30/2015 10:15,2,4.092,ACTIVE,213.51,349.56,59.933,1440944103,"274151322000054","174011321042388",27.93,38.60,0,327.32,365.80,115.7,109.8,0.442,505413.3,505413.3,415,0,0,0,L,1151911521,1,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944200,466725.00
08/30/2015 10:15,2,4.350,ACTIVE,218.03,353.17,59.954,1440944103,"201051344001203","174011321042388",28.41,34.00,0,335.44,382.03,125.2,118.9,0.583,231858.8,231858.8,418,0,0,0,L,1122011218,1,126.07,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944201,466726.00
08/30/2015 10:15,2,4.256,ACTIVE,217.13,354.37,59.949,1440944103,"201051344000646","174011321042388",28.35,35.40,0,333.03,380.52,122.3,116.1,0.579,227950.4,227950.4,417,0,0,0,L,1122011218,1,125.40,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944202,466727.00
08/30/2015 10:15,2,2.725,ACTIVE,214.19,415.99,59.949,1440944103,"274151322000068","174011321042388",38.82,40.80,0,398.26,444.54,107.2,101.6,0.415,408735.3,408735.3,418,0,0,0,L,1151911521,1,122.46,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944202,466728.00
08/30/2015 10:15,2,4.312,ACTIVE,214.19,342.95,59.944,1440944103,"274151322000076","174011321042388",28.77,39.80,0,328.52,366.70,125.5,119.2,0.491,540032.2,540032.2,414,0,0,0,L,1151911521,1,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944203,466729.00
08/30/2015 10:15,2,4.277,ACTIVE,217.13,350.17,59.944,1440944103,"201051344000890","174011321042388",28.53,36.30,0,333.33,381.12,123.5,117.3,0.570,232752.2,232752.2,416,0,0,0,L,1122011218,1,125.40,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944204,466730.00
08/30/2015 10:15,2,4.277,ACTIVE,219.39,354.37,59.944,1440944103,"201051344000900","174011321042388",28.92,31.30,0,333.93,382.03,125.3,119.0,0.579,233817.0,233817.0,420,0,0,0,L,1122011218,1,124.27,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944205,466731.00
08/30/2015 10:15,2,4.299,ACTIVE,219.39,354.37,59.944,1440944103,"201051344000633","174011321042388",28.27,33.50,0,336.94,382.03,123.0,116.8,0.579,222508.2,222508.2,418,0,0,0,L,1122011218,1,124.27,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944206,466732.00
08/30/2015 10:15,2,4.285,ACTIVE,219.84,353.47,59.949,1440944103,"201051344000983","174011321042388",28.57,32.80,0,334.54,381.73,124.0,117.8,0.588,230801.5,230801.5,415,0,0,0,L,1122011218,1,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944207,466733.00
08/30/2015 10:15,2,4.199,ACTIVE,218.26,352.57,59.975,1440944103,"201051344000917","174011321042388",28.67,33.00,0,332.73,380.52,121.8,115.7,0.570,233141.3,233141.3,417,0,0,0,L,1122011218,1,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944208,466734.00
08/30/2015 10:15,2,4.264,ACTIVE,219.61,353.77,59.949,1440944103,"201051344000648","174011321042388",28.19,32.00,0,337.54,382.03,121.7,115.5,0.561,228414.9,228414.9,415,0,0,0,L,1122011218,1,123.81,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944209,466735.00
08/30/2015 10:15,2,4.301,ACTIVE,218.03,353.17,59.933,1440944103,"201051344001093","174011321042388",28.63,33.50,0,333.63,381.73,124.8,118.5,0.566,231384.6,231384.6,419,0,0,0,L,1122011218,1,125.40,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944210,466736.00
08/30/2015 10:15,2,4.326,ACTIVE,219.84,354.37,59.954,1440944103,"201051344000645","174011321042388",28.07,33.00,0,337.84,381.42,123.1,116.9,0.557,229465.4,229465.4,415,0,0,0,L,1122011218,1,124.49,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944211,466737.00
08/30/2015 10:15,2,4.033,ACTIVE,213.96,354.67,59.933,1440944103,"274151322000085","174011321042388",28.55,37.30,0,328.22,364.59,116.5,110.5,0.451,508099.4,508099.4,414,0,0,0,L,1151911521,1,124.04,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944211,466738.00
08/30/2015 10:15,2,4.268,ACTIVE,218.48,353.47,59.949,1440944103,"201051344000651","174011321042388",28.59,32.20,0,335.14,381.42,123.5,117.3,0.570,228682.9,228682.9,415,0,0,0,L,1122011218,1,126.07,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944212,466739.00
08/30/2015 10:15,2,4.309,ACTIVE,219.39,353.77,59.938,1440944103,"201051344000867","174011321042388",28.37,33.50,0,333.93,381.12,124.0,117.7,0.561,221477.3,221477.3,416,0,0,0,L,1122011218,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944213,466740.00
08/30/2015 10:15,2,4.248,ACTIVE,217.13,351.07,59.949,1440944103,"201051344001230","174011321042388",28.53,35.40,0,333.03,381.12,122.7,116.5,0.575,232202.8,232202.8,418,0,0,0,L,1122011218,1,125.40,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944214,466741.00
08/30/2015 10:15,2,4.252,ACTIVE,220.06,356.18,59.949,1440944103,"201051344000576","174011321042388",28.51,32.00,0,337.84,382.63,122.7,116.5,0.561,228573.1,228573.1,418,0,0,0,L,1122011218,1,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944215,466742.00
08/30/2015 10:15,2,4.318,ACTIVE,220.06,355.28,59.959,1440944103,"201051344000579","174011321042388",28.31,34.80,0,337.84,382.63,123.8,117.6,0.575,235804.8,235804.8,414,0,0,0,L,1122011218,1,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944216,466743.00
08/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440944103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944983,466744.00
08/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440944103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944983,466745.00
08/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440944103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944983,466746.00
08/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440944103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944983,466747.00
08/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440944103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944983,466748.00
08/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440944103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944983,466749.00
08/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440944103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944983,466750.00
08/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440944103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944983,466751.00
08/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440944103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944983,466752.00
08/30/2015 10:15,1,0,NO_COMMUNICATIONS,0,0,0,1440944103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440944983,466753.00
08/30/2015 10:30,2,4.762,ACTIVE,216.45,353.17,59.981,1440945004,"201051344000955","174011321042388",28.27,35.20,0,332.73,384.43,136.2,129.6,0.641,234118.9,234118.9,419,0,0,0,L,1122011218,1,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945078,466754.00
08/30/2015 10:30,2,4.785,ACTIVE,213.06,343.25,59.970,1440945004,"274151322000095","174011321042388",28.03,41.50,0,327.62,370.60,135.7,129.0,0.521,533771.7,533771.7,416,0,0,0,L,1151911521,1,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945079,466755.00
08/30/2015 10:30,2,4.852,ACTIVE,218.71,355.88,59.986,1440945004,"201051344000868","174011321042388",27.77,33.50,0,332.43,385.33,136.4,129.8,0.619,220997.9,220997.9,418,0,0,0,L,1122011218,1,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945080,466756.00
08/30/2015 10:30,2,4.832,ACTIVE,220.29,357.08,59.981,1440945004,"201051344000853","174011321042388",27.89,34.30,0,339.04,389.54,136.4,129.7,0.641,227518.7,227518.7,418,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945081,466757.00
08/30/2015 10:30,2,4.727,ACTIVE,217.80,354.97,59.981,1440945004,"201051344000582","174011321042388",28.09,33.50,0,333.33,385.03,134.3,127.7,0.623,226323.2,226323.2,416,0,0,0,L,1122011218,1,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945082,466758.00
08/30/2015 10:30,2,4.836,ACTIVE,219.84,356.48,60.007,1440945004,"201051344000469","174011321042388",27.95,32.40,0,336.94,386.83,136.8,130.1,0.654,222775.2,222775.2,420,0,0,0,L,1122011218,1,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945083,466759.00
08/30/2015 10:30,2,4.920,ACTIVE,219.61,357.38,59.975,1440945004,"201051344000988","174011321042388",27.27,35.40,0,336.94,389.54,135.9,129.2,0.636,221751.7,221751.7,418,0,0,0,L,1122011218,1,124.04,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945084,466760.00
08/30/2015 10:30,2,4.824,ACTIVE,219.84,355.58,59.944,1440945004,"201051344001158","174011321042388",27.59,35.60,0,337.54,385.33,134.9,128.2,0.628,227369.8,227369.8,418,0,0,0,L,1122011218,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945085,466761.00
08/30/2015 10:30,2,4.779,ACTIVE,217.35,353.77,59.981,1440945004,"201051344001025","174011321042388",28.33,36.30,0,333.63,385.03,137.2,130.5,0.619,232019.3,232019.3,415,0,0,0,L,1122011218,1,124.94,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945086,466762.00
08/30/2015 10:30,2,4.793,ACTIVE,219.61,357.08,60.023,1440945004,"201051344000569","174011321042388",28.07,34.00,0,337.54,385.93,136.2,129.6,0.632,235239.6,235239.6,416,0,0,0,L,1122011218,1,123.81,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945087,466763.00
08/30/2015 10:30,2,3.021,ACTIVE,213.29,416.29,59.975,1440945004,"274151322000094","174011321042388",38.65,42.30,0,392.25,443.64,118.3,112.3,0.460,409366.2,409366.2,420,0,0,0,L,1151911521,1,121.78,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945088,466764.00
08/30/2015 10:30,2,4.756,ACTIVE,219.61,354.97,59.975,1440945004,"201051344000458","174011321042388",28.15,36.00,0,338.14,387.74,135.6,129.0,0.645,230913.5,230913.5,418,0,0,0,L,1122011218,1,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945089,466765.00
08/30/2015 10:30,2,4.463,ACTIVE,213.51,355.28,59.975,1440945004,"274151322000087","174011321042388",27.83,40.60,0,326.12,368.20,125.7,119.4,0.486,481889.9,481889.9,416,0,0,0,L,1151911521,1,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945090,466766.00
08/30/2015 10:30,2,4.576,ACTIVE,213.29,349.26,59.981,1440945004,"274151322000052","174011321042388",27.73,43.20,0,327.02,368.80,128.4,122.0,0.499,514931.6,514931.6,415,0,0,0,L,1151911521,1,122.68,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945091,466767.00
08/30/2015 10:30,2,4.713,ACTIVE,216.67,354.37,59.981,1440945004,"201051344001145","174011321042388",28.13,34.00,0,333.33,384.13,134.2,127.6,0.614,235809.9,235809.9,418,0,0,0,L,1122011218,1,124.72,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945092,466768.00
08/30/2015 10:30,2,4.756,ACTIVE,216.45,353.47,59.965,1440945004,"201051344000685","174011321042388",28.09,35.20,0,333.33,385.03,135.3,128.6,0.667,234496.4,234496.4,417,0,0,0,L,1122011218,1,125.40,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945092,466769.00
08/30/2015 10:30,2,4.539,ACTIVE,213.06,355.28,59.970,1440945004,"274151322000088","174011321042388",27.65,40.00,0,327.32,368.80,127.0,120.7,0.473,494388.9,494388.9,415,0,0,0,L,1151911521,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945093,466770.00
08/30/2015 10:30,2,4.768,ACTIVE,217.13,354.67,59.970,1440945004,"201051344000438","174011321042388",28.09,35.20,0,333.03,384.73,135.8,129.1,0.645,234534.0,234534.0,417,0,0,0,L,1122011218,1,125.17,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945094,466771.00
08/30/2015 10:30,2,4.779,ACTIVE,217.13,351.97,59.959,1440945004,"201051344001135","174011321042388",28.03,34.30,0,333.03,384.13,135.7,129.1,0.619,226087.2,226087.2,416,0,0,0,L,1122011218,1,124.94,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945095,466772.00
08/30/2015 10:30,2,4.713,ACTIVE,216.90,354.07,59.975,1440945004,"201051344000417","174011321042388",27.97,38.80,0,332.43,383.83,133.6,127.0,0.614,229487.5,229487.5,416,0,0,0,L,1122011218,1,124.72,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945096,466773.00
08/30/2015 10:30,2,4.889,ACTIVE,218.26,354.97,59.975,1440945004,"201051344000594","174011321042388",27.59,36.80,0,332.43,385.03,136.7,130.0,0.636,231590.6,231590.6,415,0,0,0,L,1122011218,1,123.59,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945097,466774.00
08/30/2015 10:30,2,4.467,ACTIVE,212.83,339.95,59.986,1440945004,"274151322000083","174011321042388",27.83,42.50,0,327.32,367.90,125.8,119.5,0.508,510657.6,510657.6,416,0,0,0,L,1151911521,1,121.33,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945098,466775.00
08/30/2015 10:30,2,4.770,ACTIVE,217.35,354.67,60.007,1440945004,"201051344000585","174011321042388",28.19,36.00,0,333.33,384.43,136.2,129.6,0.636,231170.8,231170.8,417,0,0,0,L,1122011218,1,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945099,466776.00
08/30/2015 10:30,2,4.584,ACTIVE,213.29,351.07,59.970,1440945004,"274151322000054","174011321042388",27.61,41.30,0,327.32,370.00,128.0,121.6,0.486,505442.2,505442.2,416,0,0,0,L,1151911521,1,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945100,466777.00
08/30/2015 10:30,2,4.752,ACTIVE,217.35,355.28,59.949,1440945004,"201051344001203","174011321042388",28.80,35.80,0,334.24,386.23,138.6,131.9,0.650,231890.1,231890.1,419,0,0,0,L,1122011218,1,125.62,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945101,466778.00
08/30/2015 10:30,2,4.713,ACTIVE,216.45,354.37,59.991,1440945004,"201051344000646","174011321042388",28.27,37.80,0,331.53,385.33,134.9,128.3,0.636,227980.9,227980.9,418,0,0,0,L,1122011218,1,124.94,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945102,466779.00
08/30/2015 10:30,2,3.035,ACTIVE,213.96,420.80,59.965,1440945004,"274151322000068","174011321042388",38.84,43.00,0,392.55,444.24,119.7,113.6,0.460,408762.0,408762.0,419,0,0,0,L,1151911521,1,122.23,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945103,466780.00
08/30/2015 10:30,2,4.848,ACTIVE,213.96,358.58,59.970,1440945004,"274151322000076","174011321042388",28.25,42.00,0,328.22,371.21,138.7,131.9,0.539,540063.4,540063.4,415,0,0,0,L,1151911521,1,121.78,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945104,466781.00
08/30/2015 10:30,2,4.818,ACTIVE,216.45,353.17,59.991,1440945004,"201051344000890","174011321042388",27.93,38.40,0,333.03,385.03,136.4,129.7,0.623,232783.0,232783.0,417,0,0,0,L,1122011218,1,124.94,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945105,466782.00
08/30/2015 10:30,2,4.824,ACTIVE,219.39,354.97,59.970,1440945004,"201051344000900","174011321042388",28.49,33.30,0,334.24,386.53,139.1,132.3,0.636,233848.3,233848.3,421,0,0,0,L,1122011218,1,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945106,466783.00
08/30/2015 10:30,2,4.818,ACTIVE,219.16,355.58,59.965,1440945004,"201051344000633","174011321042388",27.91,35.40,0,336.34,386.23,136.1,129.5,0.641,222538.9,222538.9,419,0,0,0,L,1122011218,1,124.27,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945107,466784.00
08/30/2015 10:30,2,4.811,ACTIVE,219.61,356.18,59.986,1440945004,"201051344000983","174011321042388",28.23,34.80,0,334.24,386.23,137.4,130.7,0.645,230832.4,230832.4,416,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945107,466785.00
08/30/2015 10:30,2,4.742,ACTIVE,217.35,355.28,59.991,1440945004,"201051344000917","174011321042388",28.17,35.00,0,332.73,384.73,135.3,128.7,0.632,233171.8,233171.8,418,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945108,466786.00
08/30/2015 10:30,2,4.756,ACTIVE,219.61,356.48,59.981,1440945004,"201051344000648","174011321042388",28.03,34.30,0,337.84,385.93,135.1,128.4,0.628,228445.2,228445.2,416,0,0,0,L,1122011218,1,123.81,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945109,466787.00
08/30/2015 10:30,2,4.783,ACTIVE,217.35,355.28,59.981,1440945004,"201051344001093","174011321042388",28.61,35.40,0,333.03,386.23,138.6,131.8,0.636,231415.7,231415.7,420,0,0,0,L,1122011218,1,125.17,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945110,466788.00
08/30/2015 10:30,2,4.865,ACTIVE,219.61,354.67,59.981,1440945004,"201051344000645","174011321042388",27.65,35.40,0,338.44,386.53,136.3,129.6,0.614,229496.0,229496.0,416,0,0,0,L,1122011218,1,124.49,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945111,466789.00
08/30/2015 10:30,2,4.584,ACTIVE,213.51,341.75,59.975,1440945004,"274151322000085","174011321042388",27.93,39.30,0,327.62,368.80,129.6,123.1,0.504,508128.5,508128.5,415,0,0,0,L,1151911521,1,122.23,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945112,466790.00
08/30/2015 10:30,2,4.779,ACTIVE,217.80,355.88,59.970,1440945004,"201051344000651","174011321042388",28.35,33.80,0,334.54,385.33,137.2,130.5,0.628,228713.8,228713.8,416,0,0,0,L,1122011218,1,125.85,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945113,466791.00
08/30/2015 10:30,2,4.873,ACTIVE,219.16,354.07,59.975,1440945004,"201051344000867","174011321042388",27.75,36.00,0,333.63,384.43,137.0,130.3,0.614,221508.2,221508.2,417,0,0,0,L,1122011218,1,124.27,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945114,466792.00
08/30/2015 10:30,2,4.730,ACTIVE,216.22,353.17,59.981,1440945004,"201051344001230","174011321042388",28.33,37.50,0,333.33,385.03,135.9,129.2,0.645,232233.4,232233.4,419,0,0,0,L,1122011218,1,124.94,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945115,466793.00
08/30/2015 10:30,2,4.771,ACTIVE,219.84,357.68,60.012,1440945004,"201051344000576","174011321042388",28.07,33.80,0,338.14,389.24,135.7,129.0,0.623,228603.7,228603.7,419,0,0,0,L,1122011218,1,124.49,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945116,466794.00
08/30/2015 10:30,2,4.787,ACTIVE,219.84,355.88,59.975,1440945004,"201051344000579","174011321042388",28.19,37.30,0,338.14,388.34,136.7,130.0,0.641,235835.6,235835.6,415,0,0,0,L,1122011218,1,124.27,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945116,466795.00
08/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440945004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945884,466796.00
08/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440945004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945884,466797.00
08/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440945004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945884,466798.00
08/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440945004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945885,466799.00
08/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440945004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945885,466800.00
08/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440945004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945885,466801.00
08/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440945004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945885,466802.00
08/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440945004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945885,466803.00
08/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440945004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945885,466804.00
08/30/2015 10:30,1,0,NO_COMMUNICATIONS,0,0,0,1440945004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945885,466805.00
08/30/2015 10:45,2,5.301,ACTIVE,218.71,357.38,59.981,1440945904,"201051344000955","174011321042388",27.73,37.50,0,332.43,388.64,148.8,141.7,0.698,234153.2,234153.2,420,0,0,0,L,1122011218,1,125.62,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945978,466806.00
08/30/2015 10:45,2,5.242,ACTIVE,214.64,346.86,59.975,1440945904,"274151322000095","174011321042388",27.93,44.30,0,327.02,373.61,148.1,141.0,0.570,533805.9,533805.9,417,0,0,0,L,1151911521,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945979,466807.00
08/30/2015 10:45,2,5.344,ACTIVE,220.52,357.98,59.949,1440945904,"201051344000868","174011321042388",27.65,35.60,0,334.54,393.15,149.7,142.6,0.676,221032.3,221032.3,419,0,0,0,L,1122011218,1,124.72,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945980,466808.00
08/30/2015 10:45,2,5.312,ACTIVE,222.10,360.69,59.986,1440945904,"201051344000853","174011321042388",27.87,36.30,0,337.84,393.45,149.9,142.8,0.698,227553.1,227553.1,419,0,0,0,L,1122011218,1,126.07,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945981,466809.00
08/30/2015 10:45,2,5.254,ACTIVE,219.84,358.28,59.975,1440945904,"201051344000582","174011321042388",27.65,35.40,0,333.03,393.75,147.2,140.2,0.672,226357.0,226357.0,417,0,0,0,L,1122011218,1,126.30,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945982,466810.00
08/30/2015 10:45,2,5.303,ACTIVE,221.64,359.48,59.975,1440945904,"201051344000469","174011321042388",27.97,35.00,0,337.84,394.95,150.2,143.0,0.698,222809.7,222809.7,421,0,0,0,L,1122011218,1,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945983,466811.00
