ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 10:45,2,5.322,ACTIVE,221.64,361.29,59.975,1440945904,"201051344000988","174011321042388",27.65,37.30,0,336.94,394.05,149.1,141.9,0.689,221786.0,221786.0,419,0,0,0,L,1122011218,1,125.17,126.53,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945984,466812.00
08/30/2015 10:45,2,5.283,ACTIVE,221.64,359.18,59.981,1440945904,"201051344001158","174011321042388",27.69,37.30,0,337.84,394.05,148.2,141.1,0.689,227403.8,227403.8,419,0,0,0,L,1122011218,1,125.17,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945984,466813.00
08/30/2015 10:45,2,5.266,ACTIVE,219.39,357.08,59.991,1440945904,"201051344001025","174011321042388",28.23,38.40,0,333.33,392.85,150.5,143.3,0.676,232053.8,232053.8,416,0,0,0,L,1122011218,1,126.07,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945985,466814.00
08/30/2015 10:45,2,5.260,ACTIVE,221.42,358.88,59.970,1440945904,"201051344000569","174011321042388",28.07,36.00,0,337.24,394.35,149.5,142.4,0.707,235274.0,235274.0,417,0,0,0,L,1122011218,1,124.94,126.75,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945986,466815.00
08/30/2015 10:45,2,3.330,ACTIVE,215.09,410.88,59.975,1440945904,"274151322000094","174011321042388",38.43,44.50,0,385.63,442.14,129.6,123.2,0.495,409395.9,409395.9,421,0,0,0,L,1151911521,1,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945987,466816.00
08/30/2015 10:45,2,5.283,ACTIVE,220.97,356.78,59.970,1440945904,"201051344000458","174011321042388",27.87,37.80,0,338.44,393.45,149.1,142.0,0.707,230947.7,230947.7,419,0,0,0,L,1122011218,1,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945988,466817.00
08/30/2015 10:45,2,4.945,ACTIVE,214.87,360.08,59.965,1440945904,"274151322000087","174011321042388",27.49,43.00,0,327.02,371.51,137.7,131.0,0.526,481921.5,481921.5,417,0,0,0,L,1151911521,1,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945989,466818.00
08/30/2015 10:45,2,5.016,ACTIVE,214.87,354.97,59.970,1440945904,"274151322000052","174011321042388",27.75,45.00,0,326.72,371.81,140.9,134.1,0.548,514963.9,514963.9,416,0,0,0,L,1151911521,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945990,466819.00
08/30/2015 10:45,2,5.242,ACTIVE,218.71,357.08,59.970,1440945904,"201051344001145","174011321042388",27.73,35.80,0,333.03,388.64,147.2,140.1,0.672,235843.8,235843.8,419,0,0,0,L,1122011218,1,125.62,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945991,466820.00
08/30/2015 10:45,2,5.256,ACTIVE,218.48,356.78,59.975,1440945904,"201051344000685","174011321042388",27.83,37.50,0,333.03,389.24,148.0,140.9,0.716,234530.5,234530.5,418,0,0,0,L,1122011218,1,126.07,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945992,466821.00
08/30/2015 10:45,2,4.969,ACTIVE,214.64,344.15,59.981,1440945904,"274151322000088","174011321042388",27.65,41.80,0,327.02,371.51,139.2,132.4,0.521,494420.9,494420.9,416,0,0,0,L,1151911521,1,124.27,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945993,466822.00
08/30/2015 10:45,2,5.297,ACTIVE,218.93,357.38,59.954,1440945904,"201051344000438","174011321042388",27.65,37.80,0,332.73,393.15,148.3,141.2,0.694,234568.2,234568.2,418,0,0,0,L,1122011218,1,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945994,466823.00
08/30/2015 10:45,2,5.322,ACTIVE,218.93,356.48,59.965,1440945904,"201051344001135","174011321042388",27.53,36.30,0,332.73,389.54,148.4,141.3,0.685,226121.2,226121.2,417,0,0,0,L,1122011218,1,125.85,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945994,466824.00
08/30/2015 10:45,2,5.258,ACTIVE,218.48,356.48,59.970,1440945904,"201051344000417","174011321042388",27.37,41.30,0,331.53,388.94,145.8,138.8,0.681,229521.0,229521.0,417,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945995,466825.00
08/30/2015 10:45,2,5.340,ACTIVE,219.16,355.88,59.981,1440945904,"201051344000594","174011321042388",27.71,38.80,0,332.13,391.04,149.9,142.8,0.698,231625.0,231625.0,416,0,0,0,L,1122011218,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945996,466826.00
08/30/2015 10:45,2,4.951,ACTIVE,214.19,342.05,59.965,1440945904,"274151322000083","174011321042388",27.57,45.00,0,327.32,371.21,138.3,131.5,0.552,510689.3,510689.3,417,0,0,0,L,1151911521,1,122.68,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945997,466827.00
08/30/2015 10:45,2,5.229,ACTIVE,219.39,356.78,59.970,1440945904,"201051344000585","174011321042388",28.19,38.00,0,333.63,392.85,149.2,142.1,0.689,231205.0,231205.0,418,0,0,0,L,1122011218,1,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945998,466828.00
08/30/2015 10:45,2,5.053,ACTIVE,214.87,359.48,59.975,1440945904,"274151322000054","174011321042388",27.45,44.50,0,326.72,372.41,140.5,133.7,0.535,505474.4,505474.4,417,0,0,0,L,1151911521,1,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440945999,466829.00
08/30/2015 10:45,2,5.307,ACTIVE,219.39,358.28,59.981,1440945904,"201051344001203","174011321042388",28.35,37.80,0,334.84,394.65,152.3,145.1,0.712,231925.0,231925.0,420,0,0,0,L,1122011218,1,126.53,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946000,466830.00
08/30/2015 10:45,2,5.246,ACTIVE,218.26,356.18,59.965,1440945904,"201051344000646","174011321042388",27.91,40.00,0,332.13,389.24,148.2,141.1,0.694,228014.8,228014.8,419,0,0,0,L,1122011218,1,125.62,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946001,466831.00
08/30/2015 10:45,2,3.443,ACTIVE,215.32,403.97,59.970,1440945904,"274151322000068","174011321042388",37.41,44.50,0,385.33,443.34,131.3,124.8,0.517,408791.9,408791.9,420,0,0,0,L,1151911521,1,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946002,466832.00
08/30/2015 10:45,2,5.340,ACTIVE,215.32,351.07,59.970,1440945904,"274151322000076","174011321042388",28.13,44.80,0,327.92,374.81,152.0,144.8,0.597,540098.4,540098.4,416,0,0,0,L,1151911521,1,122.91,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946003,466833.00
08/30/2015 10:45,2,5.295,ACTIVE,218.03,355.88,59.965,1440945904,"201051344000890","174011321042388",27.75,40.60,0,333.03,388.64,148.8,141.7,0.681,232817.1,232817.1,418,0,0,0,L,1122011218,1,125.62,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946004,466834.00
08/30/2015 10:45,2,5.332,ACTIVE,220.29,358.28,59.975,1440945904,"201051344000900","174011321042388",28.25,35.20,0,337.84,394.95,152.5,145.3,0.694,233883.2,233883.2,422,0,0,0,L,1122011218,1,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946005,466835.00
08/30/2015 10:45,2,5.377,ACTIVE,220.06,358.58,59.986,1440945904,"201051344000633","174011321042388",27.41,37.50,0,337.54,394.05,149.3,142.2,0.698,222573.2,222573.2,420,0,0,0,L,1122011218,1,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946006,466836.00
08/30/2015 10:45,2,5.371,ACTIVE,220.74,358.58,59.981,1440945904,"201051344000983","174011321042388",27.75,37.30,0,337.24,394.35,150.9,143.8,0.712,230867.0,230867.0,417,0,0,0,L,1122011218,1,125.17,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946007,466837.00
08/30/2015 10:45,2,5.246,ACTIVE,219.16,356.78,59.975,1440945904,"201051344000917","174011321042388",27.91,37.30,0,332.43,392.85,148.2,141.1,0.698,233205.7,233205.7,419,0,0,0,L,1122011218,1,125.62,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946007,466838.00
08/30/2015 10:45,2,5.256,ACTIVE,220.52,357.68,59.970,1440945904,"201051344000648","174011321042388",27.85,35.60,0,338.44,394.35,148.3,141.2,0.685,228479.2,228479.2,417,0,0,0,L,1122011218,1,124.49,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946008,466839.00
08/30/2015 10:45,2,5.248,ACTIVE,219.16,357.98,59.954,1440945904,"201051344001093","174011321042388",28.47,36.80,0,333.33,393.75,151.3,144.2,0.689,231450.4,231450.4,421,0,0,0,L,1122011218,1,125.62,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946009,466840.00
08/30/2015 10:45,2,5.338,ACTIVE,220.74,358.58,59.970,1440945904,"201051344000645","174011321042388",27.69,37.00,0,338.44,393.75,149.8,142.6,0.676,229530.4,229530.4,417,0,0,0,L,1122011218,1,125.17,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946010,466841.00
08/30/2015 10:45,2,5.059,ACTIVE,214.87,345.66,59.970,1440945904,"274151322000085","174011321042388",27.73,41.80,0,327.62,372.41,142.0,135.2,0.548,508161.0,508161.0,416,0,0,0,L,1151911521,1,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946011,466842.00
08/30/2015 10:45,2,5.297,ACTIVE,219.84,358.28,59.959,1440945904,"201051344000651","174011321042388",27.97,35.80,0,336.04,393.45,150.1,142.9,0.685,228748.1,228748.1,417,0,0,0,L,1122011218,1,126.53,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946012,466843.00
08/30/2015 10:45,2,5.361,ACTIVE,220.06,356.48,59.965,1440945904,"201051344000867","174011321042388",27.67,38.00,0,334.24,392.55,150.2,143.0,0.685,221542.6,221542.6,418,0,0,0,L,1122011218,1,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946013,466844.00
08/30/2015 10:45,2,5.254,ACTIVE,218.26,355.58,60.012,1440945904,"201051344001230","174011321042388",27.89,39.30,0,332.73,388.04,148.5,141.4,0.698,232267.5,232267.5,420,0,0,0,L,1122011218,1,125.62,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946014,466845.00
08/30/2015 10:45,2,5.240,ACTIVE,220.97,359.48,59.970,1440945904,"201051344000576","174011321042388",28.05,36.00,0,338.14,394.65,148.9,141.8,0.685,228637.9,228637.9,420,0,0,0,L,1122011218,1,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946015,466846.00
08/30/2015 10:45,2,5.289,ACTIVE,220.97,357.98,59.975,1440945904,"201051344000579","174011321042388",28.03,38.80,0,337.54,394.05,150.1,143.0,0.707,235870.1,235870.1,416,0,0,0,L,1122011218,1,124.94,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946016,466847.00
08/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440945904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946784,466848.00
08/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440945904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946784,466849.00
08/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440945904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946784,466850.00
08/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440945904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946784,466851.00
08/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440945904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946784,466852.00
08/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440945904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946784,466853.00
08/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440945904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946784,466854.00
08/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440945904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946784,466855.00
08/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440945904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946784,466856.00
08/30/2015 10:45,1,0,NO_COMMUNICATIONS,0,0,0,1440945904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946784,466857.00
08/30/2015 11:00,2,5.557,ACTIVE,218.26,355.58,59.959,1440946803,"201051344000955","174011321042388",27.53,39.00,0,332.73,390.14,155.0,147.7,0.734,234189.5,234189.5,421,0,0,0,L,1122011218,1,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946877,466858.00
08/30/2015 11:00,2,5.533,ACTIVE,214.19,345.96,59.991,1440946803,"274151322000095","174011321042388",27.67,47.80,0,326.72,375.71,155.1,147.8,0.597,533842.2,533842.2,418,0,0,0,L,1151911521,1,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946878,466859.00
08/30/2015 11:00,2,5.637,ACTIVE,219.39,356.48,60.002,1440946803,"201051344000868","174011321042388",27.25,37.00,0,337.24,391.94,155.5,148.2,0.703,221068.7,221068.7,420,0,0,0,L,1122011218,1,124.27,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946879,466860.00
08/30/2015 11:00,2,5.580,ACTIVE,220.97,358.58,59.981,1440946803,"201051344000853","174011321042388",27.73,37.50,0,338.14,397.05,156.7,149.3,0.725,227589.7,227589.7,420,0,0,0,L,1122011218,1,125.40,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946880,466861.00
08/30/2015 11:00,2,5.447,ACTIVE,219.39,359.18,59.991,1440946803,"201051344000582","174011321042388",27.71,37.30,0,337.54,395.85,153.0,145.7,0.707,226392.8,226392.8,418,0,0,0,L,1122011218,1,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946881,466862.00
08/30/2015 11:00,2,5.605,ACTIVE,220.52,358.88,59.996,1440946803,"201051344000469","174011321042388",27.51,36.30,0,338.14,397.05,156.2,148.8,0.747,222846.3,222846.3,422,0,0,0,L,1122011218,1,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946882,466863.00
08/30/2015 11:00,2,5.592,ACTIVE,220.74,358.58,59.981,1440946803,"201051344000988","174011321042388",27.45,38.40,0,336.94,397.05,155.4,148.1,0.716,221822.3,221822.3,420,0,0,0,L,1122011218,1,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946883,466864.00
08/30/2015 11:00,2,5.570,ACTIVE,220.74,357.98,59.981,1440946803,"201051344001158","174011321042388",27.39,38.40,0,338.44,395.55,154.6,147.3,0.720,227439.9,227439.9,420,0,0,0,L,1122011218,1,124.94,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946884,466865.00
08/30/2015 11:00,2,5.566,ACTIVE,219.16,357.38,59.981,1440946803,"201051344001025","174011321042388",27.77,40.20,0,337.24,393.45,156.4,149.0,0.703,232090.4,232090.4,417,0,0,0,L,1122011218,1,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946885,466866.00
08/30/2015 11:00,2,5.541,ACTIVE,220.52,359.18,60.002,1440946803,"201051344000569","174011321042388",27.87,38.20,0,337.84,395.85,156.4,149.1,0.720,235310.4,235310.4,418,0,0,0,L,1122011218,1,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946886,466867.00
08/30/2015 11:00,2,3.561,ACTIVE,214.64,407.57,59.986,1440946803,"274151322000094","174011321042388",37.65,46.80,0,385.03,443.94,135.6,129.0,0.530,409427.4,409427.4,422,0,0,0,L,1151911521,1,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946886,466868.00
08/30/2015 11:00,2,5.594,ACTIVE,220.74,358.58,59.996,1440946803,"201051344000458","174011321042388",27.53,39.50,0,339.04,396.15,155.9,148.5,0.738,230984.1,230984.1,420,0,0,0,L,1122011218,1,125.17,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946887,466869.00
08/30/2015 11:00,2,5.225,ACTIVE,214.41,348.66,59.986,1440946803,"274151322000087","174011321042388",27.15,46.00,0,328.22,373.01,143.7,136.8,0.548,481955.0,481955.0,418,0,0,0,L,1151911521,1,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946888,466870.00
08/30/2015 11:00,2,5.240,ACTIVE,215.09,350.77,59.986,1440946803,"274151322000052","174011321042388",27.69,47.00,0,327.62,376.92,147.1,140.0,0.570,514998.2,514998.2,417,0,0,0,L,1151911521,1,123.81,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946889,466871.00
08/30/2015 11:00,2,5.479,ACTIVE,218.26,357.08,59.996,1440946803,"201051344001145","174011321042388",27.77,37.50,0,334.84,390.74,154.1,146.8,0.698,235879.7,235879.7,420,0,0,0,L,1122011218,1,125.40,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946890,466872.00
08/30/2015 11:00,2,5.549,ACTIVE,218.26,357.98,59.991,1440946803,"201051344000685","174011321042388",27.57,38.60,0,334.84,391.04,155.0,147.7,0.760,234566.6,234566.6,419,0,0,0,L,1122011218,1,126.07,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946891,466873.00
08/30/2015 11:00,2,5.229,ACTIVE,214.41,343.85,59.981,1440946803,"274151322000088","174011321042388",27.43,44.00,0,327.62,374.21,145.2,138.2,0.539,494454.8,494454.8,417,0,0,0,L,1151911521,1,124.04,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946892,466874.00
08/30/2015 11:00,2,5.525,ACTIVE,218.93,358.28,59.991,1440946803,"201051344000438","174011321042388",27.69,39.00,0,337.54,394.35,154.9,147.6,0.725,234604.3,234604.3,419,0,0,0,L,1122011218,1,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946893,466875.00
08/30/2015 11:00,2,5.516,ACTIVE,219.16,355.58,60.002,1440946803,"201051344001135","174011321042388",27.61,38.40,0,337.54,390.74,154.3,147.0,0.703,226157.3,226157.3,418,0,0,0,L,1122011218,1,125.85,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946894,466876.00
08/30/2015 11:00,2,5.441,ACTIVE,218.48,356.48,59.991,1440946803,"201051344000417","174011321042388",27.47,43.20,0,332.13,390.74,151.3,144.1,0.703,229556.4,229556.4,418,0,0,0,L,1122011218,1,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946895,466877.00
08/30/2015 11:00,2,5.582,ACTIVE,218.93,355.88,59.981,1440946803,"201051344000594","174011321042388",27.75,40.20,0,332.13,392.25,156.8,149.4,0.734,231661.6,231661.6,417,0,0,0,L,1122011218,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946895,466878.00
08/30/2015 11:00,2,5.182,ACTIVE,214.41,351.37,59.991,1440946803,"274151322000083","174011321042388",27.51,46.20,0,327.32,373.31,144.3,137.4,0.583,510723.0,510723.0,418,0,0,0,L,1151911521,1,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946896,466879.00
08/30/2015 11:00,2,5.473,ACTIVE,219.61,357.68,59.981,1440946803,"201051344000585","174011321042388",27.89,40.40,0,337.54,394.05,154.6,147.2,0.716,231241.3,231241.3,419,0,0,0,L,1122011218,1,125.62,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946897,466880.00
08/30/2015 11:00,2,5.291,ACTIVE,214.64,345.36,59.975,1440946803,"274151322000054","174011321042388",27.27,46.80,0,327.92,374.51,146.2,139.2,0.552,505508.6,505508.6,418,0,0,0,L,1151911521,1,122.91,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946898,466881.00
08/30/2015 11:00,2,5.584,ACTIVE,219.39,358.58,59.981,1440946803,"201051344001203","174011321042388",27.87,39.30,0,338.44,395.85,157.6,150.2,0.742,231962.0,231962.0,421,0,0,0,L,1122011218,1,126.30,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946899,466882.00
08/30/2015 11:00,2,5.512,ACTIVE,218.26,357.68,59.986,1440946803,"201051344000646","174011321042388",27.43,41.50,0,333.03,391.04,153.1,145.9,0.729,228050.8,228050.8,420,0,0,0,L,1122011218,1,125.62,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946900,466883.00
08/30/2015 11:00,2,3.510,ACTIVE,215.54,416.29,59.996,1440946803,"274151322000068","174011321042388",37.99,46.40,0,387.44,442.74,135.2,128.5,0.526,408823.6,408823.6,421,0,0,0,L,1151911521,1,124.27,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946901,466884.00
08/30/2015 11:00,2,5.516,ACTIVE,215.32,362.79,59.975,1440946803,"274151322000076","174011321042388",28.27,46.60,0,332.43,379.62,157.8,150.4,0.614,540135.4,540135.4,417,0,0,0,L,1151911521,1,123.36,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946902,466885.00
08/30/2015 11:00,2,5.529,ACTIVE,218.03,356.18,59.986,1440946803,"201051344000890","174011321042388",27.45,43.20,0,332.73,390.44,153.7,146.4,0.707,232853.3,232853.3,419,0,0,0,L,1122011218,1,125.40,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946903,466886.00
08/30/2015 11:00,2,5.547,ACTIVE,220.52,359.48,59.970,1440946803,"201051344000900","174011321042388",28.15,37.30,0,337.84,397.05,158.1,150.7,0.716,233920.3,233920.3,423,0,0,0,L,1122011218,1,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946904,466887.00
08/30/2015 11:00,2,5.574,ACTIVE,220.06,358.58,59.975,1440946803,"201051344000633","174011321042388",27.45,38.80,0,337.54,396.15,155.0,147.7,0.716,222609.5,222609.5,421,0,0,0,L,1122011218,1,124.94,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946905,466888.00
08/30/2015 11:00,2,5.459,ACTIVE,220.74,358.28,59.981,1440946803,"201051344000983","174011321042388",28.29,38.20,0,338.14,396.15,156.5,149.1,0.725,230903.7,230903.7,418,0,0,0,L,1122011218,1,125.17,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946906,466889.00
08/30/2015 11:00,2,5.490,ACTIVE,219.16,357.08,59.986,1440946803,"201051344000917","174011321042388",27.55,39.00,0,336.94,394.05,153.2,146.0,0.720,233241.7,233241.7,420,0,0,0,L,1122011218,1,125.62,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946907,466890.00
08/30/2015 11:00,2,5.469,ACTIVE,220.52,357.38,59.975,1440946803,"201051344000648","174011321042388",27.81,36.80,0,338.74,396.45,153.9,146.7,0.707,228515.3,228515.3,418,0,0,0,L,1122011218,1,124.49,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946908,466891.00
08/30/2015 11:00,2,5.512,ACTIVE,219.16,358.88,59.949,1440946803,"201051344001093","174011321042388",27.89,38.80,0,337.84,395.25,155.7,148.4,0.707,231487.0,231487.0,422,0,0,0,L,1122011218,1,125.85,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946909,466892.00
08/30/2015 11:00,2,5.570,ACTIVE,220.97,358.28,59.991,1440946803,"201051344000645","174011321042388",27.53,38.20,0,338.74,395.85,155.3,148.0,0.703,229566.7,229566.7,418,0,0,0,L,1122011218,1,125.40,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946910,466893.00
08/30/2015 11:00,2,5.260,ACTIVE,214.64,344.15,59.970,1440946803,"274151322000085","174011321042388",27.61,44.00,0,328.82,374.81,147.3,140.2,0.570,508195.5,508195.5,417,0,0,0,L,1151911521,1,123.14,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946910,466894.00
08/30/2015 11:00,2,5.518,ACTIVE,219.39,358.88,59.981,1440946803,"201051344000651","174011321042388",27.67,37.30,0,337.84,395.25,154.7,147.4,0.707,228784.5,228784.5,418,0,0,0,L,1122011218,1,126.30,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946911,466895.00
08/30/2015 11:00,2,5.557,ACTIVE,219.84,358.28,59.986,1440946803,"201051344000867","174011321042388",27.63,39.50,0,337.54,391.34,155.6,148.2,0.703,221579.1,221579.1,419,0,0,0,L,1122011218,1,124.72,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946912,466896.00
08/30/2015 11:00,2,5.475,ACTIVE,217.80,355.58,59.975,1440946803,"201051344001230","174011321042388",27.69,41.30,0,331.53,390.14,153.6,146.3,0.716,232303.6,232303.6,421,0,0,0,L,1122011218,1,125.40,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946913,466897.00
08/30/2015 11:00,2,5.510,ACTIVE,220.97,360.99,59.981,1440946803,"201051344000576","174011321042388",27.75,37.30,0,338.14,397.05,154.8,147.5,0.720,228674.1,228674.1,421,0,0,0,L,1122011218,1,124.94,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946914,466898.00
08/30/2015 11:00,2,5.553,ACTIVE,220.97,358.88,59.986,1440946803,"201051344000579","174011321042388",27.77,40.40,0,339.34,396.15,156.1,148.7,0.729,235906.6,235906.6,417,0,0,0,L,1122011218,1,124.94,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440946915,466899.00
08/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440946803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947684,466900.00
08/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440946803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947684,466901.00
08/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440946803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947684,466902.00
08/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440946803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947684,466903.00
08/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440946803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947684,466904.00
08/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440946803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947684,466905.00
08/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440946803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947684,466906.00
08/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440946803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947684,466907.00
08/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440946803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947684,466908.00
08/30/2015 11:00,1,0,NO_COMMUNICATIONS,0,0,0,1440946803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947684,466909.00
08/30/2015 11:15,2,5.994,ACTIVE,218.71,357.38,59.959,1440947703,"201051344000955","174011321042388",27.15,40.60,0,331.83,392.55,164.7,157.0,0.773,234227.6,234227.6,422,0,0,0,L,1122011218,1,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947778,466910.00
08/30/2015 11:15,2,5.945,ACTIVE,213.74,362.49,59.959,1440947703,"274151322000095","174011321042388",27.57,49.30,0,326.72,377.82,166.0,158.3,0.632,533880.4,533880.4,419,0,0,0,L,1151911521,1,122.68,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947779,466911.00
08/30/2015 11:15,2,6.027,ACTIVE,219.16,356.78,59.954,1440947703,"201051344000868","174011321042388",27.25,38.60,0,333.33,394.05,166.3,158.6,0.760,221107.0,221107.0,421,0,0,0,L,1122011218,1,123.81,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947780,466912.00
08/30/2015 11:15,2,5.975,ACTIVE,220.97,359.48,59.949,1440947703,"201051344000853","174011321042388",27.69,38.40,0,338.44,399.46,167.7,159.9,0.791,227628.3,227628.3,421,0,0,0,L,1122011218,1,124.94,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947781,466913.00
08/30/2015 11:15,2,5.898,ACTIVE,220.06,360.08,59.975,1440947703,"201051344000582","174011321042388",27.39,38.80,0,337.24,398.26,163.7,156.1,0.760,226430.5,226430.5,419,0,0,0,L,1122011218,1,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947782,466914.00
08/30/2015 11:15,2,5.918,ACTIVE,220.29,359.18,59.965,1440947703,"201051344000469","174011321042388",27.83,37.50,0,337.54,398.56,166.7,158.9,0.787,222884.8,222884.8,423,0,0,0,L,1122011218,1,123.81,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947783,466915.00
08/30/2015 11:15,2,6.033,ACTIVE,220.52,360.08,59.965,1440947703,"201051344000988","174011321042388",27.12,40.00,0,337.54,398.86,165.8,158.2,0.773,221860.6,221860.6,421,0,0,0,L,1122011218,1,124.27,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947784,466916.00
08/30/2015 11:15,2,5.969,ACTIVE,220.52,358.28,59.944,1440947703,"201051344001158","174011321042388",27.19,40.00,0,338.14,397.35,164.4,156.8,0.769,227477.9,227477.9,421,0,0,0,L,1122011218,1,124.27,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947785,466917.00
08/30/2015 11:15,2,6.016,ACTIVE,219.61,357.98,59.965,1440947703,"201051344001025","174011321042388",27.57,40.80,0,337.24,394.95,167.7,160.0,0.760,232128.9,232128.9,418,0,0,0,L,1122011218,1,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947785,466918.00
08/30/2015 11:15,2,5.953,ACTIVE,220.06,359.18,59.970,1440947703,"201051344000569","174011321042388",27.63,39.30,0,337.24,397.35,166.5,158.8,0.773,235348.8,235348.8,419,0,0,0,L,1122011218,1,123.81,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947786,466919.00
08/30/2015 11:15,2,3.852,ACTIVE,214.19,403.07,59.975,1440947703,"274151322000094","174011321042388",37.19,48.80,0,385.03,441.54,144.8,137.8,0.566,409460.8,409460.8,423,0,0,0,L,1151911521,1,122.91,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947787,466920.00
08/30/2015 11:15,2,5.973,ACTIVE,220.29,358.28,59.959,1440947703,"201051344000458","174011321042388",27.43,40.20,0,338.74,398.26,166.0,158.3,0.791,231022.4,231022.4,421,0,0,0,L,1122011218,1,124.49,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947788,466921.00
08/30/2015 11:15,2,5.590,ACTIVE,214.19,361.89,59.975,1440947703,"274151322000087","174011321042388",27.12,46.40,0,327.92,376.01,153.5,146.2,0.592,481990.4,481990.4,419,0,0,0,L,1151911521,1,123.59,122.23,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947789,466922.00
08/30/2015 11:15,2,5.711,ACTIVE,213.96,350.47,59.959,1440947703,"274151322000052","174011321042388",27.17,48.80,0,327.32,376.01,157.0,149.6,0.614,515034.4,515034.4,418,0,0,0,L,1151911521,1,122.46,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947790,466923.00
08/30/2015 11:15,2,5.920,ACTIVE,218.93,357.68,59.959,1440947703,"201051344001145","174011321042388",27.39,38.60,0,336.04,393.45,164.2,156.6,0.742,235917.5,235917.5,421,0,0,0,L,1122011218,1,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947791,466924.00
08/30/2015 11:15,2,5.895,ACTIVE,218.93,359.18,59.970,1440947703,"201051344000685","174011321042388",27.61,40.40,0,333.93,393.75,164.8,157.1,0.800,234604.6,234604.6,420,0,0,0,L,1122011218,1,126.30,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947792,466925.00
08/30/2015 11:15,2,5.609,ACTIVE,213.74,343.85,59.954,1440947703,"274151322000088","174011321042388",27.31,45.80,0,327.62,375.71,155.1,147.8,0.583,494490.5,494490.5,418,0,0,0,L,1151911521,1,124.04,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947793,466926.00
08/30/2015 11:15,2,5.928,ACTIVE,219.39,360.08,59.959,1440947703,"201051344000438","174011321042388",27.37,40.40,0,337.54,396.15,164.3,156.7,0.769,234642.3,234642.3,420,0,0,0,L,1122011218,1,126.07,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947794,466927.00
08/30/2015 11:15,2,5.908,ACTIVE,219.61,357.98,59.944,1440947703,"201051344001135","174011321042388",27.53,39.50,0,336.94,394.35,164.6,156.9,0.756,226195.4,226195.4,419,0,0,0,L,1122011218,1,125.85,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947795,466928.00
08/30/2015 11:15,2,5.863,ACTIVE,218.93,356.48,59.970,1440947703,"201051344000417","174011321042388",27.15,44.80,0,332.43,393.15,161.2,153.6,0.756,229593.6,229593.6,419,0,0,0,L,1122011218,1,125.40,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947796,466929.00
08/30/2015 11:15,2,6.018,ACTIVE,218.71,357.68,59.970,1440947703,"201051344000594","174011321042388",27.35,41.50,0,330.93,393.75,166.8,159.1,0.773,231700.1,231700.1,418,0,0,0,L,1122011218,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947797,466930.00
08/30/2015 11:15,2,5.633,ACTIVE,213.74,346.26,59.959,1440947703,"274151322000083","174011321042388",27.04,49.00,0,327.02,374.81,154.2,146.9,0.623,510758.5,510758.5,419,0,0,0,L,1151911521,1,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947798,466931.00
08/30/2015 11:15,2,6.039,ACTIVE,220.06,358.88,59.965,1440947703,"201051344000585","174011321042388",27.10,41.80,0,337.84,397.66,165.7,158.0,0.760,231279.6,231279.6,420,0,0,0,L,1122011218,1,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947798,466932.00
08/30/2015 11:15,2,5.684,ACTIVE,213.96,365.49,59.975,1440947703,"274151322000054","174011321042388",27.10,49.30,0,327.62,376.01,155.9,148.6,0.592,505544.6,505544.6,419,0,0,0,L,1151911521,1,124.27,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947799,466933.00
08/30/2015 11:15,2,6.066,ACTIVE,220.06,359.48,59.959,1440947703,"201051344001203","174011321042388",27.51,40.00,0,338.14,398.86,169.1,161.2,0.787,232001.1,232001.1,422,0,0,0,L,1122011218,1,126.53,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947800,466934.00
08/30/2015 11:15,2,5.834,ACTIVE,218.93,358.58,59.981,1440947703,"201051344000646","174011321042388",27.63,43.40,0,331.23,393.75,163.1,155.5,0.769,228088.6,228088.6,421,0,0,0,L,1122011218,1,125.85,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947801,466935.00
08/30/2015 11:15,2,3.875,ACTIVE,215.09,417.49,59.965,1440947703,"274151322000068","174011321042388",37.25,47.50,0,385.03,445.45,146.3,139.3,0.570,408857.2,408857.2,422,0,0,0,L,1151911521,1,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947802,466936.00
08/30/2015 11:15,2,6.002,ACTIVE,214.87,348.06,59.959,1440947703,"274151322000076","174011321042388",27.83,48.50,0,329.73,381.42,169.1,161.3,0.663,540174.5,540174.5,418,0,0,0,L,1151911521,1,123.14,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947803,466937.00
08/30/2015 11:15,2,5.963,ACTIVE,218.93,357.08,59.981,1440947703,"201051344000890","174011321042388",27.12,44.50,0,332.13,393.45,163.6,155.9,0.747,232891.2,232891.2,420,0,0,0,L,1122011218,1,125.62,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947804,466938.00
08/30/2015 11:15,2,6.078,ACTIVE,219.84,359.78,59.986,1440947703,"201051344000900","174011321042388",27.47,38.40,0,337.24,398.56,169.1,161.3,0.778,233959.5,233959.5,424,0,0,0,L,1122011218,1,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947805,466939.00
08/30/2015 11:15,2,6.006,ACTIVE,219.61,357.68,59.975,1440947703,"201051344000633","174011321042388",27.12,40.40,0,336.94,396.45,164.9,157.3,0.773,222647.8,222647.8,422,0,0,0,L,1122011218,1,124.27,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947806,466940.00
08/30/2015 11:15,2,6.010,ACTIVE,220.52,359.18,59.986,1440947703,"201051344000983","174011321042388",27.47,39.50,0,336.94,397.35,167.2,159.4,0.778,230942.5,230942.5,419,0,0,0,L,1122011218,1,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947807,466941.00
08/30/2015 11:15,2,5.918,ACTIVE,219.84,358.88,59.970,1440947703,"201051344000917","174011321042388",27.33,40.20,0,336.34,396.75,163.9,156.3,0.760,233279.6,233279.6,421,0,0,0,L,1122011218,1,125.85,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947808,466942.00
08/30/2015 11:15,2,5.920,ACTIVE,219.84,357.98,59.991,1440947703,"201051344000648","174011321042388",27.41,37.50,0,337.84,398.26,164.2,156.5,0.765,228553.3,228553.3,419,0,0,0,L,1122011218,1,123.81,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947809,466943.00
08/30/2015 11:15,2,5.920,ACTIVE,220.06,360.99,59.981,1440947703,"201051344001093","174011321042388",27.85,39.80,0,337.54,399.16,167.0,159.2,0.760,231525.7,231525.7,423,0,0,0,L,1122011218,1,126.07,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947810,466944.00
08/30/2015 11:15,2,6.004,ACTIVE,220.29,358.28,59.981,1440947703,"201051344000645","174011321042388",27.23,39.50,0,338.14,397.35,165.6,157.9,0.747,229605.2,229605.2,419,0,0,0,L,1122011218,1,124.49,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947811,466945.00
08/30/2015 11:15,2,5.682,ACTIVE,213.74,363.69,59.975,1440947703,"274151322000085","174011321042388",27.37,45.50,0,329.13,376.01,157.4,150.0,0.605,508231.9,508231.9,418,0,0,0,L,1151911521,1,124.49,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947812,466946.00
08/30/2015 11:15,2,5.959,ACTIVE,220.29,359.78,59.975,1440947703,"201051344000651","174011321042388",27.43,38.60,0,338.14,398.56,165.6,157.9,0.751,228822.9,228822.9,419,0,0,0,L,1122011218,1,126.53,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947812,466947.00
08/30/2015 11:15,2,5.973,ACTIVE,219.61,357.08,59.986,1440947703,"201051344000867","174011321042388",27.39,41.30,0,332.73,392.85,165.7,158.0,0.756,221617.6,221617.6,420,0,0,0,L,1122011218,1,124.27,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947813,466948.00
08/30/2015 11:15,2,5.908,ACTIVE,218.48,356.78,59.981,1440947703,"201051344001230","174011321042388",27.37,42.80,0,331.53,392.55,163.8,156.2,0.769,232341.5,232341.5,422,0,0,0,L,1122011218,1,125.62,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947814,466949.00
08/30/2015 11:15,2,5.943,ACTIVE,220.52,359.78,59.970,1440947703,"201051344000576","174011321042388",27.35,38.80,0,338.44,398.56,164.6,156.9,0.751,228712.3,228712.3,422,0,0,0,L,1122011218,1,124.49,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947815,466950.00
08/30/2015 11:15,2,6.016,ACTIVE,220.52,358.28,59.981,1440947703,"201051344000579","174011321042388",27.19,41.30,0,338.74,397.66,165.8,158.1,0.773,235945.1,235945.1,418,0,0,0,L,1122011218,1,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440947816,466951.00
08/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440947703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948583,466952.00
08/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440947703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948583,466953.00
08/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440947703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948583,466954.00
08/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440947703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948583,466955.00
08/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440947703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948583,466956.00
08/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440947703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948583,466957.00
08/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440947703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948583,466958.00
08/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440947703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948583,466959.00
