ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440947703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948583,466960.00
08/30/2015 11:15,1,0,NO_COMMUNICATIONS,0,0,0,1440947703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948583,466961.00
08/30/2015 11:30,2,6.318,ACTIVE,218.48,357.98,59.975,1440948604,"201051344000955","174011321042388",27.12,41.80,0,331.83,395.85,173.5,165.5,0.813,234268.5,234268.5,423,0,0,0,L,1122011218,1,125.17,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948679,466962.00
08/30/2015 11:30,2,6.223,ACTIVE,214.19,359.78,59.986,1440948604,"274151322000095","174011321042388",27.71,51.30,0,326.42,380.22,174.5,166.5,0.667,533921.6,533921.6,420,0,0,0,L,1151911521,1,122.68,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948680,466963.00
08/30/2015 11:30,2,6.332,ACTIVE,219.84,359.18,59.986,1440948604,"201051344000868","174011321042388",27.27,39.80,0,332.43,397.96,174.9,166.9,0.787,221148.2,221148.2,422,0,0,0,L,1122011218,1,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948681,466964.00
08/30/2015 11:30,2,6.332,ACTIVE,221.19,362.19,59.981,1440948604,"201051344000853","174011321042388",27.47,39.50,0,337.54,403.07,176.1,168.0,0.809,227669.8,227669.8,422,0,0,0,L,1122011218,1,125.40,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948681,466965.00
08/30/2015 11:30,2,6.201,ACTIVE,219.84,360.99,59.991,1440948604,"201051344000582","174011321042388",27.31,40.40,0,337.24,402.16,171.5,163.6,0.787,226470.9,226470.9,420,0,0,0,L,1122011218,1,126.07,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948682,466966.00
08/30/2015 11:30,2,6.299,ACTIVE,220.97,360.08,59.965,1440948604,"201051344000469","174011321042388",27.53,38.40,0,337.54,403.07,175.5,167.5,0.831,222926.1,222926.1,424,0,0,0,L,1122011218,1,124.49,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948683,466967.00
08/30/2015 11:30,2,6.283,ACTIVE,220.97,361.29,59.975,1440948604,"201051344000988","174011321042388",27.37,40.60,0,337.54,403.07,174.1,166.1,0.813,221901.6,221901.6,422,0,0,0,L,1122011218,1,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948684,466968.00
08/30/2015 11:30,2,6.291,ACTIVE,220.97,360.38,60.002,1440948604,"201051344001158","174011321042388",27.15,41.00,0,337.84,401.86,172.9,165.0,0.809,227518.6,227518.6,422,0,0,0,L,1122011218,1,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948685,466969.00
08/30/2015 11:30,2,6.260,ACTIVE,219.39,358.88,59.986,1440948604,"201051344001025","174011321042388",27.61,42.50,0,333.63,400.06,175.3,167.3,0.782,232170.4,232170.4,419,0,0,0,L,1122011218,1,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948686,466970.00
08/30/2015 11:30,2,6.369,ACTIVE,220.74,359.78,60.012,1440948604,"201051344000569","174011321042388",27.19,40.20,0,336.94,401.86,175.3,167.3,0.809,235390.1,235390.1,420,0,0,0,L,1122011218,1,124.27,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948687,466971.00
08/30/2015 11:30,2,3.924,ACTIVE,214.41,426.51,59.970,1440948604,"274151322000094","174011321042388",38.23,50.40,0,382.93,442.74,152.2,145.0,0.592,409496.6,409496.6,424,0,0,0,L,1151911521,1,123.81,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948688,466972.00
08/30/2015 11:30,2,6.307,ACTIVE,220.74,360.38,59.991,1440948604,"201051344000458","174011321042388",27.39,41.00,0,338.44,402.16,175.0,167.0,0.822,231063.6,231063.6,422,0,0,0,L,1122011218,1,125.17,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948689,466973.00
08/30/2015 11:30,2,5.891,ACTIVE,214.41,357.68,59.986,1440948604,"274151322000087","174011321042388",27.02,49.00,0,326.42,377.22,161.0,153.5,0.610,482028.4,482028.4,420,0,0,0,L,1151911521,1,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948690,466974.00
08/30/2015 11:30,2,5.982,ACTIVE,214.41,345.96,59.981,1440948604,"274151322000052","174011321042388",27.21,50.60,0,326.42,378.12,164.8,157.2,0.641,515073.3,515073.3,419,0,0,0,L,1151911521,1,122.23,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948690,466975.00
08/30/2015 11:30,2,6.209,ACTIVE,218.26,358.28,59.991,1440948604,"201051344001145","174011321042388",27.45,39.50,0,333.03,397.35,172.7,164.7,0.782,235958.2,235958.2,422,0,0,0,L,1122011218,1,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948691,466976.00
08/30/2015 11:30,2,6.232,ACTIVE,218.26,359.18,59.981,1440948604,"201051344000685","174011321042388",27.47,41.80,0,333.03,396.75,173.4,165.4,0.849,234645.4,234645.4,421,0,0,0,L,1122011218,1,126.07,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948692,466977.00
08/30/2015 11:30,2,5.953,ACTIVE,213.96,352.57,59.991,1440948604,"274151322000088","174011321042388",26.96,47.80,0,326.42,378.12,162.5,154.9,0.619,494528.9,494528.9,419,0,0,0,L,1151911521,1,123.81,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948693,466978.00
08/30/2015 11:30,2,6.312,ACTIVE,218.93,359.48,59.965,1440948604,"201051344000438","174011321042388",26.96,41.50,0,336.94,400.66,172.4,164.4,0.804,234683.0,234683.0,421,0,0,0,L,1122011218,1,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948694,466979.00
08/30/2015 11:30,2,6.291,ACTIVE,219.16,359.18,59.959,1440948604,"201051344001135","174011321042388",27.06,41.30,0,333.63,398.26,172.4,164.5,0.791,226236.1,226236.1,420,0,0,0,L,1122011218,1,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948695,466980.00
08/30/2015 11:30,2,6.125,ACTIVE,218.48,357.68,59.981,1440948604,"201051344000417","174011321042388",27.25,45.80,0,331.83,395.85,169.0,161.2,0.787,229633.6,229633.6,420,0,0,0,L,1122011218,1,125.17,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948696,466981.00
08/30/2015 11:30,2,6.330,ACTIVE,219.16,358.58,59.975,1440948604,"201051344000594","174011321042388",27.39,42.80,0,330.63,397.66,175.7,167.7,0.813,231741.5,231741.5,419,0,0,0,L,1122011218,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948697,466982.00
08/30/2015 11:30,2,5.904,ACTIVE,213.74,366.10,59.981,1440948604,"274151322000083","174011321042388",27.08,50.40,0,326.72,376.92,161.7,154.2,0.654,510796.7,510796.7,420,0,0,0,L,1151911521,1,123.36,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948698,466983.00
08/30/2015 11:30,2,6.182,ACTIVE,219.61,360.99,59.975,1440948604,"201051344000585","174011321042388",27.71,42.50,0,337.54,400.66,173.7,165.7,0.800,231320.7,231320.7,421,0,0,0,L,1122011218,1,125.62,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948699,466984.00
08/30/2015 11:30,2,5.934,ACTIVE,214.19,345.96,59.981,1440948604,"274151322000054","174011321042388",27.14,50.60,0,326.12,379.02,162.9,155.3,0.623,505583.2,505583.2,420,0,0,0,L,1151911521,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948700,466985.00
08/30/2015 11:30,2,6.291,ACTIVE,219.61,360.38,60.018,1440948604,"201051344001203","174011321042388",27.71,41.30,0,337.54,401.56,176.7,168.6,0.826,232042.9,232042.9,423,0,0,0,L,1122011218,1,126.53,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948701,466986.00
08/30/2015 11:30,2,6.170,ACTIVE,218.48,360.08,59.981,1440948604,"201051344000646","174011321042388",27.47,43.80,0,330.93,396.45,171.7,163.8,0.813,228129.1,228129.1,422,0,0,0,L,1122011218,1,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948702,466987.00
08/30/2015 11:30,2,4.059,ACTIVE,215.32,403.97,59.970,1440948604,"274151322000068","174011321042388",37.25,47.80,0,382.33,448.15,153.4,146.2,0.592,408893.3,408893.3,423,0,0,0,L,1151911521,1,123.14,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948702,466988.00
08/30/2015 11:30,2,6.279,ACTIVE,215.09,353.47,59.996,1440948604,"274151322000076","174011321042388",27.79,50.20,0,329.73,381.42,176.8,168.7,0.689,540216.4,540216.4,419,0,0,0,L,1151911521,1,122.68,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948703,466989.00
08/30/2015 11:30,2,6.162,ACTIVE,218.48,357.98,59.954,1440948604,"201051344000890","174011321042388",27.53,45.50,0,332.13,396.75,171.8,163.9,0.791,232931.8,232931.8,421,0,0,0,L,1122011218,1,125.62,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948704,466990.00
08/30/2015 11:30,2,6.287,ACTIVE,220.52,360.99,59.991,1440948604,"201051344000900","174011321042388",28.01,39.00,0,337.24,403.07,178.4,170.2,0.813,234001.5,234001.5,425,0,0,0,L,1122011218,1,124.94,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948705,466991.00
08/30/2015 11:30,2,6.307,ACTIVE,220.06,361.29,59.970,1440948604,"201051344000633","174011321042388",27.25,41.30,0,335.14,398.56,174.2,166.2,0.813,222688.9,222688.9,423,0,0,0,L,1122011218,1,124.72,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948706,466992.00
08/30/2015 11:30,2,6.340,ACTIVE,220.97,361.29,59.981,1440948604,"201051344000983","174011321042388",27.41,40.40,0,336.94,402.77,176.1,168.1,0.818,230984.1,230984.1,420,0,0,0,L,1122011218,1,124.94,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948707,466993.00
08/30/2015 11:30,2,6.227,ACTIVE,219.61,358.88,59.981,1440948604,"201051344000917","174011321042388",27.29,42.00,0,336.94,399.76,172.1,164.2,0.804,233320.4,233320.4,422,0,0,0,L,1122011218,1,125.85,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948708,466994.00
08/30/2015 11:30,2,6.189,ACTIVE,220.74,359.78,60.012,1440948604,"201051344000648","174011321042388",27.59,38.00,0,337.24,402.16,173.1,165.1,0.804,228594.3,228594.3,420,0,0,0,L,1122011218,1,124.49,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948709,466995.00
08/30/2015 11:30,2,6.201,ACTIVE,219.61,361.29,59.975,1440948604,"201051344001093","174011321042388",27.79,40.60,0,337.54,401.56,174.6,166.6,0.791,231567.1,231567.1,424,0,0,0,L,1122011218,1,126.07,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948710,466996.00
08/30/2015 11:30,2,6.301,ACTIVE,220.97,360.38,59.991,1440948604,"201051344000645","174011321042388",27.35,40.00,0,337.54,402.16,174.3,166.3,0.787,229646.4,229646.4,420,0,0,0,L,1122011218,1,125.17,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948711,466997.00
08/30/2015 11:30,2,6.033,ACTIVE,214.41,360.99,59.986,1440948604,"274151322000085","174011321042388",27.02,47.50,0,327.62,378.42,164.9,157.2,0.632,508271.0,508271.0,419,0,0,0,L,1151911521,1,124.49,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948712,466998.00
08/30/2015 11:30,2,6.256,ACTIVE,220.06,361.29,59.996,1440948604,"201051344000651","174011321042388",27.43,39.80,0,337.84,402.16,173.8,165.8,0.791,228863.9,228863.9,420,0,0,0,L,1122011218,1,126.75,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948713,466999.00
08/30/2015 11:30,2,6.318,ACTIVE,220.06,359.18,59.944,1440948604,"201051344000867","174011321042388",27.29,42.30,0,332.13,396.75,174.5,166.5,0.791,221658.8,221658.8,421,0,0,0,L,1122011218,1,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948714,467000.00
08/30/2015 11:30,2,6.207,ACTIVE,218.48,358.28,59.975,1440948604,"201051344001230","174011321042388",27.33,44.30,0,331.23,395.55,171.8,163.9,0.809,232382.2,232382.2,423,0,0,0,L,1122011218,1,125.62,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948715,467001.00
08/30/2015 11:30,2,6.258,ACTIVE,220.97,363.39,59.991,1440948604,"201051344000576","174011321042388",27.41,40.00,0,338.14,403.07,173.6,165.6,0.795,228753.3,228753.3,423,0,0,0,L,1122011218,1,124.94,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948716,467002.00
08/30/2015 11:30,2,6.324,ACTIVE,221.19,361.59,59.981,1440948604,"201051344000579","174011321042388",27.33,41.80,0,337.84,402.77,175.2,167.1,0.813,235986.5,235986.5,419,0,0,0,L,1122011218,1,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440948717,467003.00
08/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440948604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949485,467004.00
08/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440948604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949485,467005.00
08/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440948604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949485,467006.00
08/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440948604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949485,467007.00
08/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440948604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949485,467008.00
08/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440948604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949485,467009.00
08/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440948604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949485,467010.00
08/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440948604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949485,467011.00
08/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440948604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949485,467012.00
08/30/2015 11:30,1,0,NO_COMMUNICATIONS,0,0,0,1440948604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949485,467013.00
08/30/2015 11:45,2,6.293,ACTIVE,217.80,358.28,59.981,1440949504,"201051344000955","174011321042388",27.43,43.20,0,331.83,397.05,174.8,166.8,0.818,234309.5,234309.5,424,0,0,0,L,1122011218,1,124.94,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949578,467014.00
08/30/2015 11:45,2,6.330,ACTIVE,213.51,366.70,59.970,1440949504,"274151322000095","174011321042388",27.45,52.50,0,325.82,380.82,175.9,167.9,0.676,533962.9,533962.9,421,0,0,0,L,1151911521,1,123.36,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949579,467015.00
08/30/2015 11:45,2,6.471,ACTIVE,219.39,359.78,59.975,1440949504,"201051344000868","174011321042388",26.96,40.60,0,332.73,398.26,176.6,168.5,0.804,221189.6,221189.6,423,0,0,0,L,1122011218,1,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949580,467016.00
08/30/2015 11:45,2,6.367,ACTIVE,221.19,362.19,59.970,1440949504,"201051344000853","174011321042388",27.71,39.50,0,337.54,403.07,178.6,170.5,0.835,227711.6,227711.6,423,0,0,0,L,1122011218,1,125.40,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949581,467017.00
08/30/2015 11:45,2,6.258,ACTIVE,219.16,359.78,59.981,1440949504,"201051344000582","174011321042388",27.31,42.00,0,336.64,402.16,173.1,165.1,0.795,226511.6,226511.6,421,0,0,0,L,1122011218,1,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949582,467018.00
08/30/2015 11:45,2,6.330,ACTIVE,220.74,362.19,59.970,1440949504,"201051344000469","174011321042388",27.71,39.30,0,336.94,403.37,177.6,169.5,0.849,222967.7,222967.7,425,0,0,0,L,1122011218,1,124.49,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949583,467019.00
08/30/2015 11:45,2,6.422,ACTIVE,220.74,362.19,59.965,1440949504,"201051344000988","174011321042388",27.17,40.60,0,337.24,403.07,176.7,168.7,0.835,221943.0,221943.0,423,0,0,0,L,1122011218,1,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949584,467020.00
08/30/2015 11:45,2,6.365,ACTIVE,220.52,359.78,59.970,1440949504,"201051344001158","174011321042388",27.17,40.80,0,337.54,402.46,175.4,167.4,0.818,227559.7,227559.7,423,0,0,0,L,1122011218,1,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949585,467021.00
08/30/2015 11:45,2,6.404,ACTIVE,218.71,359.18,59.986,1440949504,"201051344001025","174011321042388",27.31,42.80,0,333.93,401.56,177.1,169.0,0.800,232211.9,232211.9,420,0,0,0,L,1122011218,1,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949586,467022.00
08/30/2015 11:45,2,6.348,ACTIVE,220.52,360.99,59.981,1440949504,"201051344000569","174011321042388",27.65,40.40,0,337.54,402.16,177.7,169.6,0.822,235431.7,235431.7,421,0,0,0,L,1122011218,1,124.27,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949586,467023.00
08/30/2015 11:45,2,4.086,ACTIVE,213.96,419.90,59.970,1440949504,"274151322000094","174011321042388",37.27,50.80,0,384.13,440.94,153.6,146.3,0.605,409532.6,409532.6,425,0,0,0,L,1151911521,1,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949587,467024.00
08/30/2015 11:45,2,6.352,ACTIVE,220.52,361.89,59.965,1440949504,"201051344000458","174011321042388",27.57,41.50,0,338.74,402.46,177.4,169.3,0.849,231105.1,231105.1,423,0,0,0,L,1122011218,1,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949588,467025.00
08/30/2015 11:45,2,5.971,ACTIVE,213.96,350.77,59.970,1440949504,"274151322000087","174011321042388",26.98,49.80,0,327.02,382.63,163.0,155.4,0.628,482066.5,482066.5,421,0,0,0,L,1151911521,1,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949589,467026.00
08/30/2015 11:45,2,6.059,ACTIVE,213.74,349.26,59.975,1440949504,"274151322000052","174011321042388",27.21,50.80,0,326.42,384.13,166.9,159.2,0.658,515112.3,515112.3,420,0,0,0,L,1151911521,1,121.78,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949590,467027.00
08/30/2015 11:45,2,6.346,ACTIVE,217.80,357.38,59.965,1440949504,"201051344001145","174011321042388",27.31,40.60,0,332.43,397.66,175.4,167.4,0.800,235999.1,235999.1,423,0,0,0,L,1122011218,1,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949591,467028.00
08/30/2015 11:45,2,6.381,ACTIVE,217.80,358.28,59.954,1440949504,"201051344000685","174011321042388",27.25,42.80,0,332.13,397.66,176.1,168.0,0.871,234686.6,234686.6,422,0,0,0,L,1122011218,1,125.62,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949592,467029.00
08/30/2015 11:45,2,6.016,ACTIVE,213.51,346.56,59.965,1440949504,"274151322000088","174011321042388",27.02,48.50,0,326.42,379.02,164.6,156.9,0.623,494567.4,494567.4,420,0,0,0,L,1151911521,1,123.36,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949593,467030.00
08/30/2015 11:45,2,6.344,ACTIVE,218.48,359.18,59.970,1440949504,"201051344000438","174011321042388",27.19,42.30,0,334.54,401.56,174.7,166.7,0.818,234723.9,234723.9,422,0,0,0,L,1122011218,1,125.85,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949594,467031.00
08/30/2015 11:45,2,6.330,ACTIVE,218.71,357.68,59.970,1440949504,"201051344001135","174011321042388",27.19,42.30,0,332.43,399.16,174.4,166.4,0.800,226277.1,226277.1,421,0,0,0,L,1122011218,1,125.62,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949595,467032.00
08/30/2015 11:45,2,6.289,ACTIVE,218.03,356.18,59.970,1440949504,"201051344000417","174011321042388",26.84,46.40,0,332.13,396.15,171.0,163.1,0.800,229673.7,229673.7,421,0,0,0,L,1122011218,1,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949596,467033.00
08/30/2015 11:45,2,6.406,ACTIVE,218.71,357.68,59.975,1440949504,"201051344000594","174011321042388",27.31,43.00,0,330.33,397.66,177.1,169.0,0.822,231783.3,231783.3,420,0,0,0,L,1122011218,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949597,467034.00
08/30/2015 11:45,2,5.977,ACTIVE,213.29,365.49,59.975,1440949504,"274151322000083","174011321042388",27.06,51.50,0,326.12,377.82,163.7,156.1,0.663,510835.1,510835.1,421,0,0,0,L,1151911521,1,121.55,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949597,467035.00
08/30/2015 11:45,2,6.303,ACTIVE,218.93,359.18,59.975,1440949504,"201051344000585","174011321042388",27.45,43.20,0,336.94,401.86,175.2,167.1,0.809,231362.0,231362.0,422,0,0,0,L,1122011218,1,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949598,467036.00
08/30/2015 11:45,2,5.979,ACTIVE,213.74,364.89,59.965,1440949504,"274151322000054","174011321042388",27.19,52.00,0,326.12,384.43,164.5,156.9,0.623,505621.9,505621.9,421,0,0,0,L,1151911521,1,122.23,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949599,467037.00
08/30/2015 11:45,2,6.330,ACTIVE,218.93,359.18,59.970,1440949504,"201051344001203","174011321042388",27.69,41.80,0,338.44,403.07,177.5,169.4,0.826,232084.9,232084.9,424,0,0,0,L,1122011218,1,126.07,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949600,467038.00
08/30/2015 11:45,2,6.246,ACTIVE,217.80,357.98,59.975,1440949504,"201051344000646","174011321042388",27.31,44.50,0,331.83,397.35,172.8,164.8,0.822,228169.9,228169.9,423,0,0,0,L,1122011218,1,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949601,467039.00
08/30/2015 11:45,2,4.051,ACTIVE,214.64,419.30,59.981,1440949504,"274151322000068","174011321042388",37.69,48.30,0,383.23,443.94,153.4,146.1,0.601,408929.6,408929.6,424,0,0,0,L,1151911521,1,122.68,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949602,467040.00
08/30/2015 11:45,2,6.404,ACTIVE,214.64,364.29,59.970,1440949504,"274151322000076","174011321042388",27.49,50.40,0,328.52,385.33,178.2,170.1,0.698,540258.5,540258.5,420,0,0,0,L,1151911521,1,123.81,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949603,467041.00
08/30/2015 11:45,2,6.312,ACTIVE,217.58,358.28,59.965,1440949504,"201051344000890","174011321042388",27.12,45.80,0,331.83,397.05,173.2,165.3,0.800,232972.6,232972.6,422,0,0,0,L,1122011218,1,125.40,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949604,467042.00
08/30/2015 11:45,2,6.406,ACTIVE,220.06,360.38,59.981,1440949504,"201051344000900","174011321042388",27.67,39.30,0,337.54,403.37,179.5,171.3,0.818,234043.8,234043.8,426,0,0,0,L,1122011218,1,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949605,467043.00
08/30/2015 11:45,2,6.396,ACTIVE,219.61,360.99,59.986,1440949504,"201051344000633","174011321042388",27.14,41.30,0,336.94,400.06,175.8,167.8,0.831,222730.2,222730.2,424,0,0,0,L,1122011218,1,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949606,467044.00
08/30/2015 11:45,2,6.398,ACTIVE,220.74,360.38,59.970,1440949504,"201051344000983","174011321042388",27.59,40.80,0,337.24,403.97,178.7,170.6,0.835,231026.0,231026.0,421,0,0,0,L,1122011218,1,124.94,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949607,467045.00
08/30/2015 11:45,2,6.332,ACTIVE,218.93,358.88,59.975,1440949504,"201051344000917","174011321042388",27.17,42.80,0,333.33,400.96,174.4,166.4,0.818,233361.2,233361.2,423,0,0,0,L,1122011218,1,125.40,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949608,467046.00
08/30/2015 11:45,2,6.312,ACTIVE,220.29,360.38,59.986,1440949504,"201051344000648","174011321042388",27.63,38.40,0,338.14,402.77,176.6,168.5,0.826,228635.4,228635.4,421,0,0,0,L,1122011218,1,124.27,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949609,467047.00
08/30/2015 11:45,2,6.297,ACTIVE,218.93,360.38,59.975,1440949504,"201051344001093","174011321042388",27.67,41.80,0,336.94,402.77,176.5,168.4,0.804,231608.5,231608.5,425,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949610,467048.00
08/30/2015 11:45,2,6.436,ACTIVE,220.29,360.69,59.975,1440949504,"201051344000645","174011321042388",27.29,40.60,0,338.74,402.46,177.8,169.7,0.804,229687.9,229687.9,421,0,0,0,L,1122011218,1,124.94,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949610,467049.00
08/30/2015 11:45,2,6.109,ACTIVE,214.19,366.40,59.970,1440949504,"274151322000085","174011321042388",27.15,48.30,0,326.72,384.73,167.9,160.2,0.645,508310.2,508310.2,420,0,0,0,L,1151911521,1,123.14,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949611,467050.00
08/30/2015 11:45,2,6.379,ACTIVE,219.39,360.38,59.981,1440949504,"201051344000651","174011321042388",27.29,41.00,0,338.14,402.77,176.2,168.1,0.800,228905.2,228905.2,421,0,0,0,L,1122011218,1,126.30,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949612,467051.00
08/30/2015 11:45,2,6.447,ACTIVE,219.61,358.58,59.981,1440949504,"201051344000867","174011321042388",27.21,42.50,0,332.73,397.66,177.7,169.6,0.804,221700.3,221700.3,422,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949613,467052.00
08/30/2015 11:45,2,6.277,ACTIVE,217.58,357.68,59.975,1440949504,"201051344001230","174011321042388",27.49,44.30,0,331.23,396.15,174.8,166.7,0.818,232423.0,232423.0,424,0,0,0,L,1122011218,1,125.17,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949614,467053.00
08/30/2015 11:45,2,6.377,ACTIVE,220.52,361.59,59.938,1440949504,"201051344000576","174011321042388",27.45,40.40,0,338.44,403.37,177.4,169.3,0.813,228794.6,228794.6,424,0,0,0,L,1122011218,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949615,467054.00
08/30/2015 11:45,2,6.453,ACTIVE,220.74,361.29,60.007,1440949504,"201051344000579","174011321042388",27.37,42.00,0,337.54,403.07,178.8,170.7,0.835,236028.1,236028.1,420,0,0,0,L,1122011218,1,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440949616,467055.00
08/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440949504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950385,467056.00
08/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440949504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950385,467057.00
08/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440949504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950385,467058.00
08/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440949504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950385,467059.00
08/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440949504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950385,467060.00
08/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440949504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950385,467061.00
08/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440949504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950385,467062.00
08/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440949504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950385,467063.00
08/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440949504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950385,467064.00
08/30/2015 11:45,1,0,NO_COMMUNICATIONS,0,0,0,1440949504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950385,467065.00
08/30/2015 12:00,2,6.947,ACTIVE,218.48,360.38,59.981,1440950403,"201051344000955","174011321042388",27.06,43.20,0,331.53,400.36,190.3,181.7,0.897,234353.0,234353.0,425,0,0,0,L,1122011218,1,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950478,467066.00
08/30/2015 12:00,2,6.873,ACTIVE,213.51,359.18,59.975,1440950403,"274151322000095","174011321042388",27.39,54.30,0,324.92,383.23,190.6,182.0,0.734,534006.7,534006.7,422,0,0,0,L,1151911521,1,122.68,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950478,467067.00
08/30/2015 12:00,2,7.004,ACTIVE,220.29,361.29,59.986,1440950403,"201051344000868","174011321042388",26.98,40.80,0,336.94,404.87,191.3,182.7,0.866,221233.5,221233.5,424,0,0,0,L,1122011218,1,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950479,467068.00
08/30/2015 12:00,2,6.979,ACTIVE,222.10,364.59,59.975,1440950403,"201051344000853","174011321042388",27.25,40.40,0,336.94,406.37,192.6,184.0,0.902,227755.9,227755.9,424,0,0,0,L,1122011218,1,125.85,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950480,467069.00
08/30/2015 12:00,2,6.781,ACTIVE,219.84,362.79,59.981,1440950403,"201051344000582","174011321042388",27.51,42.00,0,336.94,406.97,188.9,180.4,0.875,226554.7,226554.7,422,0,0,0,L,1122011218,1,126.07,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950481,467070.00
08/30/2015 12:00,2,6.945,ACTIVE,221.64,363.39,59.981,1440950403,"201051344000469","174011321042388",27.31,39.50,0,329.43,408.78,192.1,183.5,0.915,223011.8,223011.8,426,0,0,0,L,1122011218,1,124.72,126.53,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950482,467071.00
08/30/2015 12:00,2,7.035,ACTIVE,221.64,367.00,59.996,1440950403,"201051344000988","174011321042388",26.74,41.00,0,335.44,406.37,190.6,182.1,0.879,221986.9,221986.9,424,0,0,0,L,1122011218,1,124.94,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950483,467072.00
08/30/2015 12:00,2,6.920,ACTIVE,221.64,360.69,59.981,1440950403,"201051344001158","174011321042388",27.00,41.50,0,337.54,406.37,189.3,180.8,0.875,227603.2,227603.2,424,0,0,0,L,1122011218,1,124.94,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950484,467073.00
08/30/2015 12:00,2,6.936,ACTIVE,219.61,360.99,60.018,1440950403,"201051344001025","174011321042388",27.41,43.60,0,337.54,405.77,192.4,183.8,0.862,232256.0,232256.0,421,0,0,0,L,1122011218,1,125.85,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950485,467074.00
08/30/2015 12:00,2,6.869,ACTIVE,221.42,362.79,59.975,1440950403,"201051344000569","174011321042388",27.53,41.50,0,337.84,406.97,191.5,182.9,0.884,235475.8,235475.8,422,0,0,0,L,1122011218,1,124.49,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950486,467075.00
08/30/2015 12:00,2,4.412,ACTIVE,213.96,415.39,59.970,1440950403,"274151322000094","174011321042388",37.23,52.80,0,381.12,441.54,166.4,158.7,0.654,409570.8,409570.8,426,0,0,0,L,1151911521,1,122.01,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950487,467076.00
08/30/2015 12:00,2,6.961,ACTIVE,221.64,363.09,59.981,1440950403,"201051344000458","174011321042388",27.15,42.00,0,337.84,406.67,191.3,182.7,0.902,231149.1,231149.1,424,0,0,0,L,1122011218,1,125.40,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950487,467077.00
08/30/2015 12:00,2,6.557,ACTIVE,214.41,347.46,59.981,1440950403,"274151322000087","174011321042388",26.52,50.40,0,327.02,380.52,176.2,168.2,0.676,482106.9,482106.9,422,0,0,0,L,1151911521,1,122.68,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950488,467078.00
08/30/2015 12:00,2,6.549,ACTIVE,214.19,347.46,59.970,1440950403,"274151322000052","174011321042388",27.04,52.80,0,325.52,382.03,179.2,171.1,0.703,515153.7,515153.7,421,0,0,0,L,1151911521,1,123.36,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950489,467079.00
08/30/2015 12:00,2,6.793,ACTIVE,218.48,361.89,60.007,1440950403,"201051344001145","174011321042388",27.45,41.30,0,333.03,404.27,188.8,180.3,0.853,236042.6,236042.6,424,0,0,0,L,1122011218,1,125.62,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950490,467080.00
08/30/2015 12:00,2,6.990,ACTIVE,218.48,361.59,59.965,1440950403,"201051344000685","174011321042388",26.84,43.40,0,332.73,401.56,190.0,181.4,0.915,234730.3,234730.3,423,0,0,0,L,1122011218,1,126.30,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950491,467081.00
08/30/2015 12:00,2,6.467,ACTIVE,213.96,355.58,59.975,1440950403,"274151322000088","174011321042388",27.10,49.30,0,325.52,380.82,177.4,169.3,0.672,494608.2,494608.2,421,0,0,0,L,1151911521,1,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950492,467082.00
08/30/2015 12:00,2,6.838,ACTIVE,219.39,363.99,59.991,1440950403,"201051344000438","174011321042388",27.35,43.20,0,333.93,405.47,189.3,180.8,0.884,234767.4,234767.4,423,0,0,0,L,1122011218,1,126.07,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950493,467083.00
08/30/2015 12:00,2,6.949,ACTIVE,219.39,360.69,59.949,1440950403,"201051344001135","174011321042388",26.96,43.20,0,332.73,404.87,189.8,181.3,0.862,226320.5,226320.5,422,0,0,0,L,1122011218,1,126.07,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950494,467084.00
08/30/2015 12:00,2,6.902,ACTIVE,218.71,359.78,59.975,1440950403,"201051344000417","174011321042388",26.64,46.80,0,330.93,400.96,186.1,177.7,0.871,229716.3,229716.3,422,0,0,0,L,1122011218,1,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950495,467085.00
08/30/2015 12:00,2,7.023,ACTIVE,219.61,360.69,59.970,1440950403,"201051344000594","174011321042388",27.02,43.40,0,329.43,409.68,192.2,183.6,0.888,231827.5,231827.5,421,0,0,0,L,1122011218,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950496,467086.00
08/30/2015 12:00,2,6.479,ACTIVE,213.51,351.97,59.970,1440950403,"274151322000083","174011321042388",27.00,52.30,0,326.12,380.22,176.9,168.8,0.720,510875.9,510875.9,422,0,0,0,L,1151911521,1,123.36,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950497,467087.00
08/30/2015 12:00,2,7.010,ACTIVE,220.06,361.59,59.965,1440950403,"201051344000585","174011321042388",27.02,43.60,0,336.94,406.37,191.8,183.2,0.879,231405.9,231405.9,423,0,0,0,L,1122011218,1,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950498,467088.00
08/30/2015 12:00,2,6.600,ACTIVE,213.96,345.36,59.965,1440950403,"274151322000054","174011321042388",26.74,54.30,0,326.12,381.42,178.7,170.6,0.681,505663.0,505663.0,422,0,0,0,L,1151911521,1,122.91,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950498,467089.00
08/30/2015 12:00,2,7.061,ACTIVE,219.84,363.09,59.981,1440950403,"201051344001203","174011321042388",27.15,42.30,0,336.04,407.57,194.1,185.4,0.902,232129.3,232129.3,425,0,0,0,L,1122011218,1,126.75,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950499,467090.00
08/30/2015 12:00,2,6.904,ACTIVE,218.48,361.59,59.954,1440950403,"201051344000646","174011321042388",27.14,45.30,0,331.23,401.86,189.6,181.1,0.893,228213.3,228213.3,424,0,0,0,L,1122011218,1,125.85,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950500,467091.00
08/30/2015 12:00,2,4.336,ACTIVE,215.09,422.00,59.970,1440950403,"274151322000068","174011321042388",38.23,50.00,0,387.14,446.95,167.6,159.8,0.658,408968.3,408968.3,425,0,0,0,L,1151911521,1,122.91,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950502,467092.00
08/30/2015 12:00,2,7.002,ACTIVE,214.64,347.16,59.970,1440950403,"274151322000076","174011321042388",27.45,52.30,0,332.13,386.53,194.6,185.9,0.760,540303.1,540303.1,421,0,0,0,L,1151911521,1,122.68,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950503,467093.00
08/30/2015 12:00,2,7.010,ACTIVE,218.48,360.99,59.970,1440950403,"201051344000890","174011321042388",26.74,46.00,0,331.53,400.96,189.8,181.2,0.871,233016.0,233016.0,423,0,0,0,L,1122011218,1,125.85,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950503,467094.00
08/30/2015 12:00,2,7.029,ACTIVE,221.19,366.10,59.965,1440950403,"201051344000900","174011321042388",27.51,40.20,0,328.22,408.18,195.9,187.2,0.884,234088.6,234088.6,427,0,0,0,L,1122011218,1,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950504,467095.00
08/30/2015 12:00,2,6.941,ACTIVE,220.52,362.49,59.975,1440950403,"201051344000633","174011321042388",27.15,42.30,0,336.34,406.37,191.0,182.4,0.897,222774.1,222774.1,425,0,0,0,L,1122011218,1,124.94,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950505,467096.00
08/30/2015 12:00,2,6.957,ACTIVE,221.64,362.79,59.970,1440950403,"201051344000983","174011321042388",27.45,41.30,0,338.14,407.57,193.4,184.7,0.893,231070.5,231070.5,422,0,0,0,L,1122011218,1,125.17,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950506,467097.00
08/30/2015 12:00,2,6.998,ACTIVE,219.61,361.89,59.986,1440950403,"201051344000917","174011321042388",26.76,43.40,0,333.33,405.77,189.6,181.1,0.884,233404.6,233404.6,424,0,0,0,L,1122011218,1,126.07,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950507,467098.00
08/30/2015 12:00,2,6.887,ACTIVE,221.19,363.09,59.949,1440950403,"201051344000648","174011321042388",27.27,39.30,0,338.44,407.57,190.2,181.6,0.871,228679.2,228679.2,422,0,0,0,L,1122011218,1,124.49,126.53,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950508,467099.00
08/30/2015 12:00,2,6.855,ACTIVE,219.84,363.39,59.965,1440950403,"201051344001093","174011321042388",27.73,41.80,0,337.54,407.27,192.5,183.9,0.871,231652.3,231652.3,426,0,0,0,L,1122011218,1,126.30,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950509,467100.00
08/30/2015 12:00,2,7.068,ACTIVE,221.42,362.49,59.965,1440950403,"201051344000645","174011321042388",26.76,40.80,0,338.44,406.67,191.5,182.9,0.866,229731.9,229731.9,422,0,0,0,L,1122011218,1,125.40,126.30,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950510,467101.00
08/30/2015 12:00,2,6.609,ACTIVE,214.64,345.06,59.959,1440950403,"274151322000085","174011321042388",27.10,49.50,0,328.52,381.42,181.1,172.9,0.698,508351.8,508351.8,421,0,0,0,L,1151911521,1,123.36,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950511,467102.00
08/30/2015 12:00,2,6.881,ACTIVE,220.29,361.59,59.970,1440950403,"201051344000651","174011321042388",27.49,41.30,0,337.54,406.67,191.5,182.9,0.844,228949.0,228949.0,422,0,0,0,L,1122011218,1,126.98,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950512,467103.00
08/30/2015 12:00,2,6.984,ACTIVE,220.74,360.99,59.970,1440950403,"201051344000867","174011321042388",27.08,43.20,0,334.84,404.87,191.6,183.0,0.866,221744.3,221744.3,423,0,0,0,L,1122011218,1,124.94,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950513,467104.00
08/30/2015 12:00,2,6.836,ACTIVE,218.48,359.48,59.986,1440950403,"201051344001230","174011321042388",27.39,45.00,0,330.93,400.06,189.7,181.1,0.893,232466.5,232466.5,425,0,0,0,L,1122011218,1,125.62,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950514,467105.00
08/30/2015 12:00,2,6.902,ACTIVE,221.42,365.19,59.991,1440950403,"201051344000576","174011321042388",27.33,40.80,0,336.94,410.88,191.1,182.6,0.871,228838.5,228838.5,425,0,0,0,L,1122011218,1,125.17,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950514,467106.00
