ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 12:00,2,6.994,ACTIVE,221.64,363.99,59.975,1440950403,"201051344000579","174011321042388",27.19,42.50,0,337.24,406.37,192.5,183.9,0.893,236072.4,236072.4,421,0,0,0,L,1122011218,1,125.17,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440950515,467107.00
08/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440950403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951283,467108.00
08/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440950403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951283,467109.00
08/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440950403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951283,467110.00
08/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440950403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951283,467111.00
08/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440950403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951283,467112.00
08/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440950403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951283,467113.00
08/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440950403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951283,467114.00
08/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440950403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951283,467115.00
08/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440950403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951283,467116.00
08/30/2015 12:00,1,0,NO_COMMUNICATIONS,0,0,0,1440950403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951283,467117.00
08/30/2015 12:15,2,6.900,ACTIVE,218.48,359.48,59.949,1440951304,"201051344000955","174011321042388",27.14,44.00,0,331.23,401.26,189.7,181.2,0.893,234397.3,234397.3,426,0,0,0,L,1122011218,1,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951378,467118.00
08/30/2015 12:15,2,6.918,ACTIVE,213.29,348.96,59.949,1440951304,"274151322000095","174011321042388",27.37,55.00,0,324.92,383.83,191.6,183.0,0.738,534051.2,534051.2,423,0,0,0,L,1151911521,1,122.46,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951379,467119.00
08/30/2015 12:15,2,7.023,ACTIVE,219.61,360.69,59.949,1440951304,"201051344000868","174011321042388",26.98,41.50,0,337.24,403.97,191.9,183.3,0.871,221278.1,221278.1,425,0,0,0,L,1122011218,1,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951380,467120.00
08/30/2015 12:15,2,7.008,ACTIVE,221.42,363.09,59.975,1440951304,"201051344000853","174011321042388",27.39,40.60,0,336.04,407.87,194.5,185.8,0.924,227800.9,227800.9,425,0,0,0,L,1122011218,1,125.17,126.30,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951381,467121.00
08/30/2015 12:15,2,6.865,ACTIVE,219.84,361.59,59.954,1440951304,"201051344000582","174011321042388",27.25,42.80,0,336.64,407.27,189.4,180.9,0.871,226598.7,226598.7,423,0,0,0,L,1122011218,1,126.07,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951382,467122.00
08/30/2015 12:15,2,7.010,ACTIVE,221.19,362.49,59.928,1440951304,"201051344000469","174011321042388",27.29,40.00,0,337.54,408.78,193.7,185.0,0.910,223056.6,223056.6,427,0,0,0,L,1122011218,1,124.27,126.53,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951382,467123.00
08/30/2015 12:15,2,7.035,ACTIVE,221.19,363.09,59.959,1440951304,"201051344000988","174011321042388",27.08,41.80,0,335.74,407.57,192.7,184.1,0.871,222031.4,222031.4,425,0,0,0,L,1122011218,1,124.72,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951383,467124.00
08/30/2015 12:15,2,6.996,ACTIVE,221.19,362.19,59.954,1440951304,"201051344001158","174011321042388",27.04,41.80,0,337.54,407.87,191.5,182.9,0.884,227647.4,227647.4,425,0,0,0,L,1122011218,1,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951384,467125.00
08/30/2015 12:15,2,7.053,ACTIVE,219.39,360.38,59.938,1440951304,"201051344001025","174011321042388",27.27,43.20,0,337.54,406.07,194.8,186.1,0.871,232301.1,232301.1,422,0,0,0,L,1122011218,1,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951385,467126.00
08/30/2015 12:15,2,6.996,ACTIVE,221.19,362.79,59.959,1440951304,"201051344000569","174011321042388",27.41,41.30,0,337.54,407.57,194.2,185.5,0.897,235520.5,235520.5,423,0,0,0,L,1122011218,1,124.27,126.53,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951386,467127.00
08/30/2015 12:15,2,4.520,ACTIVE,213.74,416.59,59.954,1440951304,"274151322000094","174011321042388",36.88,53.30,0,382.33,442.14,169.1,161.2,0.667,409609.8,409609.8,427,0,0,0,L,1151911521,1,123.36,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951387,467128.00
08/30/2015 12:15,2,7.006,ACTIVE,221.19,362.49,59.949,1440951304,"201051344000458","174011321042388",27.37,42.00,0,337.84,408.18,194.1,185.4,0.915,231193.9,231193.9,425,0,0,0,L,1122011218,1,124.94,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951388,467129.00
08/30/2015 12:15,2,6.568,ACTIVE,213.29,344.45,59.933,1440951304,"274151322000087","174011321042388",26.82,50.20,0,325.82,380.22,178.2,170.1,0.685,482148.1,482148.1,423,0,0,0,L,1151911521,1,122.68,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951389,467130.00
08/30/2015 12:15,2,6.666,ACTIVE,213.96,346.26,59.949,1440951304,"274151322000052","174011321042388",27.02,53.00,0,325.82,381.73,182.2,173.9,0.720,515195.6,515195.6,422,0,0,0,L,1151911521,1,123.36,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951390,467131.00
08/30/2015 12:15,2,6.979,ACTIVE,218.26,360.38,59.954,1440951304,"201051344001145","174011321042388",27.06,41.30,0,332.13,401.56,191.2,182.6,0.862,236086.7,236086.7,425,0,0,0,L,1122011218,1,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951391,467132.00
08/30/2015 12:15,2,7.016,ACTIVE,218.48,360.99,59.965,1440951304,"201051344000685","174011321042388",27.04,43.80,0,331.83,401.86,192.0,183.4,0.937,234774.6,234774.6,424,0,0,0,L,1122011218,1,126.30,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951392,467133.00
08/30/2015 12:15,2,6.646,ACTIVE,213.51,357.68,59.959,1440951304,"274151322000088","174011321042388",26.82,49.50,0,325.52,381.73,180.4,172.2,0.681,494649.7,494649.7,422,0,0,0,L,1151911521,1,123.59,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951393,467134.00
08/30/2015 12:15,2,6.957,ACTIVE,219.39,361.59,59.970,1440951304,"201051344000438","174011321042388",27.15,44.00,0,336.94,406.37,191.2,182.6,0.893,234811.5,234811.5,424,0,0,0,L,1122011218,1,126.30,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951394,467135.00
08/30/2015 12:15,2,6.996,ACTIVE,219.39,360.38,59.933,1440951304,"201051344001135","174011321042388",27.10,43.20,0,333.33,406.07,192.0,183.4,0.879,226364.9,226364.9,423,0,0,0,L,1122011218,1,125.85,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951395,467136.00
08/30/2015 12:15,2,6.939,ACTIVE,218.71,360.99,59.954,1440951304,"201051344000417","174011321042388",26.72,47.00,0,331.83,401.56,187.7,179.3,0.879,229759.6,229759.6,423,0,0,0,L,1122011218,1,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951396,467137.00
08/30/2015 12:15,2,7.041,ACTIVE,219.16,359.78,59.949,1440951304,"201051344000594","174011321042388",27.35,44.00,0,330.33,402.46,195.0,186.3,0.902,231872.4,231872.4,422,0,0,0,L,1122011218,1,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951397,467138.00
08/30/2015 12:15,2,6.592,ACTIVE,213.06,362.19,59.949,1440951304,"274151322000083","174011321042388",27.04,52.80,0,325.52,380.52,180.4,172.2,0.747,510917.4,510917.4,423,0,0,0,L,1151911521,1,123.14,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951398,467139.00
08/30/2015 12:15,2,7.025,ACTIVE,219.84,361.29,59.959,1440951304,"201051344000585","174011321042388",27.33,43.40,0,337.54,407.27,194.4,185.7,0.897,231450.7,231450.7,424,0,0,0,L,1122011218,1,125.62,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951398,467140.00
08/30/2015 12:15,2,6.686,ACTIVE,213.51,346.56,59.959,1440951304,"274151322000054","174011321042388",26.80,55.00,0,325.22,381.73,181.4,173.2,0.694,505704.7,505704.7,423,0,0,0,L,1151911521,1,122.23,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951399,467141.00
08/30/2015 12:15,2,7.027,ACTIVE,219.84,361.59,59.944,1440951304,"201051344001203","174011321042388",27.61,42.30,0,338.44,408.18,196.4,187.6,0.928,232174.7,232174.7,426,0,0,0,L,1122011218,1,126.53,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951400,467142.00
08/30/2015 12:15,2,6.977,ACTIVE,218.48,361.89,59.954,1440951304,"201051344000646","174011321042388",27.06,45.30,0,331.53,401.86,191.2,182.6,0.906,228257.4,228257.4,425,0,0,0,L,1122011218,1,125.85,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951401,467143.00
08/30/2015 12:15,2,4.428,ACTIVE,214.19,422.90,59.944,1440951304,"274151322000068","174011321042388",38.09,49.00,0,385.93,451.16,171.1,163.2,0.676,409007.5,409007.5,426,0,0,0,L,1151911521,1,122.46,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951402,467144.00
08/30/2015 12:15,2,7.078,ACTIVE,214.19,367.30,59.938,1440951304,"274151322000076","174011321042388",27.59,52.50,0,328.82,384.73,197.6,188.8,0.778,540348.6,540348.6,422,0,0,0,L,1151911521,1,122.46,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951403,467145.00
08/30/2015 12:15,2,7.066,ACTIVE,220.52,362.19,59.949,1440951304,"201051344000900","174011321042388",27.59,40.60,0,337.84,408.48,197.4,188.6,0.897,234134.2,234134.2,428,0,0,0,L,1122011218,1,124.49,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951405,467146.00
08/30/2015 12:15,2,7.055,ACTIVE,219.84,361.59,59.965,1440951304,"201051344000633","174011321042388",27.00,42.80,0,337.24,406.67,193.0,184.4,0.902,222818.6,222818.6,426,0,0,0,L,1122011218,1,124.27,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951406,467147.00
08/30/2015 12:15,2,7.018,ACTIVE,220.97,361.29,59.944,1440951304,"201051344000983","174011321042388",27.51,41.50,0,337.84,408.18,195.6,186.8,0.906,231115.6,231115.6,423,0,0,0,L,1122011218,1,124.72,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951407,467148.00
08/30/2015 12:15,2,6.939,ACTIVE,219.39,362.19,59.944,1440951304,"201051344000917","174011321042388",27.23,44.00,0,336.34,406.07,191.3,182.7,0.893,233448.9,233448.9,425,0,0,0,L,1122011218,1,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951408,467149.00
08/30/2015 12:15,2,6.932,ACTIVE,220.52,361.29,59.949,1440951304,"201051344000648","174011321042388",27.41,39.30,0,337.84,407.87,192.4,183.8,0.884,228723.5,228723.5,423,0,0,0,L,1122011218,1,124.04,126.30,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951409,467150.00
08/30/2015 12:15,2,6.922,ACTIVE,219.84,362.79,59.954,1440951304,"201051344001093","174011321042388",27.59,42.00,0,336.04,407.27,193.5,184.8,0.875,231697.2,231697.2,427,0,0,0,L,1122011218,1,126.07,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951410,467151.00
08/30/2015 12:15,2,6.992,ACTIVE,220.97,360.99,59.949,1440951304,"201051344000645","174011321042388",27.33,41.00,0,337.84,406.97,193.5,184.9,0.871,229776.6,229776.6,423,0,0,0,L,1122011218,1,124.72,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951410,467152.00
08/30/2015 12:15,2,6.666,ACTIVE,213.29,366.40,59.949,1440951304,"274151322000085","174011321042388",27.14,49.80,0,326.12,382.03,183.0,174.7,0.712,508394.0,508394.0,422,0,0,0,L,1151911521,1,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951411,467153.00
08/30/2015 12:15,2,6.906,ACTIVE,220.06,362.49,59.944,1440951304,"201051344000651","174011321042388",27.51,41.50,0,338.14,407.27,192.4,183.7,0.879,228993.6,228993.6,423,0,0,0,L,1122011218,1,126.53,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951412,467154.00
08/30/2015 12:15,2,7.104,ACTIVE,219.84,360.69,59.954,1440951304,"201051344000867","174011321042388",26.84,43.60,0,336.94,404.27,193.2,184.5,0.875,221788.9,221788.9,424,0,0,0,L,1122011218,1,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951413,467155.00
08/30/2015 12:15,2,6.912,ACTIVE,218.03,357.68,59.938,1440951304,"201051344001230","174011321042388",27.23,45.00,0,330.33,400.66,190.6,182.0,0.893,232510.5,232510.5,426,0,0,0,L,1122011218,1,125.62,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951414,467156.00
08/30/2015 12:15,2,6.887,ACTIVE,220.97,361.59,59.949,1440951304,"201051344000576","174011321042388",27.55,41.00,0,336.94,408.18,192.0,183.4,0.879,228882.9,228882.9,426,0,0,0,L,1122011218,1,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951415,467157.00
08/30/2015 12:15,2,6.977,ACTIVE,220.97,361.59,59.944,1440951304,"201051344000579","174011321042388",27.45,43.00,0,337.84,408.18,193.8,185.2,0.897,236117.2,236117.2,422,0,0,0,L,1122011218,1,124.49,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951416,467158.00
08/30/2015 12:15,2,7.008,ACTIVE,218.26,359.78,59.954,1440951304,"201051344000890","174011321042388",26.72,46.40,0,332.73,400.96,189.5,181.0,0.871,233061.4,233061.4,424,0,0,0,L,1122011218,2,125.62,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440951429,467159.00
08/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440951304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952184,467160.00
08/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440951304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952184,467161.00
08/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440951304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952184,467162.00
08/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440951304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952184,467163.00
08/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440951304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952184,467164.00
08/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440951304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952184,467165.00
08/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440951304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952184,467166.00
08/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440951304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952184,467167.00
08/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440951304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952184,467168.00
08/30/2015 12:15,1,0,NO_COMMUNICATIONS,0,0,0,1440951304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952184,467169.00
08/30/2015 12:30,2,7.229,ACTIVE,217.58,360.69,59.965,1440952203,"201051344000955","174011321042388",27.15,44.00,0,331.53,403.37,198.7,189.9,0.937,234443.9,234443.9,427,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952278,467170.00
08/30/2015 12:30,2,7.277,ACTIVE,213.29,345.36,59.965,1440952203,"274151322000095","174011321042388",27.17,56.00,0,324.62,386.23,200.2,191.3,0.769,534098.2,534098.2,424,0,0,0,L,1151911521,1,123.36,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952279,467171.00
08/30/2015 12:30,2,7.320,ACTIVE,219.84,361.59,59.970,1440952203,"201051344000868","174011321042388",26.88,41.80,0,332.13,407.27,199.4,190.5,0.897,221325.0,221325.0,426,0,0,0,L,1122011218,1,124.27,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952280,467172.00
08/30/2015 12:30,2,7.365,ACTIVE,221.64,364.29,59.954,1440952203,"201051344000853","174011321042388",26.90,41.00,0,336.34,409.38,200.5,191.6,0.937,227848.3,227848.3,426,0,0,0,L,1122011218,1,125.40,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952281,467173.00
08/30/2015 12:30,2,7.262,ACTIVE,218.93,362.79,59.970,1440952203,"201051344000582","174011321042388",26.94,42.30,0,333.93,410.28,198.0,189.2,0.906,226645.1,226645.1,424,0,0,0,L,1122011218,1,125.62,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952282,467174.00
08/30/2015 12:30,2,7.113,ACTIVE,221.19,363.09,59.959,1440952203,"201051344000469","174011321042388",27.71,40.60,0,337.54,410.28,199.5,190.6,0.937,223103.8,223103.8,428,0,0,0,L,1122011218,1,124.49,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952283,467175.00
08/30/2015 12:30,2,7.357,ACTIVE,221.42,366.70,59.970,1440952203,"201051344000988","174011321042388",26.64,42.80,0,334.84,408.78,198.4,189.6,0.928,222078.3,222078.3,426,0,0,0,L,1122011218,1,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952284,467176.00
08/30/2015 12:30,2,7.285,ACTIVE,221.19,363.09,59.954,1440952203,"201051344001158","174011321042388",26.72,42.80,0,336.94,408.78,197.1,188.3,0.919,227694.0,227694.0,426,0,0,0,L,1122011218,1,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952285,467177.00
08/30/2015 12:30,2,7.277,ACTIVE,218.71,360.99,59.970,1440952203,"201051344001025","174011321042388",27.35,43.00,0,333.63,409.68,201.6,192.7,0.906,232348.6,232348.6,423,0,0,0,L,1122011218,1,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952286,467178.00
08/30/2015 12:30,2,7.221,ACTIVE,220.97,362.79,59.975,1440952203,"201051344000569","174011321042388",27.17,42.80,0,337.54,409.38,198.6,189.8,0.919,235567.7,235567.7,424,0,0,0,L,1122011218,1,124.49,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952287,467179.00
08/30/2015 12:30,2,4.654,ACTIVE,213.51,416.29,59.959,1440952203,"274151322000094","174011321042388",37.17,53.30,0,379.02,446.35,175.3,167.3,0.681,409651.0,409651.0,428,0,0,0,L,1151911521,1,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952288,467180.00
08/30/2015 12:30,2,7.287,ACTIVE,221.42,365.19,59.975,1440952203,"201051344000458","174011321042388",26.98,43.00,0,337.84,409.68,198.9,190.1,0.937,231241.0,231241.0,426,0,0,0,L,1122011218,1,125.17,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952288,467181.00
08/30/2015 12:30,2,6.816,ACTIVE,213.96,362.49,59.965,1440952203,"274151322000087","174011321042388",26.70,50.60,0,322.21,382.93,184.2,175.8,0.716,482191.6,482191.6,424,0,0,0,L,1151911521,1,122.01,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952289,467182.00
08/30/2015 12:30,2,6.914,ACTIVE,213.74,358.88,59.970,1440952203,"274151322000052","174011321042388",26.74,53.30,0,324.62,382.93,187.2,178.7,0.734,515240.0,515240.0,423,0,0,0,L,1151911521,1,122.91,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952290,467183.00
08/30/2015 12:30,2,7.150,ACTIVE,217.35,360.69,59.965,1440952203,"201051344001145","174011321042388",27.19,42.00,0,331.83,406.97,196.9,188.1,0.897,236133.3,236133.3,426,0,0,0,L,1122011218,1,124.94,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952291,467184.00
08/30/2015 12:30,2,7.254,ACTIVE,217.35,361.29,59.949,1440952203,"201051344000685","174011321042388",26.90,44.50,0,332.13,404.27,197.8,188.9,0.977,234821.3,234821.3,425,0,0,0,L,1122011218,1,125.62,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952292,467185.00
08/30/2015 12:30,2,6.881,ACTIVE,213.29,346.56,59.970,1440952203,"274151322000088","174011321042388",26.54,50.80,0,324.92,382.93,184.9,176.6,0.707,494693.5,494693.5,423,0,0,0,L,1151911521,1,122.91,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952293,467186.00
08/30/2015 12:30,2,7.211,ACTIVE,218.26,362.79,59.970,1440952203,"201051344000438","174011321042388",26.92,45.00,0,332.43,408.78,196.5,187.7,0.919,234858.0,234858.0,425,0,0,0,L,1122011218,1,125.62,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952294,467187.00
08/30/2015 12:30,2,7.252,ACTIVE,218.26,361.89,59.991,1440952203,"201051344001135","174011321042388",26.94,43.20,0,333.93,408.18,197.8,189.0,0.906,226411.7,226411.7,424,0,0,0,L,1122011218,1,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952296,467188.00
08/30/2015 12:30,2,7.121,ACTIVE,217.58,361.59,59.965,1440952203,"201051344000417","174011321042388",26.84,47.50,0,331.23,406.07,193.5,184.8,0.902,229805.4,229805.4,424,0,0,0,L,1122011218,1,124.72,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952297,467189.00
08/30/2015 12:30,2,7.299,ACTIVE,219.16,362.49,59.975,1440952203,"201051344000594","174011321042388",26.90,45.00,0,329.43,404.57,198.8,190.0,0.924,231919.7,231919.7,423,0,0,0,L,1122011218,1,124.27,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952298,467190.00
08/30/2015 12:30,2,6.801,ACTIVE,213.51,357.68,59.970,1440952203,"274151322000083","174011321042388",26.78,54.50,0,325.52,383.23,184.2,175.9,0.742,510961.2,510961.2,424,0,0,0,L,1151911521,1,121.78,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952299,467191.00
08/30/2015 12:30,2,7.180,ACTIVE,218.93,361.29,59.938,1440952203,"201051344000585","174011321042388",27.39,43.80,0,337.24,409.38,199.2,190.3,0.924,231498.0,231498.0,425,0,0,0,L,1122011218,1,125.40,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952299,467192.00
08/30/2015 12:30,2,6.803,ACTIVE,214.19,346.56,59.975,1440952203,"274151322000054","174011321042388",26.86,56.30,0,324.62,384.43,184.9,176.6,0.703,505748.8,505748.8,424,0,0,0,L,1151911521,1,122.23,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952300,467193.00
08/30/2015 12:30,2,7.283,ACTIVE,218.93,363.99,59.975,1440952203,"201051344001203","174011321042388",27.39,42.80,0,338.14,410.88,202.2,193.2,0.941,232222.7,232222.7,427,0,0,0,L,1122011218,1,126.07,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952301,467194.00
08/30/2015 12:30,2,7.232,ACTIVE,217.58,361.59,59.975,1440952203,"201051344000646","174011321042388",26.94,45.00,0,331.53,404.57,197.4,188.6,0.937,228304.1,228304.1,426,0,0,0,L,1122011218,1,125.40,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952302,467195.00
08/30/2015 12:30,2,4.574,ACTIVE,215.09,427.71,59.981,1440952203,"274151322000068","174011321042388",37.77,49.50,0,382.63,451.76,175.8,167.7,0.694,409049.2,409049.2,427,0,0,0,L,1151911521,1,122.46,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952303,467196.00
08/30/2015 12:30,2,7.293,ACTIVE,214.87,360.08,59.949,1440952203,"274151322000076","174011321042388",27.33,53.80,0,325.22,385.33,202.0,193.0,0.795,540396.7,540396.7,423,0,0,0,L,1151911521,1,123.59,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952304,467197.00
08/30/2015 12:30,2,7.213,ACTIVE,217.35,360.99,59.965,1440952203,"201051344000890","174011321042388",26.98,47.00,0,331.53,403.97,197.0,188.2,0.906,233106.6,233106.6,425,0,0,0,L,1122011218,1,125.17,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952305,467198.00
08/30/2015 12:30,2,7.365,ACTIVE,221.19,365.80,60.012,1440952203,"201051344000900","174011321042388",27.23,41.80,0,337.24,410.88,203.1,194.1,0.919,234182.2,234182.2,429,0,0,0,L,1122011218,1,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952306,467199.00
08/30/2015 12:30,2,7.330,ACTIVE,220.52,363.09,59.975,1440952203,"201051344000633","174011321042388",26.68,43.20,0,336.94,408.78,197.9,189.1,0.932,222865.5,222865.5,427,0,0,0,L,1122011218,1,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952307,467200.00
08/30/2015 12:30,2,7.193,ACTIVE,221.64,363.09,59.965,1440952203,"201051344000983","174011321042388",27.51,42.80,0,337.24,409.98,200.5,191.6,0.915,231163.1,231163.1,424,0,0,0,L,1122011218,1,125.40,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952308,467201.00
08/30/2015 12:30,2,7.096,ACTIVE,218.71,362.49,59.970,1440952203,"201051344000917","174011321042388",27.45,43.80,0,333.33,408.48,197.3,188.5,0.928,233495.6,233495.6,426,0,0,0,L,1122011218,1,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952308,467202.00
08/30/2015 12:30,2,7.270,ACTIVE,220.97,364.59,59.975,1440952203,"201051344000648","174011321042388",26.76,40.40,0,338.14,409.98,196.9,188.2,0.924,228770.2,228770.2,424,0,0,0,L,1122011218,1,124.72,126.07,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952309,467203.00
08/30/2015 12:30,2,7.145,ACTIVE,218.93,363.09,59.975,1440952203,"201051344001093","174011321042388",27.63,41.30,0,334.24,409.98,199.8,190.9,0.902,231744.4,231744.4,428,0,0,0,L,1122011218,1,125.85,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952310,467204.00
08/30/2015 12:30,2,7.268,ACTIVE,221.19,364.29,59.975,1440952203,"201051344000645","174011321042388",26.96,42.50,0,338.14,408.78,198.4,189.6,0.897,229823.6,229823.6,424,0,0,0,L,1122011218,1,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952311,467205.00
08/30/2015 12:30,2,6.871,ACTIVE,213.96,365.19,59.970,1440952203,"274151322000085","174011321042388",27.06,50.60,0,325.22,383.83,188.2,179.7,0.729,508438.7,508438.7,423,0,0,0,L,1151911521,1,122.46,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952312,467206.00
08/30/2015 12:30,2,7.182,ACTIVE,219.61,363.09,59.981,1440952203,"201051344000651","174011321042388",27.41,41.50,0,337.24,409.98,199.3,190.4,0.888,229040.7,229040.7,424,0,0,0,L,1122011218,1,126.53,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952313,467207.00
08/30/2015 12:30,2,7.273,ACTIVE,220.29,361.59,59.996,1440952203,"201051344000867","174011321042388",26.94,44.50,0,333.63,406.07,198.3,189.5,0.897,221836.0,221836.0,425,0,0,0,L,1122011218,1,124.94,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952314,467208.00
08/30/2015 12:30,2,7.119,ACTIVE,217.35,360.99,59.938,1440952203,"201051344001230","174011321042388",27.27,45.80,0,330.03,403.07,196.5,187.7,0.928,232557.1,232557.1,427,0,0,0,L,1122011218,1,125.17,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952315,467209.00
08/30/2015 12:30,2,7.191,ACTIVE,221.42,364.59,59.981,1440952203,"201051344000576","174011321042388",27.15,42.00,0,336.64,409.68,197.6,188.8,0.919,228929.8,228929.8,427,0,0,0,L,1122011218,1,125.17,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952316,467210.00
08/30/2015 12:30,2,7.271,ACTIVE,221.64,364.29,59.970,1440952203,"201051344000579","174011321042388",27.10,44.00,0,337.54,409.38,199.6,190.7,0.941,236164.6,236164.6,423,0,0,0,L,1122011218,1,125.17,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440952317,467211.00
08/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440952203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953083,467212.00
08/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440952203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953083,467213.00
08/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440952203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953083,467214.00
08/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440952203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953083,467215.00
08/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440952203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953083,467216.00
08/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440952203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953083,467217.00
08/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440952203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953083,467218.00
08/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440952203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953083,467219.00
08/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440952203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953083,467220.00
08/30/2015 12:30,1,0,NO_COMMUNICATIONS,0,0,0,1440952203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953083,467221.00
08/30/2015 12:45,2,6.389,ACTIVE,217.80,356.78,59.959,1440953104,"201051344000955","174011321042388",26.92,45.30,0,330.33,404.57,174.1,166.1,0.818,234490.7,234490.7,428,0,0,0,L,1122011218,1,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953179,467222.00
08/30/2015 12:45,2,6.504,ACTIVE,213.96,364.89,59.959,1440953104,"274151322000095","174011321042388",26.92,56.80,0,324.62,386.53,177.3,169.2,0.676,534145.7,534145.7,425,0,0,0,L,1151911521,1,124.04,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953180,467223.00
08/30/2015 12:45,2,6.512,ACTIVE,218.71,358.28,59.959,1440953104,"201051344000868","174011321042388",26.64,42.80,0,331.83,409.98,175.8,167.8,0.795,221372.2,221372.2,427,0,0,0,L,1122011218,1,123.81,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953181,467224.00
08/30/2015 12:45,2,6.414,ACTIVE,220.52,360.69,59.965,1440953104,"201051344000853","174011321042388",27.17,42.80,0,336.34,409.98,176.6,168.5,0.835,227895.8,227895.8,427,0,0,0,L,1122011218,1,124.94,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953181,467225.00
08/30/2015 12:45,2,6.467,ACTIVE,219.16,360.69,59.954,1440953104,"201051344000582","174011321042388",26.68,43.40,0,337.24,411.78,174.8,166.8,0.809,226691.9,226691.9,425,0,0,0,L,1122011218,1,125.62,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953182,467226.00
08/30/2015 12:45,2,6.521,ACTIVE,220.29,360.69,59.975,1440953104,"201051344000469","174011321042388",26.78,41.50,0,335.44,411.18,176.9,168.9,0.840,223151.2,223151.2,429,0,0,0,L,1122011218,1,124.27,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953183,467227.00
08/30/2015 12:45,2,6.523,ACTIVE,220.29,361.29,59.965,1440953104,"201051344000988","174011321042388",26.58,43.60,0,333.93,409.68,175.7,167.6,0.822,222125.3,222125.3,427,0,0,0,L,1122011218,1,124.49,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953184,467228.00
08/30/2015 12:45,2,6.430,ACTIVE,220.29,359.18,59.954,1440953104,"201051344001158","174011321042388",26.78,43.80,0,335.44,409.98,174.2,166.2,0.813,227740.7,227740.7,427,0,0,0,L,1122011218,1,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953185,467229.00
08/30/2015 12:45,2,6.549,ACTIVE,218.93,360.38,59.965,1440953104,"201051344001025","174011321042388",26.92,44.30,0,337.54,410.28,178.6,170.5,0.795,232396.4,232396.4,424,0,0,0,L,1122011218,1,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953186,467230.00
08/30/2015 12:45,2,6.393,ACTIVE,219.84,359.48,59.965,1440953104,"201051344000569","174011321042388",27.08,43.80,0,335.14,410.88,175.2,167.2,0.818,235614.8,235614.8,425,0,0,0,L,1122011218,1,124.04,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953187,467231.00
08/30/2015 12:45,2,4.207,ACTIVE,213.74,403.97,59.965,1440953104,"274151322000094","174011321042388",36.80,53.80,0,377.52,446.65,157.1,149.7,0.614,409692.6,409692.6,429,0,0,0,L,1151911521,1,123.36,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953188,467232.00
08/30/2015 12:45,2,6.459,ACTIVE,220.29,359.78,59.959,1440953104,"201051344000458","174011321042388",26.80,44.00,0,336.34,410.88,175.2,167.2,0.826,231288.2,231288.2,427,0,0,0,L,1122011218,1,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953189,467233.00
08/30/2015 12:45,2,6.100,ACTIVE,213.74,365.19,59.959,1440953104,"274151322000087","174011321042388",26.68,51.00,0,325.22,383.23,164.6,156.9,0.632,482235.5,482235.5,425,0,0,0,L,1151911521,1,123.59,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953190,467234.00
08/30/2015 12:45,2,6.176,ACTIVE,213.74,363.09,59.954,1440953104,"274151322000052","174011321042388",26.76,54.80,0,325.22,384.43,167.6,159.8,0.658,515284.6,515284.6,424,0,0,0,L,1151911521,1,123.14,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953191,467235.00
08/30/2015 12:45,2,6.367,ACTIVE,217.58,357.68,59.965,1440953104,"201051344001145","174011321042388",26.98,43.00,0,333.03,407.57,173.9,166.0,0.795,236180.0,236180.0,427,0,0,0,L,1122011218,1,124.72,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953192,467236.00
08/30/2015 12:45,2,6.436,ACTIVE,217.80,357.08,59.965,1440953104,"201051344000685","174011321042388",26.72,45.00,0,332.43,406.67,174.1,166.1,0.857,234868.3,234868.3,426,0,0,0,L,1122011218,1,125.62,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953193,467237.00
08/30/2015 12:45,2,6.100,ACTIVE,213.51,359.18,59.970,1440953104,"274151322000088","174011321042388",26.62,50.80,0,324.92,384.13,164.3,156.7,0.614,494737.6,494737.6,424,0,0,0,L,1151911521,1,123.36,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953194,467238.00
08/30/2015 12:45,2,6.309,ACTIVE,218.48,357.68,59.970,1440953104,"201051344000438","174011321042388",26.90,45.80,0,336.94,410.28,171.9,164.0,0.804,234904.6,234904.6,426,0,0,0,L,1122011218,1,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953195,467239.00
08/30/2015 12:45,2,6.277,ACTIVE,218.48,358.28,59.954,1440953104,"201051344001135","174011321042388",27.10,44.30,0,336.04,409.38,172.2,164.3,0.791,226458.6,226458.6,425,0,0,0,L,1122011218,1,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953196,467240.00
08/30/2015 12:45,2,6.217,ACTIVE,218.03,358.28,59.970,1440953104,"201051344000417","174011321042388",26.78,48.50,0,331.23,404.27,168.6,160.8,0.795,229851.3,229851.3,425,0,0,0,L,1122011218,1,124.94,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953197,467241.00
08/30/2015 12:45,2,6.305,ACTIVE,218.26,357.08,59.986,1440953104,"201051344000594","174011321042388",26.98,46.20,0,329.73,406.37,172.3,164.4,0.813,231966.9,231966.9,424,0,0,0,L,1122011218,1,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953198,467242.00
08/30/2015 12:45,2,6.029,ACTIVE,213.51,359.78,59.959,1440953104,"274151322000083","174011321042388",26.70,55.50,0,324.62,383.23,162.9,155.3,0.663,511005.2,511005.2,425,0,0,0,L,1151911521,1,122.01,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953199,467243.00
08/30/2015 12:45,2,6.320,ACTIVE,218.93,359.48,59.933,1440953104,"201051344000585","174011321042388",27.08,44.50,0,336.94,410.58,173.2,165.3,0.795,231545.5,231545.5,426,0,0,0,L,1122011218,1,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953199,467244.00
08/30/2015 12:45,2,6.023,ACTIVE,213.51,359.48,59.954,1440953104,"274151322000054","174011321042388",26.68,57.00,0,324.62,384.43,162.7,155.1,0.619,505793.0,505793.0,425,0,0,0,L,1151911521,1,123.59,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953200,467245.00
08/30/2015 12:45,2,6.334,ACTIVE,218.93,359.18,59.938,1440953104,"201051344001203","174011321042388",27.19,43.20,0,338.14,411.48,174.7,166.6,0.813,232270.6,232270.6,428,0,0,0,L,1122011218,1,125.85,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953201,467246.00
08/30/2015 12:45,2,6.283,ACTIVE,217.58,357.08,59.965,1440953104,"201051344000646","174011321042388",26.86,46.00,0,330.93,408.48,170.9,163.1,0.791,228350.8,228350.8,427,0,0,0,L,1122011218,1,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953202,467247.00
08/30/2015 12:45,2,4.072,ACTIVE,214.41,403.67,59.965,1440953104,"274151322000068","174011321042388",37.29,50.40,0,380.82,446.65,154.2,146.9,0.601,409091.0,409091.0,428,0,0,0,L,1151911521,1,122.68,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953203,467248.00
08/30/2015 12:45,2,6.441,ACTIVE,214.41,347.76,59.965,1440953104,"274151322000076","174011321042388",27.21,53.50,0,326.72,391.34,177.6,169.4,0.698,540444.8,540444.8,424,0,0,0,L,1151911521,1,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953204,467249.00
08/30/2015 12:45,2,6.332,ACTIVE,217.80,356.78,59.991,1440953104,"201051344000890","174011321042388",26.78,48.00,0,331.53,404.87,171.7,163.8,0.791,233153.3,233153.3,426,0,0,0,L,1122011218,1,125.17,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953205,467250.00
08/30/2015 12:45,2,6.369,ACTIVE,219.84,359.48,59.986,1440953104,"201051344000900","174011321042388",27.17,42.50,0,335.74,411.78,175.3,167.3,0.800,234230.2,234230.2,430,0,0,0,L,1122011218,1,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953206,467251.00
08/30/2015 12:45,2,6.234,ACTIVE,219.16,358.88,59.965,1440953104,"201051344000633","174011321042388",27.06,44.30,0,336.94,410.28,170.8,162.9,0.804,222912.3,222912.3,428,0,0,0,L,1122011218,1,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953207,467252.00
08/30/2015 12:45,2,6.248,ACTIVE,220.06,358.58,59.970,1440953104,"201051344000983","174011321042388",27.15,43.80,0,336.34,411.48,171.7,163.8,0.800,231210.5,231210.5,425,0,0,0,L,1122011218,1,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953208,467253.00
08/30/2015 12:45,2,6.191,ACTIVE,218.93,359.18,59.970,1440953104,"201051344000917","174011321042388",27.08,44.50,0,333.93,409.98,169.8,162.0,0.800,233542.4,233542.4,427,0,0,0,L,1122011218,1,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953208,467254.00
