ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 12:45,2,6.135,ACTIVE,219.61,357.98,59.959,1440953104,"201051344000648","174011321042388",26.76,41.50,0,336.94,411.18,166.3,158.6,0.773,228816.7,228816.7,425,0,0,0,L,1122011218,1,123.81,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953209,467255.00
08/30/2015 12:45,2,5.992,ACTIVE,218.93,358.88,59.981,1440953104,"201051344001093","174011321042388",27.81,42.00,0,336.94,411.18,168.8,161.0,0.773,231791.7,231791.7,429,0,0,0,L,1122011218,1,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953210,467256.00
08/30/2015 12:45,2,6.123,ACTIVE,219.61,358.58,59.959,1440953104,"201051344000645","174011321042388",26.64,43.40,0,336.34,409.98,165.4,157.8,0.751,229870.3,229870.3,425,0,0,0,L,1122011218,1,124.72,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953211,467257.00
08/30/2015 12:45,2,5.889,ACTIVE,213.74,344.15,59.933,1440953104,"274151322000085","174011321042388",26.74,51.30,0,325.82,384.73,159.3,151.8,0.614,508483.4,508483.4,424,0,0,0,L,1151911521,1,123.14,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953212,467258.00
08/30/2015 12:45,2,6.000,ACTIVE,218.93,357.68,59.986,1440953104,"201051344000651","174011321042388",27.14,42.50,0,336.94,410.58,164.8,157.1,0.747,229087.8,229087.8,425,0,0,0,L,1122011218,1,125.85,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953213,467259.00
08/30/2015 12:45,2,5.924,ACTIVE,218.71,355.88,59.975,1440953104,"201051344000867","174011321042388",27.12,45.80,0,332.13,409.08,162.7,155.1,0.742,221882.9,221882.9,426,0,0,0,L,1122011218,1,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953214,467260.00
08/30/2015 12:45,2,5.879,ACTIVE,217.35,356.48,59.970,1440953104,"201051344001230","174011321042388",27.00,46.00,0,330.03,403.97,160.6,153.1,0.773,232603.6,232603.6,428,0,0,0,L,1122011218,1,124.94,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953215,467261.00
08/30/2015 12:45,2,5.820,ACTIVE,219.61,358.58,60.002,1440953104,"201051344000576","174011321042388",26.96,43.20,0,335.74,410.58,158.9,151.4,0.738,228976.4,228976.4,428,0,0,0,L,1122011218,1,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953216,467262.00
08/30/2015 12:45,2,5.865,ACTIVE,219.61,358.58,60.012,1440953104,"201051344000579","174011321042388",27.00,44.80,0,336.04,410.28,160.3,152.8,0.751,236211.6,236211.6,424,0,0,0,L,1122011218,1,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953217,467263.00
08/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440953104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953984,467264.00
08/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440953104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953984,467265.00
08/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440953104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953984,467266.00
08/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440953104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953984,467267.00
08/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440953104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953984,467268.00
08/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440953104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953984,467269.00
08/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440953104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953984,467270.00
08/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440953104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953984,467271.00
08/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440953104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953984,467272.00
08/30/2015 12:45,1,0,NO_COMMUNICATIONS,0,0,0,1440953104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440953984,467273.00
08/30/2015 13:00,2,6.328,ACTIVE,218.03,358.58,59.975,1440954003,"201051344000955","174011321042388",27.15,44.80,0,331.83,397.66,174.1,166.1,0.822,234529.5,234529.5,429,0,0,0,L,1122011218,1,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954078,467274.00
08/30/2015 13:00,2,6.422,ACTIVE,211.93,345.66,59.970,1440954003,"274151322000095","174011321042388",27.29,55.80,0,325.82,381.42,177.6,169.5,0.689,534185.3,534185.3,426,0,0,0,L,1151911521,1,121.78,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954079,467275.00
08/30/2015 13:00,2,6.449,ACTIVE,218.26,357.38,59.970,1440954003,"201051344000868","174011321042388",26.80,42.80,0,330.93,398.86,175.1,167.0,0.782,221411.2,221411.2,428,0,0,0,L,1122011218,1,123.36,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954080,467276.00
08/30/2015 13:00,2,6.402,ACTIVE,220.06,360.08,59.970,1440954003,"201051344000853","174011321042388",27.14,43.00,0,338.44,404.57,175.9,167.8,0.831,227935.0,227935.0,428,0,0,0,L,1122011218,1,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954081,467277.00
08/30/2015 13:00,2,6.238,ACTIVE,219.16,358.88,59.991,1440954003,"201051344000582","174011321042388",27.35,42.50,0,332.43,403.97,172.9,165.0,0.804,226730.6,226730.6,426,0,0,0,L,1122011218,1,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954082,467278.00
08/30/2015 13:00,2,6.275,ACTIVE,219.61,358.58,59.970,1440954003,"201051344000469","174011321042388",27.47,41.30,0,332.73,400.66,174.7,166.7,0.835,223190.3,223190.3,430,0,0,0,L,1122011218,1,123.59,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954083,467279.00
08/30/2015 13:00,2,6.357,ACTIVE,219.61,358.58,59.965,1440954003,"201051344000988","174011321042388",26.94,43.40,0,336.34,403.97,173.4,165.4,0.818,222164.1,222164.1,428,0,0,0,L,1122011218,1,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954083,467280.00
08/30/2015 13:00,2,6.266,ACTIVE,219.39,357.08,59.933,1440954003,"201051344001158","174011321042388",27.15,43.40,0,333.63,399.16,172.2,164.3,0.809,227779.4,227779.4,428,0,0,0,L,1122011218,1,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954084,467281.00
08/30/2015 13:00,2,6.314,ACTIVE,219.16,358.88,59.970,1440954003,"201051344001025","174011321042388",27.51,43.20,0,332.73,402.77,175.9,167.9,0.791,232436.0,232436.0,425,0,0,0,L,1122011218,1,125.17,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954085,467282.00
08/30/2015 13:00,2,6.256,ACTIVE,219.16,358.28,59.933,1440954003,"201051344000569","174011321042388",27.45,43.60,0,333.63,399.46,174.0,166.0,0.804,235653.8,235653.8,426,0,0,0,L,1122011218,1,123.59,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954086,467283.00
08/30/2015 13:00,2,4.078,ACTIVE,213.51,402.46,59.975,1440954003,"274151322000094","174011321042388",37.19,53.30,0,378.72,438.53,153.7,146.4,0.610,409727.0,409727.0,430,0,0,0,L,1151911521,1,123.36,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954087,467284.00
08/30/2015 13:00,2,6.314,ACTIVE,219.39,358.28,59.970,1440954003,"201051344000458","174011321042388",27.23,44.00,0,336.04,403.37,174.2,166.2,0.840,231327.2,231327.2,428,0,0,0,L,1122011218,1,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954088,467285.00
08/30/2015 13:00,2,6.004,ACTIVE,213.29,365.19,59.954,1440954003,"274151322000087","174011321042388",26.78,50.00,0,326.12,378.12,162.8,155.2,0.632,482272.1,482272.1,426,0,0,0,L,1151911521,1,123.59,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954089,467286.00
08/30/2015 13:00,2,5.994,ACTIVE,213.29,345.66,59.970,1440954003,"274151322000052","174011321042388",27.27,53.50,0,326.42,379.32,165.5,157.8,0.650,515321.8,515321.8,425,0,0,0,L,1151911521,1,121.78,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954090,467287.00
08/30/2015 13:00,2,6.254,ACTIVE,218.26,358.58,59.975,1440954003,"201051344001145","174011321042388",27.25,42.00,0,331.23,398.26,172.6,164.7,0.782,236218.8,236218.8,428,0,0,0,L,1122011218,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954091,467288.00
08/30/2015 13:00,2,6.289,ACTIVE,218.03,358.88,59.975,1440954003,"201051344000685","174011321042388",27.17,45.00,0,331.83,398.26,172.9,165.0,0.849,234907.1,234907.1,427,0,0,0,L,1122011218,1,125.62,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954092,467289.00
08/30/2015 13:00,2,5.973,ACTIVE,213.06,360.38,59.970,1440954003,"274151322000088","174011321042388",27.00,50.00,0,326.42,378.72,163.2,155.6,0.619,494774.4,494774.4,425,0,0,0,L,1151911521,1,123.36,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954093,467290.00
08/30/2015 13:00,2,6.193,ACTIVE,218.71,358.58,59.970,1440954003,"201051344000438","174011321042388",27.41,45.00,0,333.63,403.07,171.9,164.0,0.804,234943.2,234943.2,427,0,0,0,L,1122011218,1,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954094,467291.00
08/30/2015 13:00,2,6.281,ACTIVE,218.71,358.28,59.949,1440954003,"201051344001135","174011321042388",27.27,43.60,0,332.73,398.86,173.5,165.5,0.800,226497.5,226497.5,426,0,0,0,L,1122011218,1,125.17,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954095,467292.00
08/30/2015 13:00,2,6.258,ACTIVE,218.26,358.28,59.970,1440954003,"201051344000417","174011321042388",26.84,47.80,0,332.13,397.66,170.1,162.3,0.800,229889.4,229889.4,426,0,0,0,L,1122011218,1,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954096,467293.00
08/30/2015 13:00,2,6.379,ACTIVE,217.58,357.38,59.970,1440954003,"201051344000594","174011321042388",27.31,45.50,0,330.63,398.56,176.5,168.4,0.826,232006.1,232006.1,425,0,0,0,L,1122011218,1,123.14,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954096,467294.00
08/30/2015 13:00,2,6.066,ACTIVE,212.83,358.28,59.965,1440954003,"274151322000083","174011321042388",26.90,54.00,0,325.22,377.82,165.2,157.5,0.676,511042.1,511042.1,426,0,0,0,L,1151911521,1,123.14,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954097,467295.00
08/30/2015 13:00,2,6.387,ACTIVE,219.16,359.78,59.975,1440954003,"201051344000585","174011321042388",27.37,43.80,0,333.93,403.67,177.1,169.0,0.822,231585.0,231585.0,427,0,0,0,L,1122011218,1,124.94,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954098,467296.00
08/30/2015 13:00,2,6.059,ACTIVE,213.29,363.39,59.970,1440954003,"274151322000054","174011321042388",26.94,56.30,0,325.52,379.62,165.2,157.5,0.632,505829.9,505829.9,426,0,0,0,L,1151911521,1,122.91,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954099,467297.00
08/30/2015 13:00,2,6.375,ACTIVE,219.16,359.48,59.954,1440954003,"201051344001203","174011321042388",27.53,42.30,0,334.84,404.27,177.8,169.7,0.831,232310.3,232310.3,429,0,0,0,L,1122011218,1,125.85,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954100,467298.00
08/30/2015 13:00,2,6.273,ACTIVE,217.80,358.58,59.965,1440954003,"201051344000646","174011321042388",27.17,45.80,0,330.63,399.16,172.7,164.8,0.826,228389.6,228389.6,428,0,0,0,L,1122011218,1,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954101,467299.00
08/30/2015 13:00,2,4.004,ACTIVE,214.19,425.61,59.965,1440954003,"274151322000068","174011321042388",37.85,50.00,0,382.93,446.35,154.6,147.3,0.605,409125.6,409125.6,429,0,0,0,L,1151911521,1,124.04,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954102,467300.00
08/30/2015 13:00,2,6.357,ACTIVE,213.96,347.76,59.965,1440954003,"274151322000076","174011321042388",27.69,52.80,0,328.22,383.53,178.0,169.9,0.703,540485.0,540485.0,425,0,0,0,L,1151911521,1,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954103,467301.00
08/30/2015 13:00,2,6.258,ACTIVE,217.80,357.08,59.965,1440954003,"201051344000890","174011321042388",26.98,47.30,0,330.93,398.26,171.0,163.2,0.787,233192.0,233192.0,427,0,0,0,L,1122011218,1,125.17,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954104,467302.00
08/30/2015 13:00,2,6.254,ACTIVE,218.93,360.08,59.970,1440954003,"201051344000900","174011321042388",27.69,42.00,0,333.33,400.66,175.4,167.3,0.809,234270.0,234270.0,431,0,0,0,L,1122011218,1,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954105,467303.00
08/30/2015 13:00,2,6.238,ACTIVE,218.26,357.68,59.970,1440954003,"201051344000633","174011321042388",27.15,44.00,0,332.73,399.46,171.6,163.7,0.804,222951.2,222951.2,429,0,0,0,L,1122011218,1,123.59,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954106,467304.00
08/30/2015 13:00,2,6.205,ACTIVE,219.16,358.58,59.975,1440954003,"201051344000983","174011321042388",27.65,43.60,0,333.03,403.37,173.7,165.8,0.809,231249.9,231249.9,426,0,0,0,L,1122011218,1,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954107,467305.00
08/30/2015 13:00,2,6.104,ACTIVE,218.48,357.98,59.965,1440954003,"201051344000917","174011321042388",27.59,44.00,0,332.73,401.86,170.5,162.6,0.800,233581.1,233581.1,428,0,0,0,L,1122011218,1,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954108,467306.00
08/30/2015 13:00,2,6.166,ACTIVE,218.93,358.58,59.970,1440954003,"201051344000648","174011321042388",27.33,41.00,0,334.24,400.06,170.8,162.9,0.791,228855.3,228855.3,426,0,0,0,L,1122011218,1,123.36,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954108,467307.00
08/30/2015 13:00,2,6.074,ACTIVE,218.71,358.88,59.970,1440954003,"201051344001093","174011321042388",28.03,41.50,0,333.63,404.27,172.2,164.3,0.782,231830.8,231830.8,430,0,0,0,L,1122011218,1,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954109,467308.00
08/30/2015 13:00,2,6.271,ACTIVE,218.93,357.68,59.959,1440954003,"201051344000645","174011321042388",27.12,43.40,0,334.84,401.86,172.2,164.3,0.787,229909.2,229909.2,426,0,0,0,L,1122011218,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954110,467309.00
08/30/2015 13:00,2,5.977,ACTIVE,213.29,362.79,59.970,1440954003,"274151322000085","174011321042388",27.29,50.40,0,326.72,379.62,165.2,157.5,0.636,508520.8,508520.8,425,0,0,0,L,1151911521,1,122.68,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954111,467310.00
08/30/2015 13:00,2,6.230,ACTIVE,219.39,359.78,59.975,1440954003,"201051344000651","174011321042388",27.45,42.30,0,336.04,404.27,173.1,165.2,0.787,229126.9,229126.9,426,0,0,0,L,1122011218,1,125.85,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954112,467311.00
08/30/2015 13:00,2,6.176,ACTIVE,218.26,357.08,59.991,1440954003,"201051344000867","174011321042388",27.61,45.30,0,331.83,397.96,172.7,164.7,0.795,221922.0,221922.0,427,0,0,0,L,1122011218,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954113,467312.00
08/30/2015 13:00,2,6.172,ACTIVE,217.35,356.48,59.965,1440954003,"201051344001230","174011321042388",27.35,45.80,0,331.23,397.35,170.8,162.9,0.804,232642.2,232642.2,429,0,0,0,L,1122011218,1,124.72,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954114,467313.00
08/30/2015 13:00,2,6.160,ACTIVE,219.16,358.58,59.959,1440954003,"201051344000576","174011321042388",27.51,42.50,0,337.24,403.07,171.6,163.7,0.791,229015.1,229015.1,429,0,0,0,L,1122011218,1,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954115,467314.00
08/30/2015 13:00,2,6.320,ACTIVE,219.16,358.58,59.975,1440954003,"201051344000579","174011321042388",27.17,44.80,0,334.84,403.97,174.0,166.0,0.818,236250.9,236250.9,425,0,0,0,L,1122011218,1,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954116,467315.00
08/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440954003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954883,467316.00
08/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440954003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954883,467317.00
08/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440954003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954883,467318.00
08/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440954003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954883,467319.00
08/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440954003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954883,467320.00
08/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440954003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954883,467321.00
08/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440954003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954883,467322.00
08/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440954003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954883,467323.00
08/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440954003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954883,467324.00
08/30/2015 13:00,1,0,NO_COMMUNICATIONS,0,0,0,1440954003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954883,467325.00
08/30/2015 13:15,2,5.922,ACTIVE,217.58,355.28,59.959,1440954904,"201051344000955","174011321042388",27.14,44.30,0,330.33,398.86,162.8,155.2,0.769,234569.5,234569.5,430,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954979,467326.00
08/30/2015 13:15,2,6.049,ACTIVE,212.83,351.97,59.954,1440954904,"274151322000095","174011321042388",27.23,55.30,0,325.82,382.33,166.8,159.1,0.641,534226.2,534226.2,427,0,0,0,L,1151911521,1,122.46,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954980,467327.00
08/30/2015 13:15,2,5.990,ACTIVE,218.48,357.08,59.949,1440954904,"201051344000868","174011321042388",26.98,42.30,0,331.53,399.46,163.5,155.9,0.751,221451.5,221451.5,429,0,0,0,L,1122011218,1,123.36,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954981,467328.00
08/30/2015 13:15,2,5.924,ACTIVE,219.84,358.88,59.959,1440954904,"201051344000853","174011321042388",27.21,42.80,0,338.14,405.17,163.4,155.8,0.773,227975.4,227975.4,429,0,0,0,L,1122011218,1,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954981,467329.00
08/30/2015 13:15,2,5.865,ACTIVE,218.48,356.78,59.922,1440954904,"201051344000582","174011321042388",27.21,42.00,0,332.43,405.17,161.6,154.1,0.742,226770.4,226770.4,427,0,0,0,L,1122011218,1,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954982,467330.00
08/30/2015 13:15,2,5.893,ACTIVE,219.61,358.28,59.959,1440954904,"201051344000469","174011321042388",27.37,41.00,0,331.53,403.07,163.3,155.7,0.778,223230.7,223230.7,431,0,0,0,L,1122011218,1,123.59,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954983,467331.00
08/30/2015 13:15,2,5.938,ACTIVE,219.61,358.88,59.986,1440954904,"201051344000988","174011321042388",26.94,43.40,0,336.64,405.17,162.0,154.4,0.760,222204.2,222204.2,429,0,0,0,L,1122011218,1,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954984,467332.00
08/30/2015 13:15,2,5.932,ACTIVE,219.39,356.78,59.954,1440954904,"201051344001158","174011321042388",26.82,44.00,0,333.33,403.97,161.0,153.5,0.751,227819.2,227819.2,429,0,0,0,L,1122011218,1,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954985,467333.00
08/30/2015 13:15,2,5.996,ACTIVE,218.48,356.48,59.954,1440954904,"201051344001025","174011321042388",27.23,43.40,0,332.13,403.97,165.4,157.7,0.742,232476.8,232476.8,426,0,0,0,L,1122011218,1,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954986,467334.00
08/30/2015 13:15,2,3.777,ACTIVE,213.29,407.27,59.928,1440954904,"274151322000094","174011321042388",37.43,52.80,0,380.52,439.43,142.8,135.9,0.570,409762.5,409762.5,431,0,0,0,L,1151911521,1,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954988,467335.00
08/30/2015 13:15,2,5.869,ACTIVE,219.39,355.58,59.949,1440954904,"201051344000458","174011321042388",27.17,44.50,0,334.54,404.57,161.7,154.1,0.773,231367.5,231367.5,429,0,0,0,L,1122011218,1,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954989,467336.00
08/30/2015 13:15,2,5.609,ACTIVE,213.06,347.16,59.954,1440954904,"274151322000087","174011321042388",26.90,49.80,0,326.12,379.02,152.6,145.4,0.588,482309.8,482309.8,427,0,0,0,L,1151911521,1,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954990,467337.00
08/30/2015 13:15,2,5.633,ACTIVE,213.06,344.15,59.944,1440954904,"274151322000052","174011321042388",27.10,53.80,0,325.52,380.22,154.4,147.1,0.605,515360.2,515360.2,426,0,0,0,L,1151911521,1,122.68,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954991,467338.00
08/30/2015 13:15,2,5.711,ACTIVE,217.35,355.28,59.970,1440954904,"201051344001145","174011321042388",27.55,42.00,0,331.83,400.06,159.3,151.8,0.725,236258.6,236258.6,429,0,0,0,L,1122011218,1,124.72,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954992,467339.00
08/30/2015 13:15,2,5.793,ACTIVE,217.35,356.18,59.954,1440954904,"201051344000685","174011321042388",27.14,44.50,0,331.83,399.16,159.3,151.8,0.791,234947.1,234947.1,428,0,0,0,L,1122011218,1,125.40,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954993,467340.00
08/30/2015 13:15,2,5.551,ACTIVE,213.06,361.59,59.928,1440954904,"274151322000088","174011321042388",26.82,50.20,0,325.82,379.32,150.7,143.5,0.566,494812.2,494812.2,426,0,0,0,L,1151911521,1,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954994,467341.00
08/30/2015 13:15,2,5.740,ACTIVE,218.03,357.08,59.959,1440954904,"201051344000438","174011321042388",27.10,45.00,0,331.53,403.67,157.6,150.2,0.738,234983.0,234983.0,428,0,0,0,L,1122011218,1,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954995,467342.00
08/30/2015 13:15,2,5.713,ACTIVE,218.26,356.48,59.949,1440954904,"201051344001135","174011321042388",27.39,43.60,0,331.83,399.76,158.7,151.2,0.729,226537.6,226537.6,427,0,0,0,L,1122011218,1,125.17,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954995,467343.00
08/30/2015 13:15,2,5.676,ACTIVE,217.80,356.48,59.954,1440954904,"201051344000417","174011321042388",26.94,47.80,0,331.53,399.46,154.9,147.6,0.712,229928.6,229928.6,427,0,0,0,L,1122011218,1,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954996,467344.00
08/30/2015 13:15,2,5.732,ACTIVE,217.58,354.67,59.959,1440954904,"201051344000594","174011321042388",27.45,46.00,0,330.63,399.76,159.3,151.8,0.747,232046.4,232046.4,426,0,0,0,L,1122011218,1,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954997,467345.00
08/30/2015 13:15,2,5.514,ACTIVE,212.83,355.28,59.970,1440954904,"274151322000083","174011321042388",27.04,54.80,0,324.62,379.62,150.8,143.6,0.610,511080.1,511080.1,427,0,0,0,L,1151911521,1,122.23,121.78,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954998,467346.00
08/30/2015 13:15,2,5.871,ACTIVE,218.71,357.08,59.938,1440954904,"201051344000585","174011321042388",27.21,43.80,0,332.43,404.27,161.8,154.2,0.747,231625.7,231625.7,428,0,0,0,L,1122011218,1,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440954999,467347.00
08/30/2015 13:15,2,5.572,ACTIVE,213.29,338.44,59.944,1440954904,"274151322000054","174011321042388",26.92,56.50,0,325.52,379.92,151.8,144.6,0.561,505867.9,505867.9,427,0,0,0,L,1151911521,1,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955000,467348.00
08/30/2015 13:15,2,5.811,ACTIVE,218.71,357.68,59.938,1440954904,"201051344001203","174011321042388",27.75,42.30,0,334.84,406.67,163.4,155.8,0.769,232351.3,232351.3,430,0,0,0,L,1122011218,1,125.85,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955001,467349.00
08/30/2015 13:15,2,5.873,ACTIVE,217.58,356.78,59.949,1440954904,"201051344000646","174011321042388",26.86,45.50,0,330.63,399.76,159.8,152.3,0.760,228429.5,228429.5,429,0,0,0,L,1122011218,1,125.17,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955002,467350.00
08/30/2015 13:15,2,3.762,ACTIVE,213.74,408.78,59.949,1440954904,"274151322000068","174011321042388",37.59,50.40,0,384.43,444.54,143.4,136.5,0.566,409161.4,409161.4,430,0,0,0,L,1151911521,1,122.46,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955003,467351.00
08/30/2015 13:15,2,5.953,ACTIVE,213.74,347.16,59.938,1440954904,"274151322000076","174011321042388",27.61,52.50,0,327.02,383.53,166.4,158.7,0.654,540526.5,540526.5,426,0,0,0,L,1151911521,1,123.59,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955004,467352.00
08/30/2015 13:15,2,5.852,ACTIVE,217.58,355.58,59.954,1440954904,"201051344000890","174011321042388",27.10,47.00,0,331.83,399.16,160.6,153.1,0.760,233231.8,233231.8,428,0,0,0,L,1122011218,1,125.17,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955004,467353.00
08/30/2015 13:15,2,5.904,ACTIVE,219.16,357.98,59.938,1440954904,"201051344000900","174011321042388",27.75,42.00,0,331.53,401.26,166.1,158.4,0.765,234311.0,234311.0,432,0,0,0,L,1122011218,1,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955005,467354.00
08/30/2015 13:15,2,5.938,ACTIVE,218.71,357.38,59.944,1440954904,"201051344000633","174011321042388",27.02,44.30,0,330.93,400.36,162.5,154.9,0.765,222991.2,222991.2,430,0,0,0,L,1122011218,1,123.81,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955006,467355.00
08/30/2015 13:15,2,5.916,ACTIVE,219.84,356.78,59.949,1440954904,"201051344000983","174011321042388",27.45,43.80,0,332.73,403.97,164.3,156.7,0.765,231290.4,231290.4,427,0,0,0,L,1122011218,1,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955007,467356.00
08/30/2015 13:15,2,5.848,ACTIVE,218.71,358.58,59.944,1440954904,"201051344000917","174011321042388",27.37,43.60,0,332.43,403.07,162.2,154.7,0.760,233621.1,233621.1,429,0,0,0,L,1122011218,1,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955008,467357.00
08/30/2015 13:15,2,5.789,ACTIVE,219.16,357.08,59.954,1440954904,"201051344000648","174011321042388",27.47,41.30,0,331.53,403.97,161.1,153.6,0.756,228895.0,228895.0,427,0,0,0,L,1122011218,1,123.59,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955009,467358.00
08/30/2015 13:15,2,5.885,ACTIVE,218.71,357.98,59.949,1440954904,"201051344001093","174011321042388",27.45,41.00,0,333.33,405.17,163.6,156.0,0.747,231871.0,231871.0,431,0,0,0,L,1122011218,1,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955010,467359.00
08/30/2015 13:15,2,6.043,ACTIVE,219.39,357.08,59.959,1440954904,"201051344000645","174011321042388",26.56,43.20,0,336.64,400.06,162.5,155.0,0.734,229949.2,229949.2,427,0,0,0,L,1122011218,1,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955011,467360.00
08/30/2015 13:15,2,5.660,ACTIVE,213.06,348.06,59.965,1440954904,"274151322000085","174011321042388",27.31,49.80,0,326.42,379.92,156.4,149.1,0.610,508559.3,508559.3,426,0,0,0,L,1151911521,1,122.91,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955012,467361.00
08/30/2015 13:15,2,5.863,ACTIVE,219.16,358.28,59.954,1440954904,"201051344000651","174011321042388",27.55,41.50,0,333.03,405.17,163.6,156.0,0.738,229167.2,229167.2,427,0,0,0,L,1122011218,1,126.07,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955013,467362.00
08/30/2015 13:15,2,5.932,ACTIVE,218.71,355.58,59.949,1440954904,"201051344000867","174011321042388",27.17,45.00,0,330.63,399.76,163.2,155.6,0.751,221962.2,221962.2,428,0,0,0,L,1122011218,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955014,467363.00
08/30/2015 13:15,2,5.809,ACTIVE,217.13,354.37,59.970,1440954904,"201051344001230","174011321042388",27.31,45.00,0,330.93,398.26,160.8,153.3,0.756,232681.9,232681.9,430,0,0,0,L,1122011218,1,124.94,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955015,467364.00
08/30/2015 13:15,2,5.836,ACTIVE,219.61,358.28,59.959,1440954904,"201051344000576","174011321042388",27.12,42.80,0,337.24,404.87,160.1,152.6,0.742,229054.9,229054.9,430,0,0,0,L,1122011218,1,124.04,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955016,467365.00
08/30/2015 13:15,2,5.816,ACTIVE,220.06,357.38,59.922,1440954904,"201051344000579","174011321042388",27.39,45.00,0,334.54,404.87,161.3,153.8,0.756,236291.2,236291.2,426,0,0,0,L,1122011218,1,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955017,467366.00
08/30/2015 13:15,2,5.627,ACTIVE,219.39,356.18,59.954,1440954904,"201051344000569","174011321042388",27.45,43.60,0,331.83,402.77,156.2,148.9,0.729,235695.8,235695.8,427,0,0,0,L,1122011218,2,123.36,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955030,467367.00
08/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440954904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955784,467368.00
08/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440954904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955784,467369.00
08/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440954904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955784,467370.00
08/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440954904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955784,467371.00
08/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440954904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955784,467372.00
08/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440954904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955784,467373.00
08/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440954904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955784,467374.00
08/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440954904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955784,467375.00
08/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440954904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955784,467376.00
08/30/2015 13:15,1,0,NO_COMMUNICATIONS,0,0,0,1440954904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955784,467377.00
08/30/2015 13:30,2,6.035,ACTIVE,217.58,356.48,59.928,1440955803,"201051344000955","174011321042388",27.45,43.80,0,332.43,397.35,167.9,160.1,0.795,234604.0,234604.0,431,0,0,0,L,1122011218,1,124.49,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955878,467378.00
08/30/2015 13:30,2,6.119,ACTIVE,212.83,355.58,59.959,1440955803,"274151322000095","174011321042388",27.71,55.00,0,326.12,381.12,171.7,163.8,0.681,534261.5,534261.5,428,0,0,0,L,1151911521,1,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955879,467379.00
08/30/2015 13:30,2,6.156,ACTIVE,218.71,357.68,59.959,1440955803,"201051344000868","174011321042388",27.41,41.50,0,332.13,397.96,171.0,163.1,0.778,221486.4,221486.4,430,0,0,0,L,1122011218,1,123.59,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955880,467380.00
08/30/2015 13:30,2,6.121,ACTIVE,220.29,359.18,59.949,1440955803,"201051344000853","174011321042388",27.75,42.80,0,333.63,403.07,172.1,164.2,0.813,228010.3,228010.3,430,0,0,0,L,1122011218,1,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955881,467381.00
08/30/2015 13:30,2,5.994,ACTIVE,218.71,357.38,59.959,1440955803,"201051344000582","174011321042388",27.85,41.50,0,332.43,399.76,169.0,161.2,0.787,226804.9,226804.9,428,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955882,467382.00
08/30/2015 13:30,2,6.115,ACTIVE,219.84,359.18,59.965,1440955803,"201051344000469","174011321042388",27.71,40.60,0,332.43,399.76,171.5,163.6,0.818,223265.6,223265.6,432,0,0,0,L,1122011218,1,123.81,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955883,467383.00
08/30/2015 13:30,2,6.205,ACTIVE,220.06,359.48,59.959,1440955803,"201051344000988","174011321042388",27.19,43.20,0,331.83,402.46,170.9,163.0,0.795,222238.8,222238.8,430,0,0,0,L,1122011218,1,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955884,467384.00
08/30/2015 13:30,2,6.084,ACTIVE,219.84,358.88,59.928,1440955803,"201051344001158","174011321042388",27.55,43.80,0,331.53,398.26,169.9,162.1,0.791,227853.7,227853.7,430,0,0,0,L,1122011218,1,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955885,467385.00
08/30/2015 13:30,2,6.168,ACTIVE,218.48,357.68,59.954,1440955803,"201051344001025","174011321042388",27.81,42.80,0,332.43,399.46,173.7,165.7,0.787,232512.1,232512.1,427,0,0,0,L,1122011218,1,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955885,467386.00
08/30/2015 13:30,2,6.074,ACTIVE,219.61,358.28,59.970,1440955803,"201051344000569","174011321042388",27.79,43.20,0,332.43,399.16,171.0,163.1,0.795,235728.8,235728.8,428,0,0,0,L,1122011218,1,123.59,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955886,467387.00
08/30/2015 13:30,2,3.941,ACTIVE,213.06,417.49,59.954,1440955803,"274151322000094","174011321042388",37.79,52.50,0,382.33,444.54,150.3,143.1,0.597,409793.0,409793.0,432,0,0,0,L,1151911521,1,122.46,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955887,467388.00
08/30/2015 13:30,2,6.131,ACTIVE,219.61,357.68,59.949,1440955803,"201051344000458","174011321042388",27.49,43.80,0,333.33,398.86,170.6,162.8,0.813,231402.2,231402.2,430,0,0,0,L,1122011218,1,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955888,467389.00
08/30/2015 13:30,2,5.777,ALERT,212.83,342.65,59.938,1440955803,"274151322000087","174011321042388",27.25,48.50,0,286.44,386.83,159.3,151.8,0.614,482342.3,482342.3,428,0,0,0,L,1151911521,1,122.01,123.81,0002,41,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955890,467390.00
08/30/2015 13:30,2,5.807,ACTIVE,213.06,364.59,59.975,1440955803,"274151322000052","174011321042388",27.49,53.00,0,325.52,378.12,161.7,154.1,0.636,515393.3,515393.3,427,0,0,0,L,1151911521,1,121.55,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955891,467391.00
08/30/2015 13:30,2,6.100,ACTIVE,217.35,357.38,59.981,1440955803,"201051344001145","174011321042388",27.37,41.50,0,331.83,397.66,169.1,161.2,0.769,236293.1,236293.1,430,0,0,0,L,1122011218,1,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955892,467392.00
08/30/2015 13:30,2,6.096,ACTIVE,217.58,358.28,59.959,1440955803,"201051344000685","174011321042388",27.49,44.50,0,332.73,397.35,169.7,161.8,0.835,234981.7,234981.7,429,0,0,0,L,1122011218,1,125.40,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955893,467393.00
08/30/2015 13:30,2,5.797,ALERT,213.06,364.29,59.949,1440955803,"274151322000088","174011321042388",27.23,49.80,0,287.05,380.52,159.8,152.4,0.605,494844.8,494844.8,427,0,0,0,L,1151911521,1,123.14,122.68,0002,41,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955894,467394.00
08/30/2015 13:30,2,6.047,ACTIVE,218.26,358.58,59.954,1440955803,"201051344000438","174011321042388",27.61,45.00,0,332.43,398.86,168.9,161.1,0.795,235017.5,235017.5,429,0,0,0,L,1122011218,1,125.40,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955895,467395.00
08/30/2015 13:30,2,6.146,ACTIVE,218.48,357.98,59.954,1440955803,"201051344001135","174011321042388",27.39,42.80,0,331.83,397.96,170.5,162.6,0.782,226572.4,226572.4,428,0,0,0,L,1122011218,1,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955896,467396.00
08/30/2015 13:30,2,6.004,ACTIVE,217.58,355.58,59.965,1440955803,"201051344000417","174011321042388",27.41,47.50,0,331.53,396.75,166.7,159.0,0.778,229962.6,229962.6,428,0,0,0,L,1122011218,1,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955897,467397.00
08/30/2015 13:30,2,6.148,ACTIVE,218.03,358.28,59.981,1440955803,"201051344000594","174011321042388",27.53,45.50,0,331.83,398.26,171.4,163.6,0.813,232081.4,232081.4,427,0,0,0,L,1122011218,1,123.36,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955898,467398.00
08/30/2015 13:30,2,5.857,ACTIVE,212.61,345.36,59.944,1440955803,"274151322000083","174011321042388",27.19,53.80,0,326.42,377.52,161.2,153.7,0.667,511113.0,511113.0,428,0,0,0,L,1151911521,1,122.46,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955899,467399.00
08/30/2015 13:30,2,6.146,ACTIVE,218.71,359.78,59.959,1440955803,"201051344000585","174011321042388",27.79,43.40,0,332.13,400.96,173.0,165.0,0.804,231661.1,231661.1,429,0,0,0,L,1122011218,1,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955900,467400.00
08/30/2015 13:30,2,5.896,ACTIVE,212.83,362.19,59.954,1440955803,"274151322000054","174011321042388",27.00,55.30,0,308.99,424.71,161.2,153.6,0.619,505900.9,505900.9,428,0,0,0,L,1151911521,1,122.23,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955901,467401.00
08/30/2015 13:30,2,6.209,ACTIVE,218.71,358.88,59.970,1440955803,"201051344001203","174011321042388",27.67,41.50,0,333.03,402.77,173.9,166.0,0.822,232386.8,232386.8,431,0,0,0,L,1122011218,1,125.85,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955902,467402.00
