ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 13:30,2,6.105,ACTIVE,217.58,357.38,59.986,1440955803,"201051344000646","174011321042388",27.49,45.30,0,330.33,398.56,170.0,162.1,0.809,228464.2,228464.2,430,0,0,0,L,1122011218,1,125.17,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955903,467403.00
08/30/2015 13:30,2,3.941,ACTIVE,214.19,426.21,59.949,1440955803,"274151322000068","174011321042388",38.03,50.00,0,383.83,443.64,150.2,143.0,0.601,409192.1,409192.1,431,0,0,0,L,1151911521,1,122.91,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955904,467404.00
08/30/2015 13:30,2,6.238,ACTIVE,213.74,366.70,59.922,1440955803,"274151322000076","174011321042388",27.83,52.00,0,326.72,382.03,175.9,167.9,0.689,540562.4,540562.4,427,0,0,0,L,1151911521,1,122.01,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955905,467405.00
08/30/2015 13:30,2,6.088,ACTIVE,217.35,357.68,59.954,1440955803,"201051344000890","174011321042388",27.47,47.50,0,332.13,397.66,169.4,161.5,0.778,233266.4,233266.4,429,0,0,0,L,1122011218,1,124.94,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955906,467406.00
08/30/2015 13:30,2,6.215,ACTIVE,219.16,358.88,59.959,1440955803,"201051344000900","174011321042388",27.63,41.00,0,332.13,399.16,173.8,165.9,0.804,234346.6,234346.6,433,0,0,0,L,1122011218,1,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955906,467407.00
08/30/2015 13:30,2,6.105,ACTIVE,218.48,358.88,59.991,1440955803,"201051344000633","174011321042388",27.47,43.60,0,332.13,397.66,169.9,162.0,0.804,223026.0,223026.0,431,0,0,0,L,1122011218,1,123.81,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955907,467408.00
08/30/2015 13:30,2,6.119,ACTIVE,219.61,359.18,59.959,1440955803,"201051344000983","174011321042388",27.73,43.80,0,331.53,399.46,171.8,163.9,0.800,231325.7,231325.7,428,0,0,0,L,1122011218,1,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955908,467409.00
08/30/2015 13:30,2,6.113,ACTIVE,218.26,358.58,59.944,1440955803,"201051344000917","174011321042388",27.37,43.20,0,331.83,398.86,169.4,161.5,0.800,233655.8,233655.8,430,0,0,0,L,1122011218,1,124.94,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955909,467410.00
08/30/2015 13:30,2,6.053,ACTIVE,219.39,357.08,59.954,1440955803,"201051344000648","174011321042388",27.49,41.30,0,333.03,399.16,168.4,160.6,0.782,228929.5,228929.5,428,0,0,0,L,1122011218,1,123.59,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955910,467411.00
08/30/2015 13:30,2,6.016,ACTIVE,218.71,359.78,59.975,1440955803,"201051344001093","174011321042388",27.93,40.80,0,332.73,402.46,170.1,162.3,0.778,231905.9,231905.9,432,0,0,0,L,1122011218,1,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955911,467412.00
08/30/2015 13:30,2,6.209,ACTIVE,219.61,358.58,59.959,1440955803,"201051344000645","174011321042388",26.98,42.80,0,333.33,397.96,169.7,161.8,0.769,229984.0,229984.0,428,0,0,0,L,1122011218,1,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955912,467413.00
08/30/2015 13:30,2,5.828,ACTIVE,213.29,342.95,59.954,1440955803,"274151322000085","174011321042388",27.47,49.50,0,306.58,386.53,162.2,154.6,0.632,508592.7,508592.7,427,0,0,0,L,1151911521,1,123.81,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955913,467414.00
08/30/2015 13:30,2,6.160,ACTIVE,218.71,359.48,59.954,1440955803,"201051344000651","174011321042388",27.33,41.50,0,333.03,402.77,170.5,162.7,0.769,229202.2,229202.2,428,0,0,0,L,1122011218,1,125.85,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955914,467415.00
08/30/2015 13:30,2,6.160,ACTIVE,218.71,355.28,59.975,1440955803,"201051344000867","174011321042388",27.25,44.50,0,332.13,397.35,170.1,162.2,0.778,221997.2,221997.2,429,0,0,0,L,1122011218,1,124.04,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955915,467416.00
08/30/2015 13:30,2,5.910,ACTIVE,217.13,355.88,59.959,1440955803,"201051344001230","174011321042388",27.95,44.80,0,331.23,397.05,167.3,159.6,0.787,232716.5,232716.5,431,0,0,0,L,1122011218,1,124.94,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955916,467417.00
08/30/2015 13:30,2,6.129,ACTIVE,219.61,359.48,59.965,1440955803,"201051344000576","174011321042388",27.10,42.00,0,332.73,398.86,168.2,160.4,0.778,229089.5,229089.5,431,0,0,0,L,1122011218,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955917,467418.00
08/30/2015 13:30,2,6.117,ACTIVE,219.84,359.18,59.965,1440955803,"201051344000579","174011321042388",27.43,44.80,0,333.33,399.16,169.8,162.0,0.795,236326.2,236326.2,427,0,0,0,L,1122011218,1,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440955918,467419.00
08/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440955803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956683,467420.00
08/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440955803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956683,467421.00
08/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440955803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956683,467422.00
08/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440955803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956683,467423.00
08/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440955803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956683,467424.00
08/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440955803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956683,467425.00
08/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440955803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956683,467426.00
08/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440955803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956683,467427.00
08/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440955803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956683,467428.00
08/30/2015 13:30,1,0,NO_COMMUNICATIONS,0,0,0,1440955803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956683,467429.00
08/30/2015 13:45,2,7.121,ACTIVE,218.26,360.38,59.938,1440956703,"201051344000955","174011321042388",26.72,44.80,0,331.23,403.37,192.8,184.2,0.902,234647.2,234647.2,432,0,0,0,L,1122011218,1,124.94,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956778,467430.00
08/30/2015 13:45,2,7.119,ACTIVE,213.06,358.28,59.954,1440956703,"274151322000095","174011321042388",27.25,56.30,0,324.32,385.63,196.6,187.8,0.765,534305.5,534305.5,429,0,0,0,L,1151911521,1,123.36,121.55,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956779,467431.00
08/30/2015 13:45,2,7.197,ACTIVE,219.39,360.08,59.970,1440956703,"201051344000868","174011321042388",26.90,43.00,0,331.23,404.57,196.1,187.4,0.879,221530.1,221530.1,431,0,0,0,L,1122011218,1,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956780,467432.00
08/30/2015 13:45,2,7.268,ACTIVE,220.97,361.29,59.965,1440956703,"201051344000853","174011321042388",26.62,43.80,0,336.94,409.08,195.8,187.0,0.902,228054.1,228054.1,431,0,0,0,L,1122011218,1,124.94,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956781,467433.00
08/30/2015 13:45,2,7.055,ACTIVE,219.84,363.39,59.954,1440956703,"201051344000582","174011321042388",27.33,42.30,0,333.33,410.58,195.2,186.4,0.897,226848.2,226848.2,429,0,0,0,L,1122011218,1,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956782,467434.00
08/30/2015 13:45,2,7.264,ACTIVE,220.74,361.59,59.954,1440956703,"201051344000469","174011321042388",26.82,41.00,0,332.73,409.98,197.2,188.4,0.932,223309.3,223309.3,433,0,0,0,L,1122011218,1,124.27,126.30,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956783,467435.00
08/30/2015 13:45,2,7.268,ACTIVE,220.74,363.69,59.928,1440956703,"201051344000988","174011321042388",26.52,44.80,0,336.34,409.08,195.2,186.5,0.906,222282.2,222282.2,431,0,0,0,L,1122011218,1,124.49,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956784,467436.00
08/30/2015 13:45,2,7.199,ACTIVE,220.52,362.19,59.986,1440956703,"201051344001158","174011321042388",26.66,45.00,0,333.03,409.08,194.4,185.7,0.897,227896.8,227896.8,431,0,0,0,L,1122011218,1,124.49,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956785,467437.00
08/30/2015 13:45,2,7.287,ACTIVE,219.39,360.99,59.954,1440956703,"201051344001025","174011321042388",27.08,43.80,0,333.33,409.38,199.8,190.9,0.897,232556.4,232556.4,428,0,0,0,L,1122011218,1,125.40,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956786,467438.00
08/30/2015 13:45,2,7.211,ACTIVE,220.52,363.39,59.954,1440956703,"201051344000569","174011321042388",27.00,44.50,0,331.83,409.08,197.1,188.3,0.915,235772.5,235772.5,429,0,0,0,L,1122011218,1,124.27,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956787,467439.00
08/30/2015 13:45,2,4.682,ACTIVE,213.74,412.38,59.938,1440956703,"274151322000094","174011321042388",36.76,53.50,0,380.52,443.64,173.3,165.3,0.681,409831.5,409831.5,433,0,0,0,L,1151911521,1,122.01,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956788,467440.00
08/30/2015 13:45,2,7.193,ACTIVE,220.74,361.89,59.907,1440956703,"201051344000458","174011321042388",27.08,45.50,0,334.24,409.68,197.1,188.3,0.932,231445.8,231445.8,431,0,0,0,L,1122011218,1,124.94,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956788,467441.00
08/30/2015 13:45,2,6.842,ACTIVE,213.51,361.89,59.949,1440956703,"274151322000087","174011321042388",26.62,50.40,0,325.22,381.73,184.4,176.0,0.716,482383.1,482383.1,430,0,0,0,L,1151911521,1,122.23,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956789,467442.00
08/30/2015 13:45,2,6.904,ACTIVE,213.74,367.90,59.954,1440956703,"274151322000052","174011321042388",26.70,55.80,0,324.92,382.63,186.6,178.2,0.738,515434.6,515434.6,428,0,0,0,L,1151911521,1,123.14,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956790,467443.00
08/30/2015 13:45,2,7.221,ACTIVE,218.48,362.49,59.959,1440956703,"201051344001145","174011321042388",26.98,43.00,0,331.83,407.87,197.1,188.3,0.893,236336.5,236336.5,431,0,0,0,L,1122011218,1,125.17,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956791,467444.00
08/30/2015 13:45,2,7.213,ACTIVE,218.48,361.89,59.959,1440956703,"201051344000685","174011321042388",27.14,45.00,0,331.53,403.97,198.3,189.4,0.972,235025.1,235025.1,430,0,0,0,L,1122011218,1,126.07,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956792,467445.00
08/30/2015 13:45,2,6.918,ACTIVE,213.74,359.48,59.938,1440956703,"274151322000088","174011321042388",26.48,51.00,0,324.62,382.33,185.4,177.0,0.703,494885.6,494885.6,429,0,0,0,L,1151911521,1,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956793,467446.00
08/30/2015 13:45,2,7.139,ACTIVE,219.39,362.49,59.949,1440956703,"201051344000438","174011321042388",27.19,45.50,0,332.43,408.18,196.6,187.8,0.924,235060.6,235060.6,430,0,0,0,L,1122011218,1,126.07,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956794,467447.00
08/30/2015 13:45,2,7.156,ACTIVE,219.39,361.59,59.959,1440956703,"201051344001135","174011321042388",27.41,43.60,0,332.73,407.87,198.6,189.7,0.902,226615.9,226615.9,429,0,0,0,L,1122011218,1,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956795,467448.00
08/30/2015 13:45,2,7.156,ACTIVE,218.71,361.29,59.949,1440956703,"201051344000417","174011321042388",26.88,47.80,0,331.83,403.07,194.7,186.0,0.910,230005.2,230005.2,429,0,0,0,L,1122011218,1,125.17,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956796,467449.00
08/30/2015 13:45,2,7.322,ACTIVE,219.16,360.99,59.954,1440956703,"201051344000594","174011321042388",26.90,47.30,0,330.03,403.97,199.4,190.5,0.928,232125.2,232125.2,428,0,0,0,L,1122011218,1,124.04,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956797,467450.00
08/30/2015 13:45,2,6.895,ACTIVE,213.51,367.60,59.944,1440956703,"274151322000083","174011321042388",26.72,55.80,0,324.62,382.33,186.4,178.0,0.756,511154.0,511154.0,429,0,0,0,L,1151911521,1,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956798,467451.00
08/30/2015 13:45,2,7.414,ACTIVE,219.84,362.49,59.965,1440956703,"201051344000585","174011321042388",26.98,44.30,0,334.84,409.38,202.6,193.6,0.932,231705.3,231705.3,430,0,0,0,L,1122011218,1,125.62,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956799,467452.00
08/30/2015 13:45,2,7.002,ACTIVE,213.96,369.10,59.959,1440956703,"274151322000054","174011321042388",26.30,57.70,0,324.92,382.63,186.6,178.2,0.720,505941.9,505941.9,429,0,0,0,L,1151911521,1,122.46,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956799,467453.00
08/30/2015 13:45,2,7.365,ACTIVE,219.84,363.39,59.944,1440956703,"201051344001203","174011321042388",27.19,42.50,0,337.24,410.28,202.8,193.9,0.946,232431.3,232431.3,432,0,0,0,L,1122011218,1,126.53,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956800,467454.00
08/30/2015 13:45,2,7.201,ACTIVE,218.48,362.79,59.922,1440956703,"201051344000646","174011321042388",27.25,45.80,0,330.63,404.57,198.7,189.9,0.932,228507.6,228507.6,431,0,0,0,L,1122011218,1,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956801,467455.00
08/30/2015 13:45,2,4.717,ACTIVE,214.87,416.29,59.954,1440956703,"274151322000068","174011321042388",37.01,51.00,0,382.03,447.25,176.9,168.9,0.694,409230.9,409230.9,432,0,0,0,L,1151911521,1,123.36,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956802,467456.00
08/30/2015 13:45,2,7.236,ACTIVE,214.64,362.49,59.944,1440956703,"274151322000076","174011321042388",27.63,53.80,0,326.42,385.93,202.4,193.4,0.800,540607.1,540607.1,428,0,0,0,L,1151911521,1,122.46,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956803,467457.00
08/30/2015 13:45,2,7.279,ACTIVE,218.26,361.29,59.938,1440956703,"201051344000890","174011321042388",26.86,48.00,0,331.83,404.27,198.0,189.2,0.906,233309.7,233309.7,430,0,0,0,L,1122011218,1,125.40,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956804,467458.00
08/30/2015 13:45,2,7.350,ACTIVE,220.29,363.09,59.954,1440956703,"201051344000900","174011321042388",27.37,43.20,0,331.83,410.28,203.9,194.9,0.915,234391.3,234391.3,434,0,0,0,L,1122011218,1,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956805,467459.00
08/30/2015 13:45,2,7.246,ACTIVE,219.61,362.19,59.959,1440956703,"201051344000633","174011321042388",27.00,44.80,0,331.83,405.17,197.9,189.1,0.932,223069.6,223069.6,432,0,0,0,L,1122011218,1,124.27,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956806,467460.00
08/30/2015 13:45,2,7.332,ACTIVE,220.52,363.09,59.986,1440956703,"201051344000983","174011321042388",26.92,45.00,0,332.73,409.98,199.9,191.0,0.928,231369.7,231369.7,429,0,0,0,L,1122011218,1,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956807,467461.00
08/30/2015 13:45,2,7.189,ACTIVE,219.39,363.39,59.959,1440956703,"201051344000917","174011321042388",27.35,43.80,0,330.93,408.78,199.2,190.3,0.937,233699.4,233699.4,431,0,0,0,L,1122011218,1,125.40,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956808,467462.00
08/30/2015 13:45,2,7.227,ACTIVE,220.29,360.69,59.965,1440956703,"201051344000648","174011321042388",26.80,43.20,0,333.93,409.38,196.1,187.3,0.915,228972.7,228972.7,429,0,0,0,L,1122011218,1,124.27,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956809,467463.00
08/30/2015 13:45,2,7.195,ACTIVE,219.61,363.39,59.965,1440956703,"201051344001093","174011321042388",27.47,41.80,0,332.43,409.38,200.2,191.4,0.915,231949.8,231949.8,433,0,0,0,L,1122011218,1,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956810,467464.00
08/30/2015 13:45,2,7.363,ACTIVE,220.52,361.89,59.959,1440956703,"201051344000645","174011321042388",26.64,44.50,0,335.14,409.38,198.6,189.7,0.888,230027.5,230027.5,429,0,0,0,L,1122011218,1,124.94,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956811,467465.00
08/30/2015 13:45,2,6.984,ACTIVE,214.19,370.90,59.959,1440956703,"274151322000085","174011321042388",26.86,52.00,0,325.22,383.83,190.0,181.5,0.734,508634.4,508634.4,428,0,0,0,L,1151911521,1,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956811,467466.00
08/30/2015 13:45,2,7.352,ACTIVE,220.06,362.79,59.954,1440956703,"201051344000651","174011321042388",27.08,41.80,0,337.54,409.68,201.8,192.8,0.910,229246.2,229246.2,429,0,0,0,L,1122011218,1,126.30,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956812,467467.00
08/30/2015 13:45,2,7.426,ACTIVE,219.61,359.48,59.959,1440956703,"201051344000867","174011321042388",26.70,46.20,0,331.23,403.97,200.8,191.9,0.906,222041.0,222041.0,430,0,0,0,L,1122011218,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956813,467468.00
08/30/2015 13:45,2,7.164,ACTIVE,218.26,360.69,59.959,1440956703,"201051344001230","174011321042388",27.47,46.00,0,330.03,403.07,199.2,190.3,0.932,232759.8,232759.8,432,0,0,0,L,1122011218,1,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956814,467469.00
08/30/2015 13:45,2,7.320,ACTIVE,220.74,362.19,59.975,1440956703,"201051344000576","174011321042388",26.96,43.20,0,337.24,409.98,199.8,190.9,0.915,229133.1,229133.1,432,0,0,0,L,1122011218,1,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956815,467470.00
08/30/2015 13:45,2,7.387,ACTIVE,220.97,363.39,59.959,1440956703,"201051344000579","174011321042388",26.90,46.60,0,336.34,409.98,201.2,192.3,0.941,236370.1,236370.1,428,0,0,0,L,1122011218,1,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440956816,467471.00
08/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440956703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957583,467472.00
08/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440956703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957583,467473.00
08/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440956703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957583,467474.00
08/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440956703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957583,467475.00
08/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440956703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957583,467476.00
08/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440956703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957583,467477.00
08/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440956703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957583,467478.00
08/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440956703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957583,467479.00
08/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440956703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957583,467480.00
08/30/2015 13:45,1,0,NO_COMMUNICATIONS,0,0,0,1440956703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957583,467481.00
08/30/2015 14:00,2,7.010,ACTIVE,218.26,360.69,60.002,1440957603,"201051344000955","174011321042388",26.88,46.20,0,331.53,404.87,190.8,182.2,0.902,234694.2,234694.2,433,0,0,0,L,1122011218,1,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957678,467482.00
08/30/2015 14:00,2,7.111,ACTIVE,213.74,345.96,60.002,1440957603,"274151322000095","174011321042388",26.90,58.50,0,324.62,386.83,193.8,185.1,0.742,534353.4,534353.4,430,0,0,0,L,1151911521,1,122.68,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957679,467483.00
08/30/2015 14:00,2,6.992,ACTIVE,219.16,361.29,60.018,1440957603,"201051344000868","174011321042388",26.90,43.40,0,331.23,406.07,190.4,181.8,0.862,221577.6,221577.6,432,0,0,0,L,1122011218,1,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957680,467484.00
08/30/2015 14:00,2,6.979,ACTIVE,220.29,361.29,60.034,1440957603,"201051344000853","174011321042388",26.74,45.50,0,336.04,410.58,189.0,180.5,0.888,228101.6,228101.6,432,0,0,0,L,1122011218,1,124.94,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957681,467485.00
08/30/2015 14:00,2,6.975,ACTIVE,219.61,362.49,60.023,1440957603,"201051344000582","174011321042388",26.68,43.40,0,336.94,411.18,188.4,179.9,0.866,226895.3,226895.3,430,0,0,0,L,1122011218,1,125.85,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957681,467486.00
08/30/2015 14:00,2,6.971,ACTIVE,220.52,361.59,59.996,1440957603,"201051344000469","174011321042388",26.84,42.80,0,337.24,411.78,189.4,180.9,0.897,223357.0,223357.0,434,0,0,0,L,1122011218,1,124.27,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957682,467487.00
08/30/2015 14:00,2,6.977,ACTIVE,220.52,363.09,60.018,1440957603,"201051344000988","174011321042388",26.40,46.60,0,335.44,409.98,186.5,178.1,0.875,222329.2,222329.2,432,0,0,0,L,1122011218,1,124.49,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957683,467488.00
08/30/2015 14:00,2,6.969,ACTIVE,220.29,361.89,60.007,1440957603,"201051344001158","174011321042388",26.30,47.00,0,337.54,409.98,185.6,177.2,0.862,227943.5,227943.5,432,0,0,0,L,1122011218,1,124.49,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957684,467489.00
08/30/2015 14:00,2,7.027,ACTIVE,219.16,360.99,60.007,1440957603,"201051344001025","174011321042388",26.94,45.50,0,336.34,412.08,191.6,183.0,0.857,232604.5,232604.5,429,0,0,0,L,1122011218,1,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957685,467490.00
08/30/2015 14:00,2,6.934,ACTIVE,220.06,361.59,60.039,1440957603,"201051344000569","174011321042388",26.86,45.00,0,337.24,410.88,188.5,180.0,0.879,235819.8,235819.8,430,0,0,0,L,1122011218,1,124.04,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957686,467491.00
08/30/2015 14:00,2,4.480,ACTIVE,213.51,412.08,60.002,1440957603,"274151322000094","174011321042388",36.70,54.30,0,375.41,443.64,166.8,159.1,0.654,409873.4,409873.4,434,0,0,0,L,1151911521,1,123.36,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957687,467492.00
08/30/2015 14:00,2,6.994,ACTIVE,220.29,359.78,60.002,1440957603,"201051344000458","174011321042388",26.50,47.50,0,337.54,411.48,187.6,179.2,0.893,231493.0,231493.0,432,0,0,0,L,1122011218,1,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957688,467493.00
08/30/2015 14:00,2,6.564,ACTIVE,213.51,354.37,60.007,1440957603,"274151322000087","174011321042388",26.50,53.30,0,325.22,383.53,175.7,167.6,0.681,482427.0,482427.0,431,0,0,0,L,1151911521,1,123.81,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957689,467494.00
08/30/2015 14:00,2,6.584,ACTIVE,213.29,345.66,60.012,1440957603,"274151322000052","174011321042388",26.66,57.30,0,324.62,383.53,177.7,169.6,0.698,515479.2,515479.2,429,0,0,0,L,1151911521,1,121.78,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957690,467495.00
08/30/2015 14:00,2,6.908,ACTIVE,218.03,360.08,59.996,1440957603,"201051344001145","174011321042388",26.84,44.30,0,331.53,405.17,187.8,179.3,0.849,236383.5,236383.5,432,0,0,0,L,1122011218,1,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957691,467496.00
08/30/2015 14:00,2,6.877,ACTIVE,218.03,361.89,59.996,1440957603,"201051344000685","174011321042388",27.04,46.20,0,330.63,405.47,188.4,179.9,0.915,235072.4,235072.4,431,0,0,0,L,1122011218,1,125.62,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957692,467497.00
08/30/2015 14:00,2,6.555,ACTIVE,213.51,352.27,60.002,1440957603,"274151322000088","174011321042388",26.52,53.50,0,325.22,383.23,176.0,168.0,0.663,494929.6,494929.6,430,0,0,0,L,1151911521,1,123.36,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957693,467498.00
08/30/2015 14:00,2,6.883,ACTIVE,218.71,360.38,60.002,1440957603,"201051344000438","174011321042388",26.84,46.40,0,334.84,410.28,186.8,178.3,0.875,235107.4,235107.4,431,0,0,0,L,1122011218,1,125.62,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957694,467499.00
08/30/2015 14:00,2,6.961,ACTIVE,218.93,359.48,60.002,1440957603,"201051344001135","174011321042388",26.74,45.30,0,333.63,409.68,188.4,179.9,0.862,226663.2,226663.2,430,0,0,0,L,1122011218,1,125.62,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957695,467500.00
08/30/2015 14:00,2,6.803,ACTIVE,218.26,360.08,60.012,1440957603,"201051344000417","174011321042388",26.72,49.50,0,331.23,404.87,184.0,175.7,0.857,230051.4,230051.4,430,0,0,0,L,1122011218,1,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957696,467501.00
08/30/2015 14:00,2,6.963,ACTIVE,218.26,358.88,60.007,1440957603,"201051344000594","174011321042388",26.62,48.80,0,329.13,405.47,187.6,179.1,0.875,232172.5,232172.5,429,0,0,0,L,1122011218,1,123.81,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957697,467502.00
08/30/2015 14:00,2,6.631,ACTIVE,213.29,351.97,59.996,1440957603,"274151322000083","174011321042388",26.20,58.30,0,324.32,383.53,176.0,167.9,0.707,511198.2,511198.2,430,0,0,0,L,1151911521,1,121.78,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957698,467503.00
08/30/2015 14:00,2,6.936,ACTIVE,219.16,360.38,59.991,1440957603,"201051344000585","174011321042388",27.14,45.50,0,335.44,411.18,190.7,182.1,0.871,231753.4,231753.4,431,0,0,0,L,1122011218,1,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957698,467504.00
08/30/2015 14:00,2,6.576,ACTIVE,213.74,359.18,59.991,1440957603,"274151322000054","174011321042388",26.40,58.80,0,324.92,384.13,176.0,167.9,0.663,505986.2,505986.2,430,0,0,0,L,1151911521,1,123.59,122.01,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957699,467505.00
08/30/2015 14:00,2,6.982,ACTIVE,219.39,360.69,59.996,1440957603,"201051344001203","174011321042388",26.98,44.30,0,337.84,411.78,190.8,182.2,0.888,232479.4,232479.4,433,0,0,0,L,1122011218,1,126.30,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957700,467506.00
08/30/2015 14:00,2,6.775,ACTIVE,218.26,361.29,60.002,1440957603,"201051344000646","174011321042388",27.19,47.30,0,330.63,406.07,186.8,178.4,0.884,228554.8,228554.8,432,0,0,0,L,1122011218,1,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957701,467507.00
08/30/2015 14:00,2,4.498,ACTIVE,214.87,404.27,59.986,1440957603,"274151322000068","174011321042388",36.66,53.30,0,378.72,442.14,166.4,158.7,0.654,409272.8,409272.8,433,0,0,0,L,1151911521,1,122.91,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957702,467508.00
08/30/2015 14:00,2,6.963,ACTIVE,214.19,368.50,60.023,1440957603,"274151322000076","174011321042388",27.17,56.30,0,327.02,387.14,191.4,182.8,0.756,540655.3,540655.3,429,0,0,0,L,1151911521,1,123.14,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957703,467509.00
08/30/2015 14:00,2,6.953,ACTIVE,218.03,359.78,59.996,1440957603,"201051344000890","174011321042388",26.70,49.30,0,330.93,405.47,187.9,179.4,0.862,233356.8,233356.8,431,0,0,0,L,1122011218,1,125.17,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957704,467510.00
08/30/2015 14:00,2,7.059,ACTIVE,219.84,360.99,60.002,1440957603,"201051344000900","174011321042388",27.17,44.00,0,336.94,412.38,194.2,185.5,0.879,234439.8,234439.8,435,0,0,0,L,1122011218,1,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957705,467511.00
08/30/2015 14:00,2,7.064,ACTIVE,219.39,360.99,59.986,1440957603,"201051344000633","174011321042388",26.40,46.80,0,335.74,409.08,188.9,180.4,0.875,223116.6,223116.6,433,0,0,0,L,1122011218,1,124.49,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957706,467512.00
08/30/2015 14:00,2,7.064,ACTIVE,220.52,361.29,59.991,1440957603,"201051344000983","174011321042388",26.68,46.40,0,336.94,411.48,190.9,182.4,0.888,231417.3,231417.3,430,0,0,0,L,1122011218,1,124.72,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957707,467513.00
08/30/2015 14:00,2,6.963,ACTIVE,219.16,361.59,60.002,1440957603,"201051344000917","174011321042388",27.08,44.30,0,334.54,410.28,190.8,182.2,0.893,233746.7,233746.7,432,0,0,0,L,1122011218,1,125.40,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957708,467514.00
08/30/2015 14:00,2,7.041,ACTIVE,219.84,361.59,60.007,1440957603,"201051344000648","174011321042388",26.24,45.50,0,336.34,410.58,187.2,178.7,0.866,229019.2,229019.2,430,0,0,0,L,1122011218,1,124.04,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957708,467515.00
08/30/2015 14:00,2,6.805,ACTIVE,219.39,362.49,60.002,1440957603,"201051344001093","174011321042388",27.79,42.80,0,336.94,410.88,191.3,182.7,0.866,231997.2,231997.2,434,0,0,0,L,1122011218,1,125.85,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957709,467516.00
08/30/2015 14:00,2,7.135,ACTIVE,220.29,362.49,60.007,1440957603,"201051344000645","174011321042388",26.26,46.20,0,338.44,410.28,189.7,181.2,0.857,230074.4,230074.4,430,0,0,0,L,1122011218,1,124.94,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957710,467517.00
08/30/2015 14:00,2,6.766,ACTIVE,213.74,352.27,59.996,1440957603,"274151322000085","174011321042388",26.68,53.50,0,325.82,384.13,182.8,174.5,0.703,508679.3,508679.3,429,0,0,0,L,1151911521,1,124.04,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957711,467518.00
08/30/2015 14:00,2,7.102,ACTIVE,219.61,361.59,60.007,1440957603,"201051344000651","174011321042388",26.88,43.40,0,337.54,410.88,193.4,184.7,0.871,229293.8,229293.8,430,0,0,0,L,1122011218,1,126.30,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957712,467519.00
08/30/2015 14:00,2,7.104,ACTIVE,219.61,360.99,60.002,1440957603,"201051344000867","174011321042388",26.74,47.30,0,332.13,405.47,192.2,183.6,0.875,222088.3,222088.3,431,0,0,0,L,1122011218,1,124.72,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957713,467520.00
08/30/2015 14:00,2,7.043,ACTIVE,217.80,357.38,60.028,1440957603,"201051344001230","174011321042388",26.78,46.80,0,330.33,404.27,191.0,182.4,0.888,232806.8,232806.8,433,0,0,0,L,1122011218,1,125.17,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957714,467521.00
08/30/2015 14:00,2,7.061,ACTIVE,220.52,363.09,60.002,1440957603,"201051344000576","174011321042388",26.64,44.80,0,337.24,410.88,190.5,181.9,0.875,229180.0,229180.0,433,0,0,0,L,1122011218,1,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957715,467522.00
08/30/2015 14:00,2,7.111,ACTIVE,220.52,363.09,60.018,1440957603,"201051344000579","174011321042388",26.68,48.30,0,337.84,410.88,192.1,183.5,0.897,236417.3,236417.3,429,0,0,0,L,1122011218,1,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440957716,467523.00
08/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440957603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958483,467524.00
08/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440957603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958483,467525.00
08/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440957603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958483,467526.00
08/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440957603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958483,467527.00
08/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440957603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958483,467528.00
08/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440957603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958483,467529.00
08/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440957603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958483,467530.00
08/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440957603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958483,467531.00
08/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440957603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958483,467532.00
08/30/2015 14:00,1,0,NO_COMMUNICATIONS,0,0,0,1440957603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958483,467533.00
08/30/2015 14:15,2,7.420,ACTIVE,217.80,361.59,59.981,1440958504,"201051344000955","174011321042388",26.82,46.40,0,330.93,404.57,201.5,192.6,0.950,234741.8,234741.8,434,0,0,0,L,1122011218,1,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958579,467534.00
08/30/2015 14:15,2,7.547,ACTIVE,213.06,345.06,59.991,1440958504,"274151322000095","174011321042388",26.78,59.00,0,324.62,388.34,204.6,195.5,0.795,534401.7,534401.7,431,0,0,0,L,1151911521,1,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958579,467535.00
08/30/2015 14:15,2,7.582,ACTIVE,219.39,363.09,59.996,1440958504,"201051344000868","174011321042388",26.52,43.60,0,332.43,406.07,203.8,194.7,0.919,221625.8,221625.8,433,0,0,0,L,1122011218,1,123.81,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958580,467536.00
08/30/2015 14:15,2,7.533,ACTIVE,221.19,366.10,59.991,1440958504,"201051344000853","174011321042388",26.60,46.60,0,336.34,411.48,202.8,193.8,0.950,228149.5,228149.5,433,0,0,0,L,1122011218,1,125.17,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958581,467537.00
08/30/2015 14:15,2,7.410,ACTIVE,219.16,361.89,59.981,1440958504,"201051344000582","174011321042388",27.04,44.30,0,336.94,411.48,202.6,193.6,0.932,226943.1,226943.1,431,0,0,0,L,1122011218,1,125.62,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958582,467538.00
08/30/2015 14:15,2,7.572,ACTIVE,220.74,363.69,59.996,1440958504,"201051344000469","174011321042388",26.58,43.00,0,337.24,412.08,203.9,194.9,0.968,223405.2,223405.2,435,0,0,0,L,1122011218,1,124.27,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958583,467539.00
08/30/2015 14:15,2,7.533,ACTIVE,220.97,364.29,59.996,1440958504,"201051344000988","174011321042388",26.36,47.50,0,335.74,410.88,201.2,192.2,0.946,222376.7,222376.7,433,0,0,0,L,1122011218,1,124.72,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958584,467540.00
08/30/2015 14:15,2,7.471,ACTIVE,220.74,363.99,59.996,1440958504,"201051344001158","174011321042388",26.44,48.50,0,337.84,410.28,199.8,190.9,0.928,227990.7,227990.7,433,0,0,0,L,1122011218,1,124.49,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958585,467541.00
08/30/2015 14:15,2,7.555,ACTIVE,218.93,362.79,59.991,1440958504,"201051344001025","174011321042388",27.02,46.20,0,336.64,410.58,206.7,197.5,0.924,232653.3,232653.3,430,0,0,0,L,1122011218,1,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958586,467542.00
08/30/2015 14:15,2,7.523,ACTIVE,220.74,362.49,59.996,1440958504,"201051344000569","174011321042388",26.64,46.00,0,337.24,411.18,202.9,193.9,0.946,235867.7,235867.7,431,0,0,0,L,1122011218,1,124.27,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958587,467543.00
08/30/2015 14:15,2,4.811,ACTIVE,213.29,411.78,59.996,1440958504,"274151322000094","174011321042388",37.07,55.50,0,376.62,441.84,180.8,172.5,0.720,409915.9,409915.9,435,0,0,0,L,1151911521,1,121.55,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958588,467544.00
08/30/2015 14:15,2,7.523,ACTIVE,220.97,361.89,60.002,1440958504,"201051344000458","174011321042388",26.62,48.80,0,338.44,411.18,202.9,193.9,0.937,231540.8,231540.8,433,0,0,0,L,1122011218,1,124.72,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958589,467545.00
08/30/2015 14:15,2,7.170,ACTIVE,213.06,355.58,59.991,1440958504,"274151322000087","174011321042388",26.06,54.80,0,325.22,383.53,189.0,180.5,0.707,482471.6,482471.6,432,0,0,0,L,1151911521,1,123.14,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958590,467546.00
08/30/2015 14:15,2,7.107,ACTIVE,213.29,345.66,59.991,1440958504,"274151322000052","174011321042388",26.58,59.50,0,324.62,384.43,191.0,182.5,0.765,515524.2,515524.2,430,0,0,0,L,1151911521,1,122.91,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958591,467547.00
08/30/2015 14:15,2,7.381,ACTIVE,217.58,360.08,60.007,1440958504,"201051344001145","174011321042388",27.10,45.00,0,333.03,405.47,202.4,193.5,0.919,236431.3,236431.3,433,0,0,0,L,1122011218,1,124.94,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958592,467548.00
08/30/2015 14:15,2,7.533,ACTIVE,217.58,360.38,59.986,1440958504,"201051344000685","174011321042388",26.68,46.80,0,331.23,405.47,203.6,194.5,0.986,235120.3,235120.3,432,0,0,0,L,1122011218,1,125.85,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958593,467549.00
08/30/2015 14:15,2,7.141,ACTIVE,213.29,371.21,59.981,1440958504,"274151322000088","174011321042388",26.14,54.30,0,325.22,384.13,189.0,180.5,0.738,494974.1,494974.1,431,0,0,0,L,1151911521,1,123.36,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958594,467550.00
