ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 14:15,2,7.494,ACTIVE,218.48,363.09,60.002,1440958504,"201051344000438","174011321042388",26.56,47.30,0,336.64,409.98,201.6,192.7,0.946,235154.8,235154.8,432,0,0,0,L,1122011218,1,125.62,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958594,467551.00
08/30/2015 14:15,2,7.529,ACTIVE,218.71,361.29,59.991,1440958504,"201051344001135","174011321042388",26.76,46.00,0,334.24,409.68,203.9,194.9,0.932,226711.2,226711.2,431,0,0,0,L,1122011218,1,125.62,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958596,467552.00
08/30/2015 14:15,2,7.412,ACTIVE,218.03,361.59,59.986,1440958504,"201051344000417","174011321042388",26.58,50.00,0,330.63,404.57,199.3,190.5,0.928,230098.3,230098.3,431,0,0,0,L,1122011218,1,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958597,467553.00
08/30/2015 14:15,2,7.662,ACTIVE,218.71,361.59,59.986,1440958504,"201051344000594","174011321042388",26.28,50.40,0,329.73,405.77,203.9,194.8,0.950,232220.5,232220.5,430,0,0,0,L,1122011218,1,123.81,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958598,467554.00
08/30/2015 14:15,2,7.264,ACTIVE,213.06,372.11,59.986,1440958504,"274151322000083","174011321042388",25.94,60.30,0,324.92,384.13,190.8,182.3,0.773,511243.0,511243.0,431,0,0,0,L,1151911521,1,121.55,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958599,467555.00
08/30/2015 14:15,2,7.600,ACTIVE,219.39,363.09,59.996,1440958504,"201051344000585","174011321042388",27.02,46.40,0,337.24,411.18,208.0,198.8,0.963,231802.3,231802.3,432,0,0,0,L,1122011218,1,125.40,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958600,467556.00
08/30/2015 14:15,2,7.199,ACTIVE,213.06,354.97,59.991,1440958504,"274151322000054","174011321042388",26.24,59.50,0,324.62,384.73,191.2,182.6,0.729,506031.2,506031.2,431,0,0,0,L,1151911521,1,123.36,122.01,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958601,467557.00
08/30/2015 14:15,2,7.668,ACTIVE,218.93,361.89,59.975,1440958504,"201051344001203","174011321042388",26.78,45.00,0,338.14,412.08,207.8,198.6,0.977,232528.4,232528.4,434,0,0,0,L,1122011218,1,126.30,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958602,467558.00
08/30/2015 14:15,2,7.533,ACTIVE,217.80,360.69,59.986,1440958504,"201051344000646","174011321042388",26.78,47.80,0,330.03,405.77,204.3,195.3,0.963,228602.7,228602.7,433,0,0,0,L,1122011218,1,125.40,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958603,467559.00
08/30/2015 14:15,2,4.852,ACTIVE,214.19,408.18,59.991,1440958504,"274151322000068","174011321042388",37.09,55.00,0,379.02,443.94,181.7,173.5,0.707,409315.5,409315.5,434,0,0,0,L,1151911521,1,122.46,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958604,467560.00
08/30/2015 14:15,2,7.646,ACTIVE,213.74,355.88,59.996,1440958504,"274151322000076","174011321042388",26.80,58.80,0,324.62,388.04,207.4,198.3,0.818,540704.2,540704.2,430,0,0,0,L,1151911521,1,122.01,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958605,467561.00
08/30/2015 14:15,2,7.531,ACTIVE,217.35,360.38,60.023,1440958504,"201051344000890","174011321042388",26.70,50.20,0,330.63,405.17,203.7,194.7,0.928,233404.7,233404.7,432,0,0,0,L,1122011218,1,125.17,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958606,467562.00
08/30/2015 14:15,2,7.646,ACTIVE,220.06,364.29,59.986,1440958504,"201051344000900","174011321042388",27.04,44.50,0,336.04,412.08,209.2,200.0,0.950,234489.1,234489.1,436,0,0,0,L,1122011218,1,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958606,467563.00
08/30/2015 14:15,2,7.527,ACTIVE,219.39,362.79,59.996,1440958504,"201051344000633","174011321042388",26.62,47.50,0,333.33,408.48,203.0,194.0,0.950,223164.5,223164.5,434,0,0,0,L,1122011218,1,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958607,467564.00
08/30/2015 14:15,2,7.568,ACTIVE,220.97,363.39,59.991,1440958504,"201051344000983","174011321042388",26.76,48.00,0,337.24,411.18,205.1,196.0,0.955,231465.5,231465.5,431,0,0,0,L,1122011218,1,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958608,467565.00
08/30/2015 14:15,2,7.568,ACTIVE,218.71,363.09,59.996,1440958504,"201051344000917","174011321042388",26.82,45.50,0,336.04,409.98,205.4,196.4,0.963,233794.9,233794.9,433,0,0,0,L,1122011218,1,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958609,467566.00
08/30/2015 14:15,2,7.443,ACTIVE,220.29,363.69,59.991,1440958504,"201051344000648","174011321042388",26.58,46.00,0,338.14,410.28,200.3,191.4,0.928,229066.4,229066.4,431,0,0,0,L,1122011218,1,124.04,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958610,467567.00
08/30/2015 14:15,2,7.441,ACTIVE,218.93,362.79,59.986,1440958504,"201051344001093","174011321042388",27.19,43.60,0,337.54,411.18,204.9,195.8,0.932,232045.4,232045.4,435,0,0,0,L,1122011218,1,125.62,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958611,467568.00
08/30/2015 14:15,2,7.617,ACTIVE,220.52,363.09,60.012,1440958504,"201051344000645","174011321042388",26.24,46.60,0,338.74,409.98,202.3,193.3,0.906,230122.1,230122.1,431,0,0,0,L,1122011218,1,124.72,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958612,467569.00
08/30/2015 14:15,2,7.275,ACTIVE,213.51,345.96,59.981,1440958504,"274151322000085","174011321042388",26.36,55.30,0,324.92,384.73,194.2,185.5,0.751,508725.0,508725.0,430,0,0,0,L,1151911521,1,122.46,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958613,467570.00
08/30/2015 14:15,2,7.557,ACTIVE,219.39,362.19,59.975,1440958504,"201051344000651","174011321042388",26.86,44.00,0,336.94,411.78,205.6,196.5,0.932,229342.1,229342.1,431,0,0,0,L,1122011218,1,126.30,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958614,467571.00
08/30/2015 14:15,2,7.627,ACTIVE,219.61,360.69,59.991,1440958504,"201051344000867","174011321042388",26.42,49.00,0,331.83,405.47,204.1,195.1,0.919,222136.4,222136.4,432,0,0,0,L,1122011218,1,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958615,467572.00
08/30/2015 14:15,2,7.469,ACTIVE,217.35,360.38,59.996,1440958504,"201051344001230","174011321042388",26.90,48.00,0,330.33,404.87,203.3,194.3,0.959,232854.6,232854.6,434,0,0,0,L,1122011218,1,124.94,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958615,467573.00
08/30/2015 14:15,2,7.592,ACTIVE,220.52,366.40,59.996,1440958504,"201051344000576","174011321042388",26.32,45.50,0,337.54,411.18,202.3,193.3,0.919,229227.7,229227.7,434,0,0,0,L,1122011218,1,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958616,467574.00
08/30/2015 14:15,2,7.623,ACTIVE,220.74,363.69,59.991,1440958504,"201051344000579","174011321042388",26.38,49.80,0,338.44,410.88,203.6,194.6,0.924,236465.4,236465.4,430,0,0,0,L,1122011218,1,124.72,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440958617,467575.00
08/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440958504,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959385,467576.00
08/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440958504,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959385,467577.00
08/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440958504,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959385,467578.00
08/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440958504,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959385,467579.00
08/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440958504,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959385,467580.00
08/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440958504,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959385,467581.00
08/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440958504,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959385,467582.00
08/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440958504,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959385,467583.00
08/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440958504,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959385,467584.00
08/30/2015 14:15,1,0,NO_COMMUNICATIONS,0,0,0,1440958504,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959385,467585.00
08/30/2015 14:30,2,7.400,ACTIVE,218.71,360.69,59.965,1440959404,"201051344000955","174011321042388",26.38,47.00,0,329.73,404.57,197.5,188.7,0.937,234789.6,234789.6,435,0,0,0,L,1122011218,1,124.94,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959479,467586.00
08/30/2015 14:30,2,7.459,ACTIVE,213.29,361.29,59.949,1440959404,"274151322000095","174011321042388",26.70,60.30,0,324.32,388.34,201.6,192.7,0.769,534450.4,534450.4,432,0,0,0,L,1151911521,1,123.59,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959480,467587.00
08/30/2015 14:30,2,7.408,ACTIVE,219.61,362.19,59.970,1440959404,"201051344000868","174011321042388",26.76,43.60,0,331.53,406.07,200.5,191.6,0.906,221674.3,221674.3,434,0,0,0,L,1122011218,1,124.04,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959481,467588.00
08/30/2015 14:30,2,7.377,ACTIVE,221.42,364.89,59.965,1440959404,"201051344000853","174011321042388",26.80,46.40,0,336.34,411.18,200.2,191.3,0.937,228197.8,228197.8,434,0,0,0,L,1122011218,1,125.40,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959482,467589.00
08/30/2015 14:30,2,7.301,ACTIVE,219.61,362.49,59.965,1440959404,"201051344000582","174011321042388",26.78,44.80,0,336.64,411.18,198.0,189.2,0.915,226991.1,226991.1,432,0,0,0,L,1122011218,1,125.85,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959483,467590.00
08/30/2015 14:30,2,7.385,ACTIVE,221.19,362.79,59.949,1440959404,"201051344000469","174011321042388",26.90,42.50,0,336.94,412.08,201.1,192.2,0.955,223453.8,223453.8,436,0,0,0,L,1122011218,1,124.49,126.53,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959483,467591.00
08/30/2015 14:30,2,7.436,ACTIVE,221.19,364.59,59.965,1440959404,"201051344000988","174011321042388",26.32,47.50,0,335.14,409.98,198.1,189.2,0.924,222424.5,222424.5,434,0,0,0,L,1122011218,1,124.72,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959484,467592.00
08/30/2015 14:30,2,7.404,ACTIVE,220.97,361.59,59.933,1440959404,"201051344001158","174011321042388",26.24,49.00,0,337.54,409.98,196.6,187.8,0.915,228038.2,228038.2,434,0,0,0,L,1122011218,1,124.72,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959485,467593.00
08/30/2015 14:30,2,7.467,ACTIVE,219.61,360.38,59.928,1440959404,"201051344001025","174011321042388",26.82,47.50,0,337.24,409.98,202.6,193.6,0.906,232702.3,232702.3,431,0,0,0,L,1122011218,1,125.62,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959486,467594.00
08/30/2015 14:30,2,7.430,ACTIVE,220.97,362.49,59.965,1440959404,"201051344000569","174011321042388",26.64,45.80,0,336.64,411.18,200.3,191.4,0.924,235916.0,235916.0,432,0,0,0,L,1122011218,1,124.49,126.30,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959487,467595.00
08/30/2015 14:30,2,4.834,ACTIVE,213.96,392.25,59.949,1440959404,"274151322000094","174011321042388",35.76,55.80,0,374.51,442.14,174.9,166.9,0.685,409958.6,409958.6,436,0,0,0,L,1151911521,1,123.36,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959488,467596.00
08/30/2015 14:30,2,7.322,ACTIVE,221.19,362.79,59.949,1440959404,"201051344000458","174011321042388",26.90,48.50,0,337.54,410.58,199.3,190.5,0.937,231588.9,231588.9,434,0,0,0,L,1122011218,1,125.17,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959489,467597.00
08/30/2015 14:30,2,6.955,ACTIVE,213.96,367.90,59.949,1440959404,"274151322000087","174011321042388",26.32,56.30,0,324.92,384.73,185.3,176.9,0.712,482516.4,482516.4,433,0,0,0,L,1151911521,1,123.59,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959490,467598.00
08/30/2015 14:30,2,7.016,ACTIVE,214.19,348.36,59.949,1440959404,"274151322000052","174011321042388",26.36,61.70,0,324.92,384.43,187.2,178.8,0.729,515569.5,515569.5,431,0,0,0,L,1151911521,1,123.36,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959491,467599.00
08/30/2015 14:30,2,7.305,ACTIVE,218.48,360.99,59.959,1440959404,"201051344001145","174011321042388",26.92,45.30,0,332.73,405.47,198.9,190.1,0.902,236479.4,236479.4,434,0,0,0,L,1122011218,1,125.40,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959492,467600.00
08/30/2015 14:30,2,7.277,ACTIVE,218.26,361.29,59.954,1440959404,"201051344000685","174011321042388",27.06,47.00,0,331.83,405.17,199.2,190.4,0.972,235168.5,235168.5,433,0,0,0,L,1122011218,1,125.85,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959493,467601.00
08/30/2015 14:30,2,6.930,ACTIVE,213.96,352.57,59.975,1440959404,"274151322000088","174011321042388",26.36,55.30,0,325.52,383.83,185.0,176.7,0.703,495018.8,495018.8,432,0,0,0,L,1151911521,1,123.81,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959494,467602.00
08/30/2015 14:30,2,7.203,ACTIVE,219.16,362.49,59.949,1440959404,"201051344000438","174011321042388",27.06,48.00,0,336.94,409.08,197.3,188.5,0.928,235202.5,235202.5,433,0,0,0,L,1122011218,1,125.85,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959494,467603.00
08/30/2015 14:30,2,7.389,ACTIVE,219.16,360.69,59.954,1440959404,"201051344001135","174011321042388",26.66,46.40,0,333.03,408.78,199.7,190.8,0.910,226759.4,226759.4,432,0,0,0,L,1122011218,1,125.85,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959495,467604.00
08/30/2015 14:30,2,7.191,ACTIVE,218.71,361.89,59.959,1440959404,"201051344000417","174011321042388",26.74,50.80,0,331.23,404.27,194.9,186.2,0.910,230145.4,230145.4,432,0,0,0,L,1122011218,1,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959496,467605.00
08/30/2015 14:30,2,7.479,ACTIVE,219.16,362.79,59.949,1440959404,"201051344000594","174011321042388",26.22,51.50,0,329.73,405.47,198.6,189.8,0.924,232268.6,232268.6,431,0,0,0,L,1122011218,1,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959497,467606.00
08/30/2015 14:30,2,6.996,ACTIVE,213.51,363.99,59.949,1440959404,"274151322000083","174011321042388",26.32,61.30,0,325.22,384.73,186.3,177.9,0.729,511288.0,511288.0,432,0,0,0,L,1151911521,1,122.01,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959498,467607.00
08/30/2015 14:30,2,7.475,ACTIVE,219.84,362.49,60.002,1440959404,"201051344000585","174011321042388",26.90,46.60,0,337.24,410.88,203.5,194.5,0.941,231851.5,231851.5,433,0,0,0,L,1122011218,1,125.62,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959499,467608.00
08/30/2015 14:30,2,7.010,ACTIVE,214.19,366.40,59.954,1440959404,"274151322000054","174011321042388",26.30,59.80,0,324.92,384.43,186.7,178.2,0.712,506076.2,506076.2,432,0,0,0,L,1151911521,1,123.14,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959500,467609.00
08/30/2015 14:30,2,7.395,ACTIVE,219.61,362.79,59.959,1440959404,"201051344001203","174011321042388",26.98,46.20,0,338.44,411.18,202.1,193.1,0.946,232577.3,232577.3,435,0,0,0,L,1122011218,1,126.30,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959501,467610.00
08/30/2015 14:30,2,7.254,ACTIVE,218.03,362.49,59.954,1440959404,"201051344000646","174011321042388",27.06,48.30,0,330.63,405.47,198.7,189.9,0.932,228650.8,228650.8,434,0,0,0,L,1122011218,1,125.40,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959502,467611.00
08/30/2015 14:30,2,4.670,ACTIVE,214.87,404.27,59.965,1440959404,"274151322000068","174011321042388",37.41,55.80,0,373.61,442.74,174.8,166.8,0.681,409358.2,409358.2,435,0,0,0,L,1151911521,1,122.68,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959503,467612.00
08/30/2015 14:30,2,7.410,ACTIVE,214.87,361.59,59.933,1440959404,"274151322000076","174011321042388",26.88,59.50,0,326.42,390.74,201.9,192.9,0.791,540753.0,540753.0,431,0,0,0,L,1151911521,1,122.46,124.94,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959504,467613.00
08/30/2015 14:30,2,7.303,ACTIVE,218.26,359.18,59.959,1440959404,"201051344000890","174011321042388",26.78,50.40,0,330.33,404.87,198.2,189.3,0.902,233452.6,233452.6,433,0,0,0,L,1122011218,1,125.62,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959505,467614.00
08/30/2015 14:30,2,7.338,ACTIVE,220.74,362.79,59.996,1440959404,"201051344000900","174011321042388",27.47,45.00,0,337.24,412.08,204.1,195.0,0.928,234538.5,234538.5,437,0,0,0,L,1122011218,1,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959506,467615.00
08/30/2015 14:30,2,7.402,ACTIVE,220.06,361.89,59.965,1440959404,"201051344000633","174011321042388",26.40,48.80,0,336.34,409.98,197.9,189.1,0.924,223212.4,223212.4,435,0,0,0,L,1122011218,1,124.72,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959506,467616.00
08/30/2015 14:30,2,7.396,ACTIVE,221.19,363.09,59.959,1440959404,"201051344000983","174011321042388",26.80,47.30,0,337.84,411.18,200.7,191.8,0.928,231513.9,231513.9,432,0,0,0,L,1122011218,1,125.17,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959507,467617.00
08/30/2015 14:30,2,7.254,ACTIVE,219.39,360.99,59.959,1440959404,"201051344000917","174011321042388",27.12,45.80,0,336.64,410.58,199.2,190.3,0.941,233843.1,233843.1,434,0,0,0,L,1122011218,1,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959508,467618.00
08/30/2015 14:30,2,7.309,ACTIVE,220.74,362.79,59.954,1440959404,"201051344000648","174011321042388",26.50,47.00,0,337.24,411.18,195.9,187.2,0.910,229113.7,229113.7,432,0,0,0,L,1122011218,1,124.49,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959509,467619.00
08/30/2015 14:30,2,7.139,ACTIVE,219.39,361.59,59.949,1440959404,"201051344001093","174011321042388",27.43,44.30,0,337.24,410.88,198.3,189.5,0.902,232093.5,232093.5,436,0,0,0,L,1122011218,1,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959510,467620.00
08/30/2015 14:30,2,7.418,ACTIVE,220.97,363.39,59.933,1440959404,"201051344000645","174011321042388",26.36,46.80,0,338.44,409.68,197.9,189.1,0.897,230169.8,230169.8,432,0,0,0,L,1122011218,1,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959511,467621.00
08/30/2015 14:30,2,7.055,ACTIVE,214.19,367.90,59.965,1440959404,"274151322000085","174011321042388",26.46,55.80,0,325.22,384.73,188.8,180.4,0.729,508770.7,508770.7,431,0,0,0,L,1151911521,1,122.68,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959512,467622.00
08/30/2015 14:30,2,7.320,ACTIVE,220.06,362.79,59.954,1440959404,"201051344000651","174011321042388",26.94,45.00,0,336.94,410.88,199.7,190.8,0.897,229390.5,229390.5,432,0,0,0,L,1122011218,1,126.53,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959513,467623.00
08/30/2015 14:30,2,7.357,ACTIVE,220.06,359.48,59.954,1440959404,"201051344000867","174011321042388",26.76,49.30,0,332.13,405.17,199.3,190.5,0.910,222184.6,222184.6,433,0,0,0,L,1122011218,1,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959514,467624.00
08/30/2015 14:30,2,7.213,ACTIVE,217.80,359.78,59.996,1440959404,"201051344001230","174011321042388",27.10,48.00,0,330.33,404.27,198.0,189.2,0.928,232902.5,232902.5,435,0,0,0,L,1122011218,1,125.40,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959515,467625.00
08/30/2015 14:30,2,7.244,ACTIVE,221.42,363.39,59.970,1440959404,"201051344000576","174011321042388",27.04,45.50,0,336.64,410.88,198.3,189.5,0.924,229275.5,229275.5,435,0,0,0,L,1122011218,1,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959516,467626.00
08/30/2015 14:30,2,7.404,ACTIVE,221.19,362.79,59.965,1440959404,"201051344000579","174011321042388",26.54,50.40,0,336.94,410.88,199.0,190.2,0.941,236513.4,236513.4,431,0,0,0,L,1122011218,1,124.94,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440959517,467627.00
08/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440959404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960284,467628.00
08/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440959404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960284,467629.00
08/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440959404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960284,467630.00
08/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440959404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960284,467631.00
08/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440959404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960284,467632.00
08/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440959404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960284,467633.00
08/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440959404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960284,467634.00
08/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440959404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960284,467635.00
08/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440959404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960284,467636.00
08/30/2015 14:30,1,0,NO_COMMUNICATIONS,0,0,0,1440959404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960284,467637.00
08/30/2015 14:45,2,7.264,ACTIVE,218.93,361.29,59.970,1440960304,"201051344000955","174011321042388",26.38,47.80,0,330.03,403.37,194.2,185.5,0.906,234836.6,234836.6,436,0,0,0,L,1122011218,1,125.40,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960379,467638.00
08/30/2015 14:45,2,7.297,ACTIVE,213.51,344.76,59.970,1440960304,"274151322000095","174011321042388",26.82,60.80,0,324.62,385.93,197.9,189.1,0.756,534498.3,534498.3,433,0,0,0,L,1151911521,1,123.14,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960380,467639.00
08/30/2015 14:45,2,7.266,ACTIVE,220.29,361.59,59.975,1440960304,"201051344000868","174011321042388",26.68,44.50,0,330.63,407.57,196.2,187.4,0.884,221721.8,221721.8,435,0,0,0,L,1122011218,1,124.27,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960381,467640.00
08/30/2015 14:45,2,7.316,ACTIVE,222.10,364.29,59.996,1440960304,"201051344000853","174011321042388",26.40,47.50,0,335.74,409.98,195.7,186.9,0.919,228245.2,228245.2,435,0,0,0,L,1122011218,1,125.62,126.53,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960382,467641.00
08/30/2015 14:45,2,7.207,ACTIVE,220.06,364.59,59.928,1440960304,"201051344000582","174011321042388",26.80,45.30,0,336.94,409.68,195.6,186.9,0.902,227038.3,227038.3,433,0,0,0,L,1122011218,1,126.30,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960383,467642.00
08/30/2015 14:45,2,7.230,ACTIVE,221.87,363.69,59.922,1440960304,"201051344000469","174011321042388",26.82,43.20,0,336.34,411.18,196.4,187.6,0.897,223501.4,223501.4,437,0,0,0,L,1122011218,1,124.72,126.75,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960384,467643.00
08/30/2015 14:45,2,7.367,ACTIVE,221.87,365.80,59.970,1440960304,"201051344000988","174011321042388",26.02,47.80,0,336.04,409.68,193.9,185.3,0.888,222471.5,222471.5,435,0,0,0,L,1122011218,1,124.94,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960385,467644.00
08/30/2015 14:45,2,7.330,ACTIVE,221.64,363.99,59.933,1440960304,"201051344001158","174011321042388",26.00,49.30,0,336.94,409.68,193.0,184.3,0.888,228084.9,228084.9,435,0,0,0,L,1122011218,1,124.94,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960385,467645.00
08/30/2015 14:45,2,7.422,ACTIVE,219.84,364.59,59.959,1440960304,"201051344001025","174011321042388",26.54,47.50,0,336.94,409.68,199.5,190.6,0.888,232750.5,232750.5,432,0,0,0,L,1122011218,1,125.85,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960386,467646.00
08/30/2015 14:45,2,7.314,ACTIVE,221.64,363.69,59.996,1440960304,"201051344000569","174011321042388",26.38,46.40,0,336.04,409.68,195.4,186.7,0.906,235963.3,235963.3,433,0,0,0,L,1122011218,1,124.49,126.75,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960387,467647.00
08/30/2015 14:45,2,4.637,ACTIVE,214.19,400.36,59.965,1440960304,"274151322000094","174011321042388",37.01,56.30,0,373.61,441.24,174.2,166.2,0.676,410000.5,410000.5,437,0,0,0,L,1151911521,1,122.68,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960388,467648.00
08/30/2015 14:45,2,7.281,ACTIVE,221.64,363.09,59.949,1440960304,"201051344000458","174011321042388",26.48,49.80,0,337.24,409.38,195.2,186.5,0.919,231636.1,231636.1,435,0,0,0,L,1122011218,1,125.17,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960389,467649.00
08/30/2015 14:45,2,6.855,ACTIVE,213.74,361.59,59.959,1440960304,"274151322000087","174011321042388",26.34,56.50,0,325.82,382.63,182.9,174.6,0.716,482560.4,482560.4,434,0,0,0,L,1151911521,1,123.14,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960390,467650.00
08/30/2015 14:45,2,6.980,ACTIVE,213.51,352.87,59.959,1440960304,"274151322000052","174011321042388",26.06,61.30,0,325.22,383.23,184.1,175.7,0.725,515614.0,515614.0,432,0,0,0,L,1151911521,1,122.91,122.68,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960392,467651.00
08/30/2015 14:45,2,7.229,ACTIVE,218.48,360.38,59.970,1440960304,"201051344001145","174011321042388",26.74,45.80,0,331.53,403.97,195.7,186.9,0.879,236526.6,236526.6,435,0,0,0,L,1122011218,1,125.62,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960393,467652.00
08/30/2015 14:45,2,7.295,ACTIVE,218.48,362.19,59.970,1440960304,"201051344000685","174011321042388",26.58,47.80,0,331.23,403.67,196.4,187.6,0.955,235215.9,235215.9,434,0,0,0,L,1122011218,1,126.30,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960394,467653.00
08/30/2015 14:45,2,6.939,ACTIVE,213.51,349.26,59.975,1440960304,"274151322000088","174011321042388",25.92,55.80,0,325.52,382.63,182.1,173.8,0.698,495062.7,495062.7,433,0,0,0,L,1151911521,1,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960395,467654.00
08/30/2015 14:45,2,7.191,ACTIVE,219.39,363.09,59.949,1440960304,"201051344000438","174011321042388",26.66,48.50,0,336.64,408.18,194.0,185.4,0.906,235249.3,235249.3,434,0,0,0,L,1122011218,1,126.30,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960396,467655.00
08/30/2015 14:45,2,7.256,ACTIVE,219.61,363.09,59.965,1440960304,"201051344001135","174011321042388",26.68,46.80,0,331.53,408.18,196.1,187.3,0.893,226806.7,226806.7,433,0,0,0,L,1122011218,1,126.30,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960397,467656.00
08/30/2015 14:45,2,7.160,ACTIVE,218.93,361.59,59.917,1440960304,"201051344000417","174011321042388",26.48,51.00,0,331.23,403.37,191.8,183.2,0.893,230191.8,230191.8,433,0,0,0,L,1122011218,1,125.62,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960398,467657.00
08/30/2015 14:45,2,7.332,ACTIVE,219.84,361.59,59.965,1440960304,"201051344000594","174011321042388",26.38,52.00,0,328.52,404.27,196.0,187.2,0.910,232316.0,232316.0,432,0,0,0,L,1122011218,1,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960399,467658.00
08/30/2015 14:45,2,6.939,ACTIVE,213.29,362.49,59.959,1440960304,"274151322000083","174011321042388",26.14,61.30,0,324.62,382.33,183.6,175.3,0.747,511332.4,511332.4,433,0,0,0,L,1151911521,1,121.78,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960399,467659.00
08/30/2015 14:45,2,7.424,ACTIVE,220.06,365.19,59.965,1440960304,"201051344000585","174011321042388",26.60,46.80,0,337.24,409.38,200.0,191.1,0.915,231899.8,231899.8,434,0,0,0,L,1122011218,1,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960400,467660.00
08/30/2015 14:45,2,6.898,ACTIVE,213.74,355.28,59.949,1440960304,"274151322000054","174011321042388",26.24,60.00,0,325.22,383.83,183.1,174.8,0.698,506120.6,506120.6,433,0,0,0,L,1151911521,1,123.59,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960401,467661.00
08/30/2015 14:45,2,7.326,ACTIVE,219.84,364.59,59.959,1440960304,"201051344001203","174011321042388",26.84,46.40,0,338.14,410.58,199.2,190.4,0.932,232625.4,232625.4,436,0,0,0,L,1122011218,1,126.75,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960402,467662.00
08/30/2015 14:45,2,7.252,ACTIVE,218.48,361.59,59.944,1440960304,"201051344000646","174011321042388",26.66,48.50,0,330.03,405.17,195.7,186.9,0.928,228698.1,228698.1,435,0,0,0,L,1122011218,1,126.07,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960403,467663.00
08/30/2015 14:45,2,4.604,ACTIVE,214.64,406.07,59.959,1440960304,"274151322000068","174011321042388",37.19,56.50,0,378.42,442.74,172.8,164.8,0.681,409400.3,409400.3,436,0,0,0,L,1151911521,1,123.81,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960404,467664.00
08/30/2015 14:45,2,7.316,ACTIVE,214.64,350.17,59.949,1440960304,"274151322000076","174011321042388",26.86,61.00,0,328.22,386.53,198.9,190.0,0.782,540801.2,540801.2,432,0,0,0,L,1151911521,1,123.81,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960405,467665.00
08/30/2015 14:45,2,7.287,ACTIVE,218.48,360.38,59.954,1440960304,"201051344000890","174011321042388",26.40,50.60,0,330.63,404.57,194.7,186.0,0.888,233499.7,233499.7,434,0,0,0,L,1122011218,1,125.85,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960406,467666.00
08/30/2015 14:45,2,7.287,ACTIVE,221.42,362.49,59.944,1440960304,"201051344000900","174011321042388",27.12,45.80,0,336.94,411.78,200.2,191.3,0.902,234587.0,234587.0,438,0,0,0,L,1122011218,1,125.17,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960407,467667.00
08/30/2015 14:45,2,7.254,ACTIVE,220.74,362.79,59.965,1440960304,"201051344000633","174011321042388",26.48,48.50,0,336.34,408.18,194.4,185.7,0.915,223259.5,223259.5,436,0,0,0,L,1122011218,1,124.72,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960408,467668.00
08/30/2015 14:45,2,7.277,ACTIVE,221.87,362.79,59.959,1440960304,"201051344000983","174011321042388",26.66,48.50,0,337.24,409.98,196.6,187.8,0.910,231561.5,231561.5,433,0,0,0,L,1122011218,1,125.17,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960408,467669.00
08/30/2015 14:45,2,7.160,ACTIVE,219.84,361.89,59.954,1440960304,"201051344000917","174011321042388",27.06,46.00,0,336.64,408.78,196.2,187.4,0.915,233890.6,233890.6,435,0,0,0,L,1122011218,1,126.07,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960409,467670.00
08/30/2015 14:45,2,7.215,ACTIVE,221.42,362.19,59.954,1440960304,"201051344000648","174011321042388",26.34,47.80,0,337.54,409.38,192.3,183.7,0.888,229160.2,229160.2,433,0,0,0,L,1122011218,1,124.49,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960410,467671.00
08/30/2015 14:45,2,7.068,ACTIVE,219.84,362.79,59.959,1440960304,"201051344001093","174011321042388",27.35,44.00,0,336.94,409.08,195.7,187.0,0.893,232140.8,232140.8,437,0,0,0,L,1122011218,1,126.30,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960411,467672.00
08/30/2015 14:45,2,7.293,ACTIVE,221.64,364.29,59.970,1440960304,"201051344000645","174011321042388",26.32,48.00,0,337.84,409.08,194.4,185.7,0.871,230216.7,230216.7,433,0,0,0,L,1122011218,1,125.17,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960412,467673.00
08/30/2015 14:45,2,6.994,ACTIVE,213.74,345.06,59.954,1440960304,"274151322000085","174011321042388",26.36,56.00,0,326.42,384.13,186.7,178.3,0.725,508815.8,508815.8,432,0,0,0,L,1151911521,1,123.14,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960413,467674.00
08/30/2015 14:45,2,7.238,ACTIVE,220.06,363.09,59.986,1440960304,"201051344000651","174011321042388",26.94,45.30,0,337.54,409.98,197.4,188.6,0.884,229438.1,229438.1,433,0,0,0,L,1122011218,1,126.75,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960414,467675.00
08/30/2015 14:45,2,7.281,ACTIVE,220.74,360.08,59.970,1440960304,"201051344000867","174011321042388",26.66,49.80,0,330.93,403.97,196.6,187.8,0.902,222231.9,222231.9,434,0,0,0,L,1122011218,1,124.94,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960415,467676.00
08/30/2015 14:45,2,7.207,ACTIVE,218.26,360.69,59.959,1440960304,"201051344001230","174011321042388",26.76,48.00,0,329.13,403.97,195.2,186.5,0.915,232949.5,232949.5,436,0,0,0,L,1122011218,1,125.85,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960416,467677.00
08/30/2015 14:45,2,7.154,ACTIVE,221.87,364.59,59.970,1440960304,"201051344000576","174011321042388",26.86,46.40,0,336.64,410.58,194.7,186.0,0.888,229322.5,229322.5,436,0,0,0,L,1122011218,1,125.17,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960417,467678.00
08/30/2015 14:45,2,7.316,ACTIVE,222.10,363.69,59.959,1440960304,"201051344000579","174011321042388",26.50,50.80,0,336.94,409.68,196.4,187.6,0.919,236560.7,236560.7,432,0,0,0,L,1122011218,1,125.17,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440960417,467679.00
08/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440960304,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961184,467680.00
08/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440960304,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961184,467681.00
08/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440960304,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961184,467682.00
08/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440960304,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961184,467683.00
08/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440960304,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961184,467684.00
08/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440960304,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961184,467685.00
08/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440960304,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961184,467686.00
08/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440960304,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961184,467687.00
08/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440960304,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961184,467688.00
08/30/2015 14:45,1,0,NO_COMMUNICATIONS,0,0,0,1440960304,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961184,467689.00
08/30/2015 15:00,2,6.797,ACTIVE,218.48,359.18,60.002,1440961203,"201051344000955","174011321042388",26.84,48.00,0,331.23,402.16,184.7,176.4,0.871,234881.6,234881.6,437,0,0,0,L,1122011218,1,125.40,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961278,467690.00
08/30/2015 15:00,2,6.963,ACTIVE,213.74,344.76,60.007,1440961203,"274151322000095","174011321042388",26.86,60.50,0,324.92,384.43,189.4,180.9,0.742,534544.4,534544.4,434,0,0,0,L,1151911521,1,123.59,122.68,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961279,467691.00
08/30/2015 15:00,2,6.986,ACTIVE,220.52,360.99,59.970,1440961203,"201051344000868","174011321042388",26.52,44.80,0,337.84,406.97,187.5,179.1,0.840,221767.3,221767.3,436,0,0,0,L,1122011218,1,124.49,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961280,467692.00
08/30/2015 15:00,2,6.947,ACTIVE,222.10,363.39,60.034,1440961203,"201051344000853","174011321042388",26.56,47.80,0,336.34,406.97,186.8,178.4,0.875,228290.6,228290.6,436,0,0,0,L,1122011218,1,125.85,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961281,467693.00
08/30/2015 15:00,2,6.816,ACTIVE,219.61,361.89,60.002,1440961203,"201051344000582","174011321042388",26.86,45.50,0,336.94,409.08,185.4,177.0,0.862,227083.7,227083.7,434,0,0,0,L,1122011218,1,126.30,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961281,467694.00
08/30/2015 15:00,2,6.863,ACTIVE,221.87,363.99,60.007,1440961203,"201051344000469","174011321042388",27.02,43.40,0,336.04,408.78,187.8,179.4,0.879,223547.0,223547.0,438,0,0,0,L,1122011218,1,124.72,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961282,467695.00
08/30/2015 15:00,2,6.922,ACTIVE,222.10,364.29,60.012,1440961203,"201051344000988","174011321042388",26.44,48.00,0,334.84,407.57,185.3,176.9,0.871,222516.4,222516.4,436,0,0,0,L,1122011218,1,125.17,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961283,467696.00
08/30/2015 15:00,2,6.875,ACTIVE,221.87,362.49,60.002,1440961203,"201051344001158","174011321042388",26.40,49.50,0,336.64,407.57,184.0,175.7,0.857,228129.6,228129.6,436,0,0,0,L,1122011218,1,125.17,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961284,467697.00
08/30/2015 15:00,2,6.986,ACTIVE,219.39,361.29,60.002,1440961203,"201051344001025","174011321042388",26.82,48.00,0,335.14,408.48,189.8,181.3,0.853,232796.7,232796.7,433,0,0,0,L,1122011218,1,125.85,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961285,467698.00
