ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 15:00,2,6.814,ACTIVE,221.64,361.59,59.996,1440961203,"201051344000569","174011321042388",27.10,47.00,0,336.94,408.78,187.0,178.5,0.875,236008.5,236008.5,434,0,0,0,L,1122011218,1,124.72,126.53,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961286,467699.00
08/30/2015 15:00,2,4.486,ACTIVE,214.41,395.55,60.002,1440961203,"274151322000094","174011321042388",36.42,56.50,0,377.52,439.74,165.3,157.6,0.650,410040.9,410040.9,438,0,0,0,L,1151911521,1,123.59,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961287,467700.00
08/30/2015 15:00,2,6.840,ACTIVE,221.87,361.89,59.954,1440961203,"201051344000458","174011321042388",26.86,49.50,0,336.94,407.87,186.1,177.7,0.862,231681.4,231681.4,436,0,0,0,L,1122011218,1,125.62,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961288,467701.00
08/30/2015 15:00,2,6.576,ACTIVE,214.19,352.27,60.002,1440961203,"274151322000087","174011321042388",26.20,56.50,0,325.52,381.42,174.4,166.5,0.672,482602.9,482602.9,435,0,0,0,L,1151911521,1,122.68,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961289,467702.00
08/30/2015 15:00,2,6.555,ACTIVE,214.19,367.00,59.996,1440961203,"274151322000052","174011321042388",26.50,62.30,0,325.52,381.73,175.9,167.8,0.689,515656.7,515656.7,433,0,0,0,L,1151911521,1,122.23,125.17,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961290,467703.00
08/30/2015 15:00,2,6.770,ACTIVE,218.71,360.99,60.007,1440961203,"201051344001145","174011321042388",27.08,45.80,0,331.53,405.17,185.6,177.2,0.840,236571.8,236571.8,436,0,0,0,L,1122011218,1,125.62,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961290,467704.00
08/30/2015 15:00,2,6.783,ACTIVE,218.48,361.59,59.991,1440961203,"201051344000685","174011321042388",27.06,47.80,0,331.83,403.07,185.7,177.3,0.902,235261.2,235261.2,435,0,0,0,L,1122011218,1,126.30,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961291,467705.00
08/30/2015 15:00,2,6.547,ACTIVE,213.96,349.86,59.996,1440961203,"274151322000088","174011321042388",26.20,55.80,0,325.22,381.12,173.7,165.7,0.658,495104.9,495104.9,434,0,0,0,L,1151911521,1,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961292,467706.00
08/30/2015 15:00,2,6.801,ACTIVE,219.16,362.19,60.028,1440961203,"201051344000438","174011321042388",26.72,48.50,0,335.74,406.97,183.9,175.6,0.862,235294.2,235294.2,435,0,0,0,L,1122011218,1,126.07,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961293,467707.00
08/30/2015 15:00,2,6.938,ACTIVE,219.39,360.99,60.002,1440961203,"201051344001135","174011321042388",26.44,46.80,0,333.63,406.37,185.8,177.4,0.857,226852.0,226852.0,434,0,0,0,L,1122011218,1,126.07,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961294,467708.00
08/30/2015 15:00,2,6.785,ACTIVE,218.71,360.38,59.991,1440961203,"201051344000417","174011321042388",26.44,50.60,0,330.93,406.07,181.6,173.3,0.840,230236.1,230236.1,434,0,0,0,L,1122011218,1,125.62,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961295,467709.00
08/30/2015 15:00,2,6.875,ACTIVE,219.84,360.38,60.002,1440961203,"201051344000594","174011321042388",26.74,52.00,0,333.33,403.67,186.1,177.6,0.866,232361.2,232361.2,433,0,0,0,L,1122011218,1,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961296,467710.00
08/30/2015 15:00,2,6.658,ACTIVE,213.96,361.89,59.986,1440961203,"274151322000083","174011321042388",26.10,62.30,0,325.22,381.12,175.8,167.8,0.712,511375.1,511375.1,434,0,0,0,L,1151911521,1,122.23,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961297,467711.00
08/30/2015 15:00,2,7.016,ACTIVE,220.06,361.59,59.981,1440961203,"201051344000585","174011321042388",26.86,47.00,0,337.24,408.78,190.8,182.2,0.879,231946.2,231946.2,435,0,0,0,L,1122011218,1,126.07,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961298,467712.00
08/30/2015 15:00,2,6.627,ACTIVE,214.19,345.96,59.991,1440961203,"274151322000054","174011321042388",26.20,60.50,0,325.22,382.03,175.6,167.6,0.667,506163.1,506163.1,434,0,0,0,L,1151911521,1,122.46,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961299,467713.00
08/30/2015 15:00,2,6.850,ACTIVE,219.61,362.19,59.970,1440961203,"201051344001203","174011321042388",27.21,46.80,0,338.44,409.08,188.6,180.1,0.879,232671.5,232671.5,437,0,0,0,L,1122011218,1,126.53,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961300,467714.00
08/30/2015 15:00,2,6.799,ACTIVE,218.71,360.99,59.991,1440961203,"201051344000646","174011321042388",27.00,49.30,0,330.93,403.67,185.9,177.5,0.871,228743.4,228743.4,436,0,0,0,L,1122011218,1,126.07,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961301,467715.00
08/30/2015 15:00,2,4.426,ACTIVE,215.09,412.08,59.986,1440961203,"274151322000068","174011321042388",36.96,56.30,0,375.11,437.63,166.1,158.3,0.645,409440.7,409440.7,437,0,0,0,L,1151911521,1,124.27,125.17,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961302,467716.00
08/30/2015 15:00,2,6.934,ACTIVE,214.64,345.06,59.996,1440961203,"274151322000076","174011321042388",26.96,60.50,0,327.02,385.03,189.4,180.9,0.742,540847.5,540847.5,433,0,0,0,L,1151911521,1,123.81,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961303,467717.00
08/30/2015 15:00,2,6.760,ACTIVE,218.48,358.28,59.996,1440961203,"201051344000890","174011321042388",27.04,51.00,0,330.93,403.07,185.3,176.9,0.849,233544.9,233544.9,435,0,0,0,L,1122011218,1,125.85,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961304,467718.00
08/30/2015 15:00,2,6.932,ACTIVE,221.19,363.69,59.996,1440961203,"201051344000900","174011321042388",27.15,45.80,0,336.64,409.08,190.6,182.0,0.862,234633.4,234633.4,439,0,0,0,L,1122011218,1,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961305,467719.00
08/30/2015 15:00,2,6.920,ACTIVE,220.52,362.49,59.986,1440961203,"201051344000633","174011321042388",26.38,49.50,0,337.84,407.87,184.7,176.4,0.871,223304.5,223304.5,437,0,0,0,L,1122011218,1,124.94,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961306,467720.00
08/30/2015 15:00,2,6.836,ACTIVE,221.64,361.89,59.996,1440961203,"201051344000983","174011321042388",27.08,48.50,0,336.94,409.08,187.7,179.2,0.871,231607.0,231607.0,434,0,0,0,L,1122011218,1,125.17,126.30,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961306,467721.00
08/30/2015 15:00,2,6.764,ACTIVE,219.61,360.08,59.996,1440961203,"201051344000917","174011321042388",27.17,46.60,0,334.84,408.18,186.2,177.8,0.875,233936.1,233936.1,436,0,0,0,L,1122011218,1,125.85,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961307,467722.00
08/30/2015 15:00,2,6.848,ACTIVE,221.19,362.19,59.996,1440961203,"201051344000648","174011321042388",26.42,48.00,0,336.94,408.48,183.2,174.9,0.849,229204.6,229204.6,434,0,0,0,L,1122011218,1,124.72,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961308,467723.00
08/30/2015 15:00,2,6.645,ACTIVE,219.61,360.69,60.002,1440961203,"201051344001093","174011321042388",27.43,44.80,0,337.24,407.87,184.6,176.2,0.844,232186.0,232186.0,438,0,0,0,L,1122011218,1,126.07,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961309,467724.00
08/30/2015 15:00,2,6.943,ACTIVE,221.42,361.89,60.007,1440961203,"201051344000645","174011321042388",26.26,48.00,0,337.24,407.87,184.6,176.2,0.835,230261.5,230261.5,434,0,0,0,L,1122011218,1,125.40,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961310,467725.00
08/30/2015 15:00,2,6.617,ACTIVE,214.41,365.19,59.986,1440961203,"274151322000085","174011321042388",26.50,56.80,0,326.12,382.33,177.5,169.4,0.685,508859.0,508859.0,433,0,0,0,L,1151911521,1,124.49,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961311,467726.00
08/30/2015 15:00,2,6.912,ACTIVE,220.06,364.59,59.991,1440961203,"201051344000651","174011321042388",26.68,46.20,0,336.94,408.48,186.8,178.3,0.835,229483.6,229483.6,434,0,0,0,L,1122011218,1,126.75,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961312,467727.00
08/30/2015 15:00,2,6.895,ACTIVE,220.52,359.78,59.991,1440961203,"201051344000867","174011321042388",26.68,49.80,0,336.94,405.17,186.3,177.9,0.840,222277.3,222277.3,435,0,0,0,L,1122011218,1,124.94,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961313,467728.00
08/30/2015 15:00,2,6.730,ACTIVE,218.26,358.28,60.002,1440961203,"201051344001230","174011321042388",27.12,48.80,0,330.33,401.56,184.7,176.3,0.871,232994.5,232994.5,437,0,0,0,L,1122011218,1,125.62,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961314,467729.00
08/30/2015 15:00,2,6.781,ACTIVE,221.42,365.19,60.002,1440961203,"201051344000576","174011321042388",26.92,46.80,0,336.34,407.57,184.9,176.5,0.840,229367.3,229367.3,437,0,0,0,L,1122011218,1,125.17,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961315,467730.00
08/30/2015 15:00,2,6.840,ACTIVE,221.87,362.79,59.991,1440961203,"201051344000579","174011321042388",26.80,51.00,0,336.64,407.27,185.6,177.2,0.884,236605.9,236605.9,433,0,0,0,L,1122011218,1,125.17,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440961316,467731.00
08/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440961203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962083,467732.00
08/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440961203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962083,467733.00
08/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440961203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962083,467734.00
08/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440961203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962083,467735.00
08/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440961203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962083,467736.00
08/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440961203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962083,467737.00
08/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440961203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962083,467738.00
08/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440961203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962083,467739.00
08/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440961203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962083,467740.00
08/30/2015 15:00,1,0,NO_COMMUNICATIONS,0,0,0,1440961203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962083,467741.00
08/30/2015 15:15,2,6.518,ACTIVE,218.48,359.48,59.975,1440962103,"201051344000955","174011321042388",27.04,47.30,0,331.53,399.46,178.5,170.4,0.840,234924.0,234924.0,438,0,0,0,L,1122011218,1,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962178,467742.00
08/30/2015 15:15,2,6.711,ACTIVE,213.06,368.20,59.975,1440962103,"274151322000095","174011321042388",27.00,60.50,0,325.22,382.63,183.5,175.2,0.703,534587.9,534587.9,435,0,0,0,L,1151911521,1,122.01,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962179,467743.00
08/30/2015 15:15,2,6.562,ACTIVE,220.06,361.59,59.959,1440962103,"201051344000868","174011321042388",27.25,43.80,0,337.54,404.87,181.1,172.9,0.818,221810.4,221810.4,437,0,0,0,L,1122011218,1,124.04,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962180,467744.00
08/30/2015 15:15,2,6.539,ACTIVE,221.87,363.39,59.965,1440962103,"201051344000853","174011321042388",27.31,46.40,0,336.34,404.87,180.9,172.7,0.849,228333.6,228333.6,437,0,0,0,L,1122011218,1,125.40,126.53,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962181,467745.00
08/30/2015 15:15,2,6.510,ACTIVE,219.61,361.29,59.996,1440962103,"201051344000582","174011321042388",27.23,44.80,0,337.24,405.77,179.5,171.3,0.831,227126.2,227126.2,435,0,0,0,L,1122011218,1,126.30,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962182,467746.00
08/30/2015 15:15,2,6.590,ACTIVE,221.64,363.39,59.981,1440962103,"201051344000469","174011321042388",27.17,42.30,0,336.34,406.37,181.3,173.1,0.862,223590.1,223590.1,439,0,0,0,L,1122011218,1,124.49,126.75,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962182,467747.00
08/30/2015 15:15,2,6.604,ACTIVE,221.19,361.29,59.975,1440962103,"201051344000988","174011321042388",26.78,46.60,0,335.14,404.57,179.0,170.9,0.840,222559.0,222559.0,437,0,0,0,L,1122011218,1,124.49,126.30,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962184,467748.00
08/30/2015 15:15,2,6.518,ACTIVE,221.19,361.89,59.970,1440962103,"201051344001158","174011321042388",26.88,48.80,0,337.54,404.57,177.4,169.3,0.826,228171.9,228171.9,437,0,0,0,L,1122011218,1,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962185,467749.00
08/30/2015 15:15,2,6.631,ACTIVE,219.39,359.18,59.975,1440962103,"201051344001025","174011321042388",27.23,48.00,0,337.54,405.17,182.8,174.6,0.818,232840.2,232840.2,434,0,0,0,L,1122011218,1,125.85,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962186,467750.00
08/30/2015 15:15,2,6.549,ACTIVE,220.97,360.99,60.002,1440962103,"201051344000569","174011321042388",27.14,45.80,0,337.84,406.37,179.9,171.7,0.831,236051.6,236051.6,435,0,0,0,L,1122011218,1,124.27,126.53,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962187,467751.00
08/30/2015 15:15,2,4.223,ACTIVE,213.51,405.47,59.965,1440962103,"274151322000094","174011321042388",37.63,56.00,0,375.41,437.63,159.5,152.0,0.619,410078.9,410078.9,439,0,0,0,L,1151911521,1,123.14,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962188,467752.00
08/30/2015 15:15,2,6.605,ACTIVE,221.19,360.69,59.959,1440962103,"201051344000458","174011321042388",26.82,48.30,0,337.24,405.47,179.5,171.3,0.849,231724.2,231724.2,437,0,0,0,L,1122011218,1,124.94,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962189,467753.00
08/30/2015 15:15,2,6.303,ACTIVE,213.51,351.37,59.959,1440962103,"274151322000087","174011321042388",26.48,57.30,0,323.72,385.03,168.9,161.1,0.654,482643.0,482643.0,436,0,0,0,L,1151911521,1,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962190,467754.00
08/30/2015 15:15,2,6.262,ACTIVE,213.74,350.17,59.954,1440962103,"274151322000052","174011321042388",26.90,60.80,0,325.52,379.92,170.5,162.6,0.641,515697.2,515697.2,434,0,0,0,L,1151911521,1,122.01,124.72,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962190,467755.00
08/30/2015 15:15,2,6.541,ACTIVE,218.26,358.28,59.996,1440962103,"201051344001145","174011321042388",27.12,45.30,0,334.84,402.46,179.6,171.4,0.813,236614.5,236614.5,437,0,0,0,L,1122011218,1,125.62,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962191,467756.00
08/30/2015 15:15,2,6.537,ACTIVE,218.26,359.48,59.965,1440962103,"201051344000685","174011321042388",27.12,47.00,0,333.93,400.66,179.5,171.3,0.879,235304.0,235304.0,436,0,0,0,L,1122011218,1,126.07,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962192,467757.00
08/30/2015 15:15,2,6.281,ACTIVE,213.29,346.86,59.949,1440962103,"274151322000088","174011321042388",26.44,56.00,0,326.12,379.92,168.1,160.3,0.641,495144.8,495144.8,435,0,0,0,L,1151911521,1,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962193,467758.00
08/30/2015 15:15,2,6.484,ACTIVE,219.16,360.08,59.970,1440962103,"201051344000438","174011321042388",27.12,48.50,0,337.54,404.27,178.0,169.9,0.835,235336.5,235336.5,436,0,0,0,L,1122011218,1,126.30,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962194,467759.00
08/30/2015 15:15,2,6.602,ACTIVE,219.16,358.58,59.965,1440962103,"201051344001135","174011321042388",26.90,46.60,0,337.54,403.97,179.9,171.7,0.822,226894.9,226894.9,435,0,0,0,L,1122011218,1,126.07,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962195,467760.00
08/30/2015 15:15,2,6.494,ACTIVE,218.48,360.08,59.959,1440962103,"201051344000417","174011321042388",26.76,50.00,0,332.13,399.46,176.1,168.1,0.813,230278.0,230278.0,435,0,0,0,L,1122011218,1,125.40,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962196,467761.00
08/30/2015 15:15,2,6.545,ACTIVE,219.39,359.48,59.965,1440962103,"201051344000594","174011321042388",27.12,51.80,0,331.53,400.96,179.8,171.6,0.835,232404.1,232404.1,434,0,0,0,L,1122011218,1,124.04,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962197,467762.00
08/30/2015 15:15,2,6.324,ACTIVE,212.83,349.86,59.959,1440962103,"274151322000083","174011321042388",26.62,61.70,0,324.32,379.62,170.5,162.6,0.698,511415.6,511415.6,435,0,0,0,L,1151911521,1,122.91,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962198,467763.00
08/30/2015 15:15,2,6.723,ACTIVE,219.39,361.59,59.959,1440962103,"201051344000585","174011321042388",27.10,47.00,0,337.54,406.37,184.4,176.0,0.853,231990.0,231990.0,436,0,0,0,L,1122011218,1,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962199,467764.00
08/30/2015 15:15,2,6.303,ACTIVE,213.51,344.45,59.922,1440962103,"274151322000054","174011321042388",26.64,58.80,0,325.52,380.52,170.0,162.2,0.658,506203.5,506203.5,435,0,0,0,L,1151911521,1,122.23,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962200,467765.00
08/30/2015 15:15,2,6.574,ACTIVE,219.39,359.78,59.970,1440962103,"201051344001203","174011321042388",27.37,46.40,0,338.44,406.67,182.3,174.0,0.844,232714.8,232714.8,438,0,0,0,L,1122011218,1,126.75,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962201,467766.00
08/30/2015 15:15,2,6.500,ACTIVE,218.26,359.18,59.965,1440962103,"201051344000646","174011321042388",27.31,48.50,0,331.83,400.66,179.9,171.7,0.853,228786.1,228786.1,437,0,0,0,L,1122011218,1,125.85,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962202,467767.00
08/30/2015 15:15,2,4.285,ACTIVE,214.41,399.76,59.970,1440962103,"274151322000068","174011321042388",37.03,56.00,0,379.62,437.63,160.3,152.8,0.623,409478.7,409478.7,438,0,0,0,L,1151911521,1,122.68,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962203,467768.00
08/30/2015 15:15,2,6.613,ACTIVE,213.96,364.29,59.996,1440962103,"274151322000076","174011321042388",27.41,60.00,0,326.42,384.13,183.6,175.3,0.725,540891.1,540891.1,434,0,0,0,L,1151911521,1,122.23,124.72,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962203,467769.00
08/30/2015 15:15,2,6.523,ACTIVE,218.26,358.58,59.959,1440962103,"201051344000890","174011321042388",27.12,50.40,0,331.53,400.36,179.2,171.0,0.822,233587.4,233587.4,436,0,0,0,L,1122011218,1,125.85,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962204,467770.00
08/30/2015 15:15,2,6.646,ACTIVE,220.74,361.59,59.970,1440962103,"201051344000900","174011321042388",27.33,44.30,0,337.54,406.97,184.0,175.7,0.835,234677.3,234677.3,440,0,0,0,L,1122011218,1,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962205,467771.00
08/30/2015 15:15,2,6.455,ACTIVE,220.06,359.78,59.965,1440962103,"201051344000633","174011321042388",27.31,48.30,0,336.94,405.47,178.6,170.5,0.840,223347.1,223347.1,438,0,0,0,L,1122011218,1,124.49,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962206,467772.00
08/30/2015 15:15,2,6.488,ACTIVE,221.42,361.29,59.959,1440962103,"201051344000983","174011321042388",27.51,47.50,0,337.84,406.37,180.8,172.6,0.853,231650.2,231650.2,435,0,0,0,L,1122011218,1,124.94,126.07,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962207,467773.00
08/30/2015 15:15,2,6.438,ACTIVE,219.16,360.38,59.981,1440962103,"201051344000917","174011321042388",27.57,45.80,0,336.64,405.17,179.8,171.6,0.844,233978.9,233978.9,437,0,0,0,L,1122011218,1,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962208,467774.00
08/30/2015 15:15,2,6.434,ACTIVE,220.74,359.78,59.965,1440962103,"201051344000648","174011321042388",27.06,47.00,0,338.14,405.77,176.2,168.2,0.813,229246.7,229246.7,435,0,0,0,L,1122011218,1,124.27,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962209,467775.00
08/30/2015 15:15,2,6.340,ACTIVE,219.39,361.29,59.954,1440962103,"201051344001093","174011321042388",27.69,44.30,0,336.64,405.17,177.8,169.7,0.809,232228.4,232228.4,439,0,0,0,L,1122011218,1,126.07,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962210,467776.00
08/30/2015 15:15,2,6.580,ACTIVE,220.74,360.99,59.959,1440962103,"201051344000645","174011321042388",26.64,46.80,0,337.84,404.87,177.3,169.2,0.795,230304.0,230304.0,435,0,0,0,L,1122011218,1,124.72,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962211,467777.00
08/30/2015 15:15,2,6.256,ACTIVE,213.74,346.56,59.954,1440962103,"274151322000085","174011321042388",27.00,56.00,0,325.82,380.52,171.0,163.2,0.663,508899.8,508899.8,434,0,0,0,L,1151911521,1,124.04,122.23,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962212,467778.00
08/30/2015 15:15,2,6.537,ACTIVE,219.84,361.89,59.959,1440962103,"201051344000651","174011321042388",27.14,45.50,0,337.84,406.07,179.7,171.5,0.818,229526.5,229526.5,435,0,0,0,L,1122011218,1,126.75,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962213,467779.00
08/30/2015 15:15,2,6.510,ACTIVE,220.06,358.88,59.959,1440962103,"201051344000867","174011321042388",27.12,48.80,0,337.24,403.37,178.8,170.6,0.813,222320.1,222320.1,436,0,0,0,L,1122011218,1,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962214,467780.00
08/30/2015 15:15,2,6.420,ACTIVE,217.80,356.48,59.959,1440962103,"201051344001230","174011321042388",27.27,47.80,0,331.23,398.86,177.3,169.2,0.831,233037.0,233037.0,438,0,0,0,L,1122011218,1,125.40,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962214,467781.00
08/30/2015 15:15,2,6.414,ACTIVE,220.97,361.59,59.959,1440962103,"201051344000576","174011321042388",27.23,46.00,0,336.64,405.17,176.7,168.6,0.813,229409.8,229409.8,438,0,0,0,L,1122011218,1,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962215,467782.00
08/30/2015 15:15,2,6.500,ACTIVE,221.19,360.38,59.965,1440962103,"201051344000579","174011321042388",27.08,50.60,0,337.54,405.17,178.2,170.0,0.826,236648.6,236648.6,434,0,0,0,L,1122011218,1,124.72,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962216,467783.00
08/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440962103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962983,467784.00
08/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440962103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962983,467785.00
08/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440962103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962983,467786.00
08/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440962103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962983,467787.00
08/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440962103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962983,467788.00
08/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440962103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962983,467789.00
08/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440962103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962983,467790.00
08/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440962103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962983,467791.00
08/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440962103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962983,467792.00
08/30/2015 15:15,1,0,NO_COMMUNICATIONS,0,0,0,1440962103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440962983,467793.00
08/30/2015 15:30,2,6.117,ACTIVE,218.03,356.78,59.991,1440963004,"201051344000955","174011321042388",27.00,46.60,0,331.83,396.75,167.2,159.5,0.791,234965.0,234965.0,439,0,0,0,L,1122011218,1,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963078,467794.00
08/30/2015 15:30,2,6.291,ACTIVE,214.41,344.15,59.991,1440963004,"274151322000095","174011321042388",27.17,58.50,0,325.22,382.03,173.1,165.1,0.658,534630.2,534630.2,436,0,0,0,L,1151911521,1,122.68,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963079,467795.00
08/30/2015 15:30,2,6.184,ACTIVE,220.06,358.88,59.996,1440963004,"201051344000868","174011321042388",27.15,43.20,0,334.54,401.86,170.1,162.3,0.769,221852.0,221852.0,438,0,0,0,L,1122011218,1,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963080,467796.00
08/30/2015 15:30,2,6.102,ACTIVE,221.87,363.09,59.981,1440963004,"201051344000853","174011321042388",27.47,45.50,0,336.64,403.07,169.8,161.9,0.795,228375.1,228375.1,438,0,0,0,L,1122011218,1,125.62,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963081,467797.00
08/30/2015 15:30,2,6.131,ACTIVE,218.26,359.18,59.991,1440963004,"201051344000582","174011321042388",27.08,44.30,0,321.61,402.77,168.0,160.3,0.782,227167.3,227167.3,436,0,0,0,L,1122011218,1,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963082,467798.00
08/30/2015 15:30,2,6.135,ACTIVE,220.06,358.88,59.996,1440963004,"201051344000469","174011321042388",27.45,41.30,0,327.92,404.27,170.6,162.7,0.813,223631.8,223631.8,440,0,0,0,L,1122011218,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963083,467799.00
08/30/2015 15:30,2,6.252,ACTIVE,220.06,361.29,59.981,1440963004,"201051344000988","174011321042388",26.72,46.20,0,327.62,403.37,169.0,161.2,0.800,222600.1,222600.1,438,0,0,0,L,1122011218,1,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963084,467800.00
08/30/2015 15:30,2,6.162,ACTIVE,220.06,359.78,59.986,1440963004,"201051344001158","174011321042388",26.90,47.00,0,328.22,403.37,167.9,160.1,0.787,228212.7,228212.7,438,0,0,0,L,1122011218,1,124.04,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963085,467801.00
08/30/2015 15:30,2,6.293,ACTIVE,217.80,357.08,59.975,1440963004,"201051344001025","174011321042388",27.08,47.00,0,323.11,403.37,172.6,164.7,0.773,232882.2,232882.2,435,0,0,0,L,1122011218,1,124.94,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963086,467802.00
08/30/2015 15:30,2,6.168,ACTIVE,219.84,359.78,60.012,1440963004,"201051344000569","174011321042388",27.23,45.00,0,327.92,403.07,170.2,162.3,0.787,236092.9,236092.9,436,0,0,0,L,1122011218,1,123.81,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963087,467803.00
08/30/2015 15:30,2,4.000,ACTIVE,213.06,403.37,59.981,1440963004,"274151322000094","174011321042388",37.27,54.30,0,378.42,438.53,150.9,143.7,0.588,410115.6,410115.6,440,0,0,0,L,1151911521,1,122.68,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963087,467804.00
08/30/2015 15:30,2,6.176,ACTIVE,220.29,359.48,59.970,1440963004,"201051344000458","174011321042388",27.14,48.00,0,327.62,403.67,169.8,161.9,0.804,231765.5,231765.5,438,0,0,0,L,1122011218,1,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963088,467805.00
08/30/2015 15:30,2,5.936,ACTIVE,212.83,352.87,59.996,1440963004,"274151322000087","174011321042388",26.52,56.30,0,314.70,381.42,159.4,152.0,0.619,482681.9,482681.9,437,0,0,0,L,1151911521,1,122.91,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963089,467806.00
08/30/2015 15:30,2,5.930,ACTIVE,213.06,364.89,59.981,1440963004,"274151322000052","174011321042388",26.82,60.00,0,313.80,380.22,160.9,153.4,0.645,515736.4,515736.4,435,0,0,0,L,1151911521,1,121.33,124.49,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963090,467807.00
08/30/2015 15:30,2,6.141,ACTIVE,217.13,354.67,59.996,1440963004,"201051344001145","174011321042388",27.17,44.50,0,320.71,402.46,168.9,161.1,0.751,236655.8,236655.8,438,0,0,0,L,1122011218,1,124.94,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963091,467808.00
08/30/2015 15:30,2,6.166,ACTIVE,216.90,357.98,59.991,1440963004,"201051344000685","174011321042388",27.06,46.80,0,320.41,401.56,168.9,161.1,0.835,235345.3,235345.3,437,0,0,0,L,1122011218,1,125.40,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963092,467809.00
08/30/2015 15:30,2,5.842,ACTIVE,212.61,356.18,59.991,1440963004,"274151322000088","174011321042388",26.74,54.00,0,312.59,379.32,158.0,150.6,0.605,495183.5,495183.5,436,0,0,0,L,1151911521,1,122.91,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963093,467810.00
08/30/2015 15:30,2,6.025,ACTIVE,217.80,359.18,59.991,1440963004,"201051344000438","174011321042388",27.41,47.50,0,325.82,401.26,167.2,159.4,0.787,235377.3,235377.3,437,0,0,0,L,1122011218,1,125.40,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963094,467811.00
08/30/2015 15:30,2,6.174,ACTIVE,217.80,357.38,59.996,1440963004,"201051344001135","174011321042388",27.04,46.00,0,320.11,401.86,169.1,161.2,0.782,226936.2,226936.2,436,0,0,0,L,1122011218,1,125.17,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963095,467812.00
08/30/2015 15:30,2,6.049,ACTIVE,217.35,359.78,59.996,1440963004,"201051344000417","174011321042388",26.94,49.80,0,320.71,400.06,165.1,157.4,0.782,230318.4,230318.4,436,0,0,0,L,1122011218,1,124.72,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963096,467813.00
08/30/2015 15:30,2,6.096,ACTIVE,218.26,355.88,59.996,1440963004,"201051344000594","174011321042388",27.31,50.60,0,321.01,402.46,168.6,160.8,0.787,232445.4,232445.4,435,0,0,0,L,1122011218,1,123.36,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963097,467814.00
08/30/2015 15:30,2,5.928,ACTIVE,212.61,352.27,59.970,1440963004,"274151322000083","174011321042388",26.76,61.00,0,314.10,378.72,160.6,153.1,0.650,511454.8,511454.8,436,0,0,0,L,1151911521,1,122.46,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963098,467815.00
08/30/2015 15:30,2,6.293,ACTIVE,218.26,358.28,59.991,1440963004,"201051344000585","174011321042388",27.14,45.50,0,321.91,403.37,173.1,165.1,0.804,232032.4,232032.4,437,0,0,0,L,1122011218,1,124.94,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963099,467816.00
08/30/2015 15:30,2,5.889,ACTIVE,212.61,358.28,59.981,1440963004,"274151322000054","174011321042388",26.80,58.00,0,313.50,380.82,159.8,152.3,0.619,506242.5,506242.5,436,0,0,0,L,1151911521,1,122.91,121.78,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963100,467817.00
08/30/2015 15:30,2,6.123,ACTIVE,218.26,359.18,60.002,1440963004,"201051344001203","174011321042388",27.55,45.30,0,323.41,403.97,170.8,162.9,0.804,232756.7,232756.7,439,0,0,0,L,1122011218,1,125.85,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963100,467818.00
08/30/2015 15:30,2,6.090,ACTIVE,217.13,357.68,59.986,1440963004,"201051344000646","174011321042388",27.31,47.50,0,320.11,400.66,168.5,160.7,0.804,228827.4,228827.4,438,0,0,0,L,1122011218,1,125.17,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963101,467819.00
08/30/2015 15:30,2,3.973,ACTIVE,213.74,417.49,59.981,1440963004,"274151322000068","174011321042388",37.27,56.00,0,383.83,440.34,149.3,142.2,0.575,409515.4,409515.4,439,0,0,0,L,1151911521,1,123.59,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963102,467820.00
08/30/2015 15:30,2,6.244,ACTIVE,213.51,348.36,59.981,1440963004,"274151322000076","174011321042388",27.45,59.00,0,314.40,383.83,173.7,165.7,0.689,540933.4,540933.4,435,0,0,0,L,1151911521,1,123.14,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963103,467821.00
08/30/2015 15:30,2,6.105,ACTIVE,216.90,355.88,59.986,1440963004,"201051344000890","174011321042388",27.23,49.30,0,321.31,401.56,168.3,160.6,0.782,233628.5,233628.5,437,0,0,0,L,1122011218,1,124.94,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963104,467822.00
08/30/2015 15:30,2,6.277,ACTIVE,219.61,359.48,59.975,1440963004,"201051344000900","174011321042388",27.17,43.60,0,327.62,404.57,172.7,164.8,0.791,234719.5,234719.5,441,0,0,0,L,1122011218,1,124.27,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963105,467823.00
08/30/2015 15:30,2,6.186,ACTIVE,219.16,358.58,59.970,1440963004,"201051344000633","174011321042388",26.96,47.50,0,327.02,403.07,168.8,161.0,0.800,223388.2,223388.2,439,0,0,0,L,1122011218,1,124.04,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963106,467824.00
08/30/2015 15:30,2,6.193,ACTIVE,220.06,358.28,59.975,1440963004,"201051344000983","174011321042388",27.19,46.20,0,327.02,403.67,170.7,162.8,0.795,231691.9,231691.9,436,0,0,0,L,1122011218,1,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963107,467825.00
08/30/2015 15:30,2,6.148,ACTIVE,218.26,357.68,59.996,1440963004,"201051344000917","174011321042388",27.21,45.30,0,322.21,401.56,169.6,161.7,0.804,234020.3,234020.3,438,0,0,0,L,1122011218,1,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963108,467826.00
08/30/2015 15:30,2,6.051,ACTIVE,219.84,358.58,60.002,1440963004,"201051344000648","174011321042388",27.17,45.80,0,328.52,403.67,166.5,158.7,0.787,229287.3,229287.3,436,0,0,0,L,1122011218,1,123.81,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963109,467827.00
08/30/2015 15:30,2,6.006,ACTIVE,218.26,359.78,59.991,1440963004,"201051344001093","174011321042388",27.55,43.80,0,322.81,401.56,167.5,159.8,0.765,232269.4,232269.4,440,0,0,0,L,1122011218,1,125.40,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963110,467828.00
08/30/2015 15:30,2,6.105,ACTIVE,220.06,358.58,59.986,1440963004,"201051344000645","174011321042388",27.14,46.00,0,328.22,402.77,167.7,160.0,0.765,230345.1,230345.1,436,0,0,0,L,1122011218,1,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963111,467829.00
08/30/2015 15:30,2,5.896,ACTIVE,213.06,357.98,59.981,1440963004,"274151322000085","174011321042388",27.06,55.00,0,314.40,381.12,161.7,154.2,0.632,508939.3,508939.3,435,0,0,0,L,1151911521,1,123.59,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963112,467830.00
08/30/2015 15:30,2,6.166,ACTIVE,218.48,359.78,59.996,1440963004,"201051344000651","174011321042388",27.12,44.50,0,326.42,402.77,169.4,161.6,0.778,229568.0,229568.0,436,0,0,0,L,1122011218,1,125.85,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963113,467831.00
08/30/2015 15:30,2,6.092,ACTIVE,219.16,357.38,59.975,1440963004,"201051344000867","174011321042388",27.35,47.80,0,322.21,402.16,168.9,161.1,0.769,222361.5,222361.5,437,0,0,0,L,1122011218,1,124.04,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963114,467832.00
08/30/2015 15:30,2,5.994,ACTIVE,216.90,354.97,59.981,1440963004,"201051344001230","174011321042388",27.53,47.00,0,320.41,400.36,167.3,159.5,0.787,233077.9,233077.9,439,0,0,0,L,1122011218,1,124.94,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963115,467833.00
08/30/2015 15:30,2,6.146,ACTIVE,220.29,360.99,59.975,1440963004,"201051344000576","174011321042388",26.86,45.00,0,329.13,403.67,167.1,159.4,0.769,229450.8,229450.8,439,0,0,0,L,1122011218,1,124.49,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963116,467834.00
08/30/2015 15:30,2,6.119,ACTIVE,220.29,358.88,59.986,1440963004,"201051344000579","174011321042388",27.23,50.00,0,328.82,403.37,168.7,160.9,0.795,236689.9,236689.9,435,0,0,0,L,1122011218,1,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963117,467835.00
08/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440963004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963884,467836.00
08/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440963004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963884,467837.00
08/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440963004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963884,467838.00
08/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440963004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963884,467839.00
08/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440963004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963884,467840.00
08/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440963004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963884,467841.00
08/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440963004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963884,467842.00
08/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440963004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963884,467843.00
08/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440963004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963884,467844.00
08/30/2015 15:30,1,0,NO_COMMUNICATIONS,0,0,0,1440963004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963884,467845.00
08/30/2015 15:45,2,5.646,ACTIVE,217.80,356.78,59.965,1440963904,"201051344000955","174011321042388",27.19,45.80,0,321.31,400.96,155.5,148.2,0.742,235003.0,235003.0,440,0,0,0,L,1122011218,1,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963979,467846.00
