ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 15:45,2,5.848,ACTIVE,213.29,348.96,59.959,1440963904,"274151322000095","174011321042388",27.27,56.80,0,312.29,383.53,161.4,153.9,0.645,534669.6,534669.6,437,0,0,0,L,1151911521,1,123.81,122.01,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963980,467847.00
08/30/2015 15:45,2,5.771,ACTIVE,219.61,357.98,59.965,1440963904,"201051344000868","174011321042388",27.10,42.80,0,327.32,402.77,158.3,150.9,0.720,221890.5,221890.5,439,0,0,0,L,1122011218,1,124.04,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963981,467848.00
08/30/2015 15:45,2,5.805,ACTIVE,220.97,359.18,59.965,1440963904,"201051344000853","174011321042388",26.94,45.50,0,324.02,403.07,158.2,150.8,0.747,228413.5,228413.5,439,0,0,0,L,1122011218,1,125.17,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963982,467849.00
08/30/2015 15:45,2,5.686,ACTIVE,218.93,358.58,59.965,1440963904,"201051344000582","174011321042388",27.15,44.00,0,331.53,396.15,156.4,149.0,0.720,227205.4,227205.4,437,0,0,0,L,1122011218,1,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963983,467850.00
08/30/2015 15:45,2,5.686,ACTIVE,220.74,357.98,59.970,1440963904,"201051344000469","174011321042388",27.65,40.60,0,337.54,400.66,159.2,151.8,0.756,223670.3,223670.3,441,0,0,0,L,1122011218,1,124.27,126.30,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963984,467851.00
08/30/2015 15:45,2,5.758,ACTIVE,220.74,359.78,59.954,1440963904,"201051344000988","174011321042388",27.00,45.80,0,336.04,400.06,157.4,150.0,0.738,222638.2,222638.2,439,0,0,0,L,1122011218,1,124.49,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963985,467852.00
08/30/2015 15:45,2,5.650,ACTIVE,220.52,357.98,59.965,1440963904,"201051344001158","174011321042388",27.31,46.80,0,336.94,399.46,156.1,148.8,0.729,228250.6,228250.6,439,0,0,0,L,1122011218,1,124.27,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963986,467853.00
08/30/2015 15:45,2,5.828,ACTIVE,218.71,356.18,59.965,1440963904,"201051344001025","174011321042388",27.31,46.60,0,332.43,396.15,161.2,153.7,0.725,232921.3,232921.3,436,0,0,0,L,1122011218,1,125.62,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963987,467854.00
08/30/2015 15:45,2,5.752,ACTIVE,220.52,359.18,59.975,1440963904,"201051344000569","174011321042388",27.21,44.00,0,336.94,399.46,158.6,151.2,0.738,236131.3,236131.3,437,0,0,0,L,1122011218,1,124.04,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963988,467855.00
08/30/2015 15:45,2,3.732,ACTIVE,213.74,403.37,59.954,1440963904,"274151322000094","174011321042388",37.17,54.00,0,379.32,439.74,140.8,134.0,0.552,410149.6,410149.6,441,0,0,0,L,1151911521,1,123.14,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963989,467856.00
08/30/2015 15:45,2,5.717,ACTIVE,220.52,357.98,59.949,1440963904,"201051344000458","174011321042388",27.33,46.60,0,338.74,400.06,158.2,150.7,0.756,231803.8,231803.8,439,0,0,0,L,1122011218,1,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963990,467857.00
08/30/2015 15:45,2,5.520,ACTIVE,213.74,360.08,59.965,1440963904,"274151322000087","174011321042388",26.70,56.00,0,326.42,377.22,149.2,142.0,0.575,482718.0,482718.0,438,0,0,0,L,1151911521,1,122.46,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963991,467858.00
08/30/2015 15:45,2,5.547,ACTIVE,213.51,345.36,59.959,1440963904,"274151322000052","174011321042388",26.76,59.80,0,326.12,377.22,150.3,143.2,0.583,515772.9,515772.9,436,0,0,0,L,1151911521,1,122.46,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963992,467859.00
08/30/2015 15:45,2,5.803,ACTIVE,217.80,356.48,59.991,1440963904,"201051344001145","174011321042388",26.80,44.30,0,331.83,394.65,157.5,150.1,0.712,236694.0,236694.0,439,0,0,0,L,1122011218,1,125.40,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963993,467860.00
08/30/2015 15:45,2,5.680,ACTIVE,217.80,357.98,59.965,1440963904,"201051344000685","174011321042388",27.37,45.80,0,331.53,394.95,157.5,150.1,0.778,235383.5,235383.5,438,0,0,0,L,1122011218,1,125.85,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963993,467861.00
08/30/2015 15:45,2,5.459,ACTIVE,213.51,354.37,59.944,1440963904,"274151322000088","174011321042388",26.74,54.00,0,326.42,376.92,147.7,140.7,0.575,495219.3,495219.3,437,0,0,0,L,1151911521,1,123.36,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963994,467862.00
08/30/2015 15:45,2,5.672,ACTIVE,218.26,357.38,59.959,1440963904,"201051344000438","174011321042388",27.10,46.80,0,331.83,395.25,155.7,148.3,0.738,235415.2,235415.2,438,0,0,0,L,1122011218,1,125.85,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963995,467863.00
08/30/2015 15:45,2,5.689,ACTIVE,218.48,355.58,59.975,1440963904,"201051344001135","174011321042388",27.29,45.50,0,332.13,394.65,157.3,149.9,0.729,226974.5,226974.5,437,0,0,0,L,1122011218,1,125.62,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963996,467864.00
08/30/2015 15:45,2,5.658,ACTIVE,217.80,356.48,59.959,1440963904,"201051344000417","174011321042388",26.78,48.50,0,331.23,394.05,153.5,146.2,0.720,230355.8,230355.8,437,0,0,0,L,1122011218,1,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963997,467865.00
08/30/2015 15:45,2,5.777,ACTIVE,218.93,355.28,59.965,1440963904,"201051344000594","174011321042388",26.84,50.20,0,330.63,395.85,157.1,149.7,0.734,232483.7,232483.7,436,0,0,0,L,1122011218,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963998,467866.00
08/30/2015 15:45,2,5.508,ACTIVE,213.51,354.67,59.933,1440963904,"274151322000083","174011321042388",26.88,58.80,0,326.12,376.62,149.8,142.6,0.605,511491.3,511491.3,437,0,0,0,L,1151911521,1,123.14,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440963999,467867.00
08/30/2015 15:45,2,5.822,ACTIVE,218.71,357.98,59.965,1440963904,"201051344000585","174011321042388",27.35,45.30,0,333.03,397.66,161.2,153.7,0.742,232071.8,232071.8,438,0,0,0,L,1122011218,1,125.40,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964000,467868.00
08/30/2015 15:45,2,5.463,ACTIVE,213.51,343.25,59.944,1440963904,"274151322000054","174011321042388",26.96,56.00,0,325.52,378.12,149.1,142.0,0.583,506278.9,506278.9,437,0,0,0,L,1151911521,1,122.01,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964001,467869.00
08/30/2015 15:45,2,5.668,ACTIVE,218.93,357.38,59.933,1440963904,"201051344001203","174011321042388",27.57,45.00,0,334.84,398.56,158.2,150.8,0.738,232795.4,232795.4,440,0,0,0,L,1122011218,1,126.30,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964002,467870.00
08/30/2015 15:45,2,5.613,ACTIVE,217.58,356.48,59.965,1440963904,"201051344000646","174011321042388",27.45,47.30,0,330.93,395.55,156.1,148.8,0.742,228865.6,228865.6,439,0,0,0,L,1122011218,1,125.40,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964003,467871.00
08/30/2015 15:45,2,3.643,ACTIVE,214.64,421.70,59.959,1440963904,"274151322000068","174011321042388",37.65,54.50,0,382.93,439.13,139.8,133.0,0.548,409549.5,409549.5,440,0,0,0,L,1151911521,1,122.46,124.27,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964004,467872.00
08/30/2015 15:45,2,5.807,ACTIVE,214.41,344.15,59.965,1440963904,"274151322000076","174011321042388",27.37,57.70,0,326.12,379.32,160.9,153.4,0.632,540972.8,540972.8,436,0,0,0,L,1151911521,1,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964004,467873.00
08/30/2015 15:45,2,5.637,ACTIVE,217.80,357.38,59.965,1440963904,"201051344000890","174011321042388",27.27,48.80,0,331.83,394.95,155.8,148.5,0.725,233666.6,233666.6,438,0,0,0,L,1122011218,1,125.62,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964005,467874.00
08/30/2015 15:45,2,5.740,ACTIVE,220.29,357.98,59.965,1440963904,"201051344000900","174011321042388",27.43,43.40,0,335.74,401.26,159.5,152.0,0.729,234758.6,234758.6,442,0,0,0,L,1122011218,1,124.72,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964006,467875.00
08/30/2015 15:45,2,5.635,ACTIVE,219.84,357.38,59.933,1440963904,"201051344000633","174011321042388",27.19,47.30,0,336.34,395.85,155.2,147.8,0.734,223426.3,223426.3,440,0,0,0,L,1122011218,1,124.49,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964007,467876.00
08/30/2015 15:45,2,5.670,ACTIVE,220.74,358.58,59.949,1440963904,"201051344000983","174011321042388",27.41,46.00,0,337.24,400.06,157.4,150.0,0.738,231730.4,231730.4,437,0,0,0,L,1122011218,1,124.72,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964008,467877.00
08/30/2015 15:45,2,5.664,ACTIVE,218.48,356.18,59.959,1440963904,"201051344000917","174011321042388",27.23,45.00,0,331.83,395.55,156.2,148.9,0.734,234058.6,234058.6,439,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964009,467878.00
08/30/2015 15:45,2,5.527,ACTIVE,220.29,358.28,59.975,1440963904,"201051344000648","174011321042388",27.41,45.80,0,338.14,399.46,153.4,146.1,0.716,229324.9,229324.9,437,0,0,0,L,1122011218,1,124.27,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964010,467879.00
08/30/2015 15:45,2,5.475,ACTIVE,218.93,357.38,59.965,1440963904,"201051344001093","174011321042388",27.67,43.60,0,333.03,395.25,153.4,146.2,0.703,232307.1,232307.1,441,0,0,0,L,1122011218,1,125.85,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964011,467880.00
08/30/2015 15:45,2,5.625,ACTIVE,220.52,358.58,59.959,1440963904,"201051344000645","174011321042388",27.17,46.00,0,338.14,400.06,154.9,147.6,0.707,230383.0,230383.0,437,0,0,0,L,1122011218,1,124.72,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964012,467881.00
08/30/2015 15:45,2,5.471,ACTIVE,213.96,348.36,59.954,1440963904,"274151322000085","174011321042388",26.94,53.80,0,326.42,377.52,149.2,142.1,0.583,508975.9,508975.9,436,0,0,0,L,1151911521,1,124.04,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964013,467882.00
08/30/2015 15:45,2,5.672,ACTIVE,219.16,357.98,59.917,1440963904,"201051344000651","174011321042388",27.21,44.50,0,337.24,399.76,156.4,149.1,0.703,229606.4,229606.4,437,0,0,0,L,1122011218,1,126.30,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964014,467883.00
08/30/2015 15:45,2,5.705,ACTIVE,219.84,355.28,59.965,1440963904,"201051344000867","174011321042388",27.12,46.80,0,332.73,394.95,156.8,149.4,0.716,222399.7,222399.7,438,0,0,0,L,1122011218,1,124.49,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964015,467884.00
08/30/2015 15:45,2,5.525,ACTIVE,217.35,353.17,59.965,1440963904,"201051344001230","174011321042388",27.67,46.20,0,330.63,394.65,154.8,147.5,0.729,233115.8,233115.8,440,0,0,0,L,1122011218,1,125.40,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964015,467885.00
08/30/2015 15:45,2,5.643,ACTIVE,220.74,359.18,59.975,1440963904,"201051344000576","174011321042388",27.15,44.30,0,337.84,400.36,155.2,147.9,0.712,229488.7,229488.7,440,0,0,0,L,1122011218,1,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964016,467886.00
08/30/2015 15:45,2,5.689,ACTIVE,220.74,357.68,59.954,1440963904,"201051344000579","174011321042388",27.19,48.50,0,337.84,400.06,156.7,149.3,0.729,236728.2,236728.2,436,0,0,0,L,1122011218,1,124.72,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964017,467887.00
08/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440963904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964784,467888.00
08/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440963904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964784,467889.00
08/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440963904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964784,467890.00
08/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440963904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964784,467891.00
08/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440963904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964784,467892.00
08/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440963904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964784,467893.00
08/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440963904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964784,467894.00
08/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440963904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964784,467895.00
08/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440963904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964784,467896.00
08/30/2015 15:45,1,0,NO_COMMUNICATIONS,0,0,0,1440963904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964784,467897.00
08/30/2015 16:00,2,5.297,ACTIVE,218.03,356.18,59.996,1440964804,"201051344000955","174011321042388",27.73,44.80,0,332.43,390.14,148.8,141.7,0.703,235037.9,235037.9,441,0,0,0,L,1122011218,1,124.94,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964878,467898.00
08/30/2015 16:00,2,5.574,ACTIVE,213.29,350.17,59.975,1440964804,"274151322000095","174011321042388",27.55,55.80,0,326.42,377.22,155.5,148.2,0.601,534706.0,534706.0,438,0,0,0,L,1151911521,1,123.59,121.78,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964879,467899.00
08/30/2015 16:00,2,5.447,ACTIVE,218.93,355.58,59.975,1440964804,"201051344000868","174011321042388",27.37,42.00,0,332.73,391.94,150.9,143.7,0.689,221925.9,221925.9,440,0,0,0,L,1122011218,1,123.81,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964880,467900.00
08/30/2015 16:00,2,5.420,ACTIVE,220.29,357.68,59.938,1440964804,"201051344000853","174011321042388",27.51,44.50,0,338.14,396.75,151.0,143.9,0.720,228448.8,228448.8,440,0,0,0,L,1122011218,1,124.72,126.07,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964881,467901.00
08/30/2015 16:00,2,5.398,ACTIVE,219.16,357.68,59.965,1440964804,"201051344000582","174011321042388",27.49,43.00,0,332.13,392.55,150.3,143.2,0.694,227240.5,227240.5,438,0,0,0,L,1122011218,1,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964882,467902.00
08/30/2015 16:00,2,5.361,ACTIVE,220.06,356.18,59.965,1440964804,"201051344000469","174011321042388",27.87,40.40,0,333.93,393.15,151.2,144.0,0.720,223705.7,223705.7,442,0,0,0,L,1122011218,1,123.81,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964883,467903.00
08/30/2015 16:00,2,5.479,ACTIVE,220.06,357.38,59.975,1440964804,"201051344000988","174011321042388",27.08,44.80,0,336.34,396.75,150.2,143.1,0.707,222673.3,222673.3,440,0,0,0,L,1122011218,1,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964884,467904.00
08/30/2015 16:00,2,5.416,ACTIVE,219.84,354.97,59.959,1440964804,"201051344001158","174011321042388",27.29,46.00,0,333.93,392.55,149.6,142.5,0.703,228285.5,228285.5,440,0,0,0,L,1122011218,1,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964885,467905.00
08/30/2015 16:00,2,5.516,ACTIVE,218.71,355.58,59.959,1440964804,"201051344001025","174011321042388",27.67,45.50,0,332.73,392.25,154.6,147.3,0.698,232957.2,232957.2,437,0,0,0,L,1122011218,1,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964886,467906.00
08/30/2015 16:00,2,5.408,ACTIVE,219.84,356.48,59.954,1440964804,"201051344000569","174011321042388",27.71,43.80,0,332.73,392.85,151.8,144.6,0.707,236166.5,236166.5,438,0,0,0,L,1122011218,1,123.81,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964887,467907.00
08/30/2015 16:00,2,3.580,ACTIVE,213.74,419.00,59.965,1440964804,"274151322000094","174011321042388",37.61,52.50,0,368.50,463.48,136.3,129.6,0.530,410180.9,410180.9,442,0,0,0,L,1151911521,1,122.01,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964888,467908.00
08/30/2015 16:00,2,5.502,ACTIVE,219.84,355.88,59.965,1440964804,"201051344000458","174011321042388",27.29,46.40,0,335.44,392.85,152.1,144.9,0.725,231839.0,231839.0,440,0,0,0,L,1122011218,1,124.49,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964889,467909.00
08/30/2015 16:00,2,5.244,ACTIVE,213.51,354.07,59.949,1440964804,"274151322000087","174011321042388",27.19,54.50,0,307.48,398.26,144.3,137.4,0.557,482751.3,482751.3,439,0,0,0,L,1151911521,1,122.23,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964890,467910.00
08/30/2015 16:00,2,5.244,ACTIVE,213.51,347.76,59.970,1440964804,"274151322000052","174011321042388",27.45,56.80,0,326.12,373.31,145.7,138.7,0.575,515806.6,515806.6,437,0,0,0,L,1151911521,1,121.78,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964890,467911.00
08/30/2015 16:00,2,5.465,ACTIVE,217.80,356.48,59.959,1440964804,"201051344001145","174011321042388",27.59,43.60,0,331.83,391.04,152.6,145.4,0.698,236729.4,236729.4,440,0,0,0,L,1122011218,1,125.17,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964891,467912.00
08/30/2015 16:00,2,5.439,ACTIVE,218.03,356.48,59.949,1440964804,"201051344000685","174011321042388",27.65,44.80,0,333.03,391.04,152.4,145.2,0.747,235418.8,235418.8,439,0,0,0,L,1122011218,1,125.85,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964892,467913.00
08/30/2015 16:00,2,5.285,ACTIVE,213.51,357.38,59.954,1440964804,"274151322000088","174011321042388",26.80,52.50,0,327.32,373.31,143.5,136.6,0.539,495252.5,495252.5,438,0,0,0,L,1151911521,1,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964893,467914.00
08/30/2015 16:00,2,5.385,ACTIVE,218.71,356.18,59.959,1440964804,"201051344000438","174011321042388",27.67,46.20,0,333.03,391.64,150.8,143.6,0.707,235450.2,235450.2,439,0,0,0,L,1122011218,1,125.85,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964894,467915.00
08/30/2015 16:00,2,5.506,ACTIVE,218.48,355.28,59.959,1440964804,"201051344001135","174011321042388",27.31,44.80,0,332.43,391.64,152.3,145.1,0.694,227009.8,227009.8,438,0,0,0,L,1122011218,1,125.40,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964895,467916.00
08/30/2015 16:00,2,5.379,ACTIVE,218.26,356.18,59.944,1440964804,"201051344000417","174011321042388",27.31,47.30,0,332.13,390.44,148.8,141.7,0.698,230390.4,230390.4,438,0,0,0,L,1122011218,1,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964896,467917.00
08/30/2015 16:00,2,5.557,ACTIVE,218.03,354.37,59.965,1440964804,"201051344000594","174011321042388",27.02,49.30,0,331.83,391.64,152.1,144.8,0.712,232519.0,232519.0,437,0,0,0,L,1122011218,1,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964897,467918.00
08/30/2015 16:00,2,5.326,ACTIVE,213.29,348.36,59.954,1440964804,"274151322000083","174011321042388",27.14,58.00,0,327.32,374.21,146.3,139.3,0.583,511525.2,511525.2,438,0,0,0,L,1151911521,1,123.14,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964898,467919.00
08/30/2015 16:00,2,5.629,ACTIVE,218.93,357.08,59.949,1440964804,"201051344000585","174011321042388",27.53,44.00,0,333.03,393.15,156.9,149.6,0.729,232108.1,232108.1,439,0,0,0,L,1122011218,1,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964899,467920.00
08/30/2015 16:00,2,5.318,ALERT,213.51,347.16,59.981,1440964804,"274151322000054","174011321042388",26.96,55.00,0,293.96,376.62,145.1,138.1,0.566,506312.3,506312.3,438,0,0,0,L,1151911521,1,122.68,122.46,0002,45,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964901,467921.00
08/30/2015 16:00,2,5.486,ACTIVE,218.93,356.18,59.959,1440964804,"201051344001203","174011321042388",27.73,44.30,0,334.24,392.55,154.0,146.7,0.716,232831.1,232831.1,441,0,0,0,L,1122011218,1,126.07,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964901,467922.00
08/30/2015 16:00,2,5.465,ACTIVE,217.80,357.08,59.959,1440964804,"201051344000646","174011321042388",27.51,46.00,0,331.53,391.34,152.3,145.0,0.725,228900.8,228900.8,440,0,0,0,L,1122011218,1,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964902,467923.00
08/30/2015 16:00,2,3.611,ACTIVE,214.64,402.16,59.949,1440964804,"274151322000068","174011321042388",37.23,53.80,0,381.42,438.23,135.2,128.6,0.530,409580.9,409580.9,441,0,0,0,L,1151911521,1,124.04,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964903,467924.00
08/30/2015 16:00,2,5.623,ACTIVE,214.41,356.78,59.949,1440964804,"274151322000076","174011321042388",27.73,55.50,0,327.32,376.01,157.8,150.3,0.619,541009.2,541009.2,437,0,0,0,L,1151911521,1,122.23,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964904,467925.00
08/30/2015 16:00,2,5.447,ACTIVE,217.80,356.18,59.959,1440964804,"201051344000890","174011321042388",27.59,47.30,0,332.13,391.34,152.2,144.9,0.698,233701.8,233701.8,439,0,0,0,L,1122011218,1,125.40,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964905,467926.00
08/30/2015 16:00,2,5.553,ACTIVE,219.16,355.58,59.970,1440964804,"201051344000900","174011321042388",27.69,42.80,0,332.73,393.15,155.6,148.3,0.712,234794.5,234794.5,443,0,0,0,L,1122011218,1,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964906,467927.00
08/30/2015 16:00,2,5.492,ACTIVE,219.16,356.78,59.959,1440964804,"201051344000633","174011321042388",27.33,46.00,0,333.03,392.25,152.1,144.9,0.725,223461.5,223461.5,441,0,0,0,L,1122011218,1,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964907,467928.00
08/30/2015 16:00,2,5.494,ACTIVE,220.06,357.08,59.944,1440964804,"201051344000983","174011321042388",27.69,45.50,0,333.93,393.45,154.1,146.8,0.720,231766.1,231766.1,438,0,0,0,L,1122011218,1,124.49,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964908,467929.00
08/30/2015 16:00,2,5.523,ACTIVE,218.93,357.08,59.959,1440964804,"201051344000917","174011321042388",27.45,43.80,0,331.53,391.04,153.6,146.4,0.725,234094.1,234094.1,440,0,0,0,L,1122011218,1,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964909,467930.00
08/30/2015 16:00,2,5.463,ACTIVE,219.39,355.58,59.970,1440964804,"201051344000648","174011321042388",27.17,45.00,0,334.84,393.45,150.4,143.3,0.703,229359.6,229359.6,438,0,0,0,L,1122011218,1,123.81,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964910,467931.00
08/30/2015 16:00,2,5.393,ACTIVE,218.93,357.38,59.959,1440964804,"201051344001093","174011321042388",27.61,42.30,0,333.03,391.64,150.8,143.7,0.689,232342.0,232342.0,442,0,0,0,L,1122011218,1,125.62,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964911,467932.00
08/30/2015 16:00,2,5.561,ACTIVE,219.84,355.88,59.959,1440964804,"201051344000645","174011321042388",27.02,45.00,0,334.54,393.75,152.2,144.9,0.694,230418.1,230418.1,438,0,0,0,L,1122011218,1,124.49,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964912,467933.00
08/30/2015 16:00,2,5.312,ACTIVE,213.51,349.86,59.959,1440964804,"274151322000085","174011321042388",27.29,52.30,0,313.20,408.18,146.8,139.7,0.575,509009.7,509009.7,437,0,0,0,L,1151911521,1,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964913,467934.00
08/30/2015 16:00,2,5.551,ACTIVE,219.16,356.78,59.959,1440964804,"201051344000651","174011321042388",27.37,43.80,0,333.33,395.55,153.8,146.6,0.694,229641.8,229641.8,438,0,0,0,L,1122011218,1,126.07,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964914,467935.00
08/30/2015 16:00,2,5.549,ACTIVE,218.93,354.07,59.981,1440964804,"201051344000867","174011321042388",27.31,46.60,0,332.43,391.04,153.4,146.2,0.698,222435.1,222435.1,439,0,0,0,L,1122011218,1,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964915,467936.00
08/30/2015 16:00,2,5.475,ACTIVE,217.80,354.37,59.933,1440964804,"201051344001230","174011321042388",27.41,45.00,0,331.83,390.74,152.1,144.8,0.725,233150.8,233150.8,441,0,0,0,L,1122011218,1,125.17,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964916,467937.00
08/30/2015 16:00,2,5.473,ACTIVE,220.06,356.78,59.959,1440964804,"201051344000576","174011321042388",27.33,43.80,0,337.54,395.55,151.5,144.3,0.703,229523.6,229523.6,441,0,0,0,L,1122011218,1,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964917,467938.00
08/30/2015 16:00,2,5.506,ACTIVE,220.06,356.78,59.965,1440964804,"201051344000579","174011321042388",27.51,48.30,0,334.84,394.35,153.5,146.2,0.720,236763.6,236763.6,437,0,0,0,L,1122011218,1,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440964917,467939.00
08/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440964804,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965684,467940.00
08/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440964804,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965684,467941.00
08/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440964804,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965684,467942.00
08/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440964804,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965684,467943.00
08/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440964804,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965684,467944.00
08/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440964804,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965684,467945.00
08/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440964804,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965684,467946.00
08/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440964804,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965684,467947.00
08/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440964804,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965684,467948.00
08/30/2015 16:00,1,0,NO_COMMUNICATIONS,0,0,0,1440964804,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965684,467949.00
08/30/2015 16:15,2,4.828,ACTIVE,218.03,353.77,59.970,1440965704,"201051344000955","174011321042388",27.29,44.80,0,331.83,389.24,133.5,126.9,0.636,235072.5,235072.5,442,0,0,0,L,1122011218,1,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965778,467950.00
08/30/2015 16:15,2,5.027,ACTIVE,213.29,339.95,59.954,1440965704,"274151322000095","174011321042388",27.45,55.30,0,326.12,376.01,139.7,132.9,0.539,534742.1,534742.1,439,0,0,0,L,1151911521,1,123.81,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965779,467951.00
08/30/2015 16:15,2,4.953,ACTIVE,219.16,352.57,59.970,1440965704,"201051344000868","174011321042388",27.12,41.30,0,330.93,389.54,135.9,129.3,0.619,221960.9,221960.9,441,0,0,0,L,1122011218,1,123.59,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965780,467952.00
08/30/2015 16:15,2,4.936,ACTIVE,220.52,355.88,59.965,1440965704,"201051344000853","174011321042388",27.29,43.40,0,337.84,392.85,136.4,129.8,0.650,228483.9,228483.9,441,0,0,0,L,1122011218,1,124.72,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965781,467953.00
08/30/2015 16:15,2,4.844,ACTIVE,219.16,356.48,59.986,1440965704,"201051344000582","174011321042388",27.43,43.20,0,333.93,392.25,134.5,127.9,0.628,227275.1,227275.1,439,0,0,0,L,1122011218,1,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965782,467954.00
08/30/2015 16:15,2,4.889,ACTIVE,220.06,354.67,59.970,1440965704,"201051344000469","174011321042388",27.59,40.00,0,333.03,391.04,136.6,129.9,0.658,223740.7,223740.7,443,0,0,0,L,1122011218,1,123.59,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965783,467955.00
08/30/2015 16:15,2,4.977,ACTIVE,220.06,356.48,59.970,1440965704,"201051344000988","174011321042388",26.86,43.80,0,336.34,391.64,135.4,128.8,0.632,222708.0,222708.0,441,0,0,0,L,1122011218,1,124.04,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965784,467956.00
08/30/2015 16:15,2,4.914,ACTIVE,219.84,353.47,59.975,1440965704,"201051344001158","174011321042388",27.02,45.30,0,334.24,390.14,134.6,127.9,0.628,228320.0,228320.0,441,0,0,0,L,1122011218,1,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965785,467957.00
08/30/2015 16:15,2,5.014,ACTIVE,218.48,354.67,59.944,1440965704,"201051344001025","174011321042388",27.19,45.00,0,333.93,391.64,138.0,131.3,0.610,232992.8,232992.8,438,0,0,0,L,1122011218,1,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965786,467958.00
08/30/2015 16:15,2,4.848,ACTIVE,219.84,353.47,59.970,1440965704,"201051344000569","174011321042388",27.73,43.40,0,332.13,390.74,136.1,129.4,0.632,236201.5,236201.5,439,0,0,0,L,1122011218,1,123.59,126.07,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965786,467959.00
08/30/2015 16:15,2,3.199,ACTIVE,213.29,412.68,59.975,1440965704,"274151322000094","174011321042388",37.15,53.00,0,378.72,437.33,120.1,114.0,0.473,410211.8,410211.8,443,0,0,0,L,1151911521,1,122.01,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965787,467960.00
08/30/2015 16:15,2,4.926,ACTIVE,220.06,354.37,59.965,1440965704,"201051344000458","174011321042388",27.21,45.50,0,337.84,390.44,135.8,129.1,0.645,231873.9,231873.9,441,0,0,0,L,1122011218,1,124.27,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965788,467961.00
08/30/2015 16:15,2,4.707,ACTIVE,213.51,358.58,59.975,1440965704,"274151322000087","174011321042388",26.92,54.00,0,326.42,372.71,128.2,121.9,0.491,482784.3,482784.3,440,0,0,0,L,1151911521,1,122.23,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965789,467962.00
08/30/2015 16:15,2,4.738,ACTIVE,213.29,350.47,59.975,1440965704,"274151322000052","174011321042388",27.02,57.30,0,326.42,372.71,129.6,123.2,0.508,515839.9,515839.9,438,0,0,0,L,1151911521,1,123.14,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965790,467963.00
08/30/2015 16:15,2,4.904,ACTIVE,218.03,355.58,59.986,1440965704,"201051344001145","174011321042388",27.37,43.60,0,332.43,391.04,135.9,129.3,0.619,236764.3,236764.3,441,0,0,0,L,1122011218,1,125.40,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965791,467964.00
08/30/2015 16:15,2,4.961,ACTIVE,218.03,355.58,59.970,1440965704,"201051344000685","174011321042388",26.94,44.50,0,332.43,390.74,135.3,128.7,0.667,235453.6,235453.6,440,0,0,0,L,1122011218,1,126.30,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965792,467965.00
08/30/2015 16:15,2,4.693,ACTIVE,213.06,344.45,59.975,1440965704,"274151322000088","174011321042388",26.90,51.30,0,326.72,372.41,127.8,121.5,0.486,495285.3,495285.3,439,0,0,0,L,1151911521,1,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965793,467966.00
08/30/2015 16:15,2,4.861,ACTIVE,218.26,355.28,59.991,1440965704,"201051344000438","174011321042388",27.29,45.30,0,333.63,391.04,134.5,127.9,0.632,235484.7,235484.7,440,0,0,0,L,1122011218,1,125.85,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965794,467967.00
08/30/2015 16:15,2,4.891,ACTIVE,218.48,355.28,59.975,1440965704,"201051344001135","174011321042388",27.45,44.30,0,332.13,390.44,136.0,129.4,0.628,227044.7,227044.7,439,0,0,0,L,1122011218,1,125.62,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965795,467968.00
08/30/2015 16:15,2,4.846,ACTIVE,217.80,354.07,59.975,1440965704,"201051344000417","174011321042388",27.08,46.60,0,332.13,389.84,132.8,126.3,0.623,230424.5,230424.5,439,0,0,0,L,1122011218,1,125.17,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965796,467969.00
08/30/2015 16:15,2,4.951,ACTIVE,218.48,352.87,59.965,1440965704,"201051344000594","174011321042388",27.25,48.30,0,332.43,391.04,136.6,129.9,0.641,232554.0,232554.0,438,0,0,0,L,1122011218,1,123.36,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965797,467970.00
08/30/2015 16:15,2,4.795,ACTIVE,212.61,354.97,59.975,1440965704,"274151322000083","174011321042388",26.94,57.30,0,326.72,373.61,130.8,124.3,0.526,511558.6,511558.6,439,0,0,0,L,1151911521,1,121.78,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965798,467971.00
08/30/2015 16:15,2,5.057,ACTIVE,218.93,356.18,59.970,1440965704,"201051344000585","174011321042388",27.41,43.80,0,336.94,392.25,140.5,133.7,0.641,232144.1,232144.1,440,0,0,0,L,1122011218,1,125.40,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965799,467972.00
08/30/2015 16:15,2,4.725,ACTIVE,213.06,357.68,59.965,1440965704,"274151322000054","174011321042388",27.06,53.00,0,326.72,373.01,129.5,123.1,0.499,506345.5,506345.5,440,0,0,0,L,1151911521,1,122.23,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965800,467973.00
08/30/2015 16:15,2,4.926,ACTIVE,218.71,355.58,59.970,1440965704,"201051344001203","174011321042388",27.41,44.00,0,336.94,394.05,136.8,130.1,0.641,232866.2,232866.2,442,0,0,0,L,1122011218,1,126.30,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965801,467974.00
08/30/2015 16:15,2,4.912,ACTIVE,217.35,353.77,59.975,1440965704,"201051344000646","174011321042388",27.17,45.30,0,331.53,390.74,135.2,128.6,0.645,228935.6,228935.6,441,0,0,0,L,1122011218,1,125.40,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965802,467975.00
08/30/2015 16:15,2,3.266,ACTIVE,213.96,406.07,59.970,1440965704,"274151322000068","174011321042388",36.54,53.30,0,383.53,437.93,120.7,114.6,0.468,409611.9,409611.9,442,0,0,0,L,1151911521,1,123.14,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965803,467976.00
08/30/2015 16:15,2,4.982,ACTIVE,213.74,352.27,59.944,1440965704,"274151322000076","174011321042388",27.65,55.30,0,327.92,376.01,139.4,132.6,0.535,541045.1,541045.1,438,0,0,0,L,1151911521,1,122.23,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965804,467977.00
08/30/2015 16:15,2,4.812,ACTIVE,217.35,353.77,59.991,1440965704,"201051344000890","174011321042388",27.57,46.60,0,332.43,390.74,134.4,127.8,0.619,233736.5,233736.5,440,0,0,0,L,1122011218,1,125.40,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965804,467978.00
08/30/2015 16:15,2,4.926,ACTIVE,219.39,354.97,59.981,1440965704,"201051344000900","174011321042388",27.67,42.00,0,333.33,390.74,137.9,131.2,0.628,234830.0,234830.0,444,0,0,0,L,1122011218,1,124.04,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965805,467979.00
08/30/2015 16:15,2,4.877,ACTIVE,218.93,354.37,59.996,1440965704,"201051344000633","174011321042388",27.25,46.00,0,333.03,390.44,134.7,128.1,0.632,223496.1,223496.1,442,0,0,0,L,1122011218,1,124.04,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965806,467980.00
08/30/2015 16:15,2,4.879,ACTIVE,219.84,354.37,59.959,1440965704,"201051344000983","174011321042388",27.75,44.50,0,333.93,391.64,137.1,130.4,0.636,231801.2,231801.2,439,0,0,0,L,1122011218,1,124.04,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965807,467981.00
08/30/2015 16:15,2,4.877,ACTIVE,218.26,355.28,59.970,1440965704,"201051344000917","174011321042388",27.41,44.00,0,333.63,394.35,135.4,128.8,0.641,234128.9,234128.9,441,0,0,0,L,1122011218,1,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965808,467982.00
08/30/2015 16:15,2,4.799,ACTIVE,219.61,353.77,59.959,1440965704,"201051344000648","174011321042388",27.47,44.00,0,335.44,390.44,133.5,126.9,0.628,229393.8,229393.8,439,0,0,0,L,1122011218,1,123.59,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965809,467983.00
08/30/2015 16:15,2,4.709,ACTIVE,218.71,354.97,59.970,1440965704,"201051344001093","174011321042388",27.87,42.80,0,334.84,393.75,132.9,126.4,0.610,232376.1,232376.1,443,0,0,0,L,1122011218,1,125.62,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965810,467984.00
08/30/2015 16:15,2,4.914,ACTIVE,219.84,355.88,59.981,1440965704,"201051344000645","174011321042388",27.23,44.50,0,334.54,389.84,135.6,129.0,0.614,230452.6,230452.6,439,0,0,0,L,1122011218,1,124.27,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965811,467985.00
08/30/2015 16:15,2,4.713,ACTIVE,213.29,343.55,60.007,1440965704,"274151322000085","174011321042388",27.25,52.30,0,327.02,373.01,130.3,123.9,0.517,509043.1,509043.1,438,0,0,0,L,1151911521,1,123.14,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965812,467986.00
08/30/2015 16:15,2,4.918,ACTIVE,218.71,355.28,59.938,1440965704,"201051344000651","174011321042388",27.41,43.40,0,337.84,394.95,136.7,130.0,0.623,229676.7,229676.7,439,0,0,0,L,1122011218,1,126.07,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965813,467987.00
08/30/2015 16:15,2,4.953,ACTIVE,219.16,353.77,59.986,1440965704,"201051344000867","174011321042388",27.27,45.50,0,332.13,389.24,136.8,130.1,0.632,222469.9,222469.9,440,0,0,0,L,1122011218,1,124.04,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965813,467988.00
08/30/2015 16:15,2,4.797,ACTIVE,217.13,352.87,59.975,1440965704,"201051344001230","174011321042388",27.75,44.50,0,331.83,389.54,134.8,128.1,0.650,233185.2,233185.2,442,0,0,0,L,1122011218,1,125.17,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965814,467989.00
08/30/2015 16:15,2,4.889,ACTIVE,219.84,355.58,59.991,1440965704,"201051344000576","174011321042388",27.33,42.50,0,336.94,391.34,135.3,128.7,0.628,229558.0,229558.0,442,0,0,0,L,1122011218,1,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965815,467990.00
08/30/2015 16:15,2,4.973,ACTIVE,219.61,354.37,59.965,1440965704,"201051344000579","174011321042388",27.17,47.50,0,336.94,391.04,136.8,130.2,0.641,236798.4,236798.4,438,0,0,0,L,1122011218,1,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440965816,467991.00
08/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440965704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966584,467992.00
08/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440965704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966584,467993.00
