ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440965704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966584,467994.00
08/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440965704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966584,467995.00
08/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440965704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966584,467996.00
08/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440965704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966584,467997.00
08/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440965704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966584,467998.00
08/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440965704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966584,467999.00
08/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440965704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966584,468000.00
08/30/2015 16:15,1,0,NO_COMMUNICATIONS,0,0,0,1440965704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966584,468001.00
08/30/2015 16:30,2,4.746,ACTIVE,217.58,352.87,59.981,1440966603,"201051344000955","174011321042388",27.53,44.80,0,332.73,384.73,132.3,125.8,0.623,235104.2,235104.2,443,0,0,0,L,1122011218,1,124.72,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966678,468002.00
08/30/2015 16:30,2,5.004,ACTIVE,212.83,346.56,59.981,1440966603,"274151322000095","174011321042388",27.55,53.50,0,328.82,372.41,139.5,132.7,0.539,534775.5,534775.5,440,0,0,0,L,1151911521,1,123.81,121.78,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966678,468003.00
08/30/2015 16:30,2,4.863,ACTIVE,218.48,351.07,59.975,1440966603,"201051344000868","174011321042388",27.23,41.00,0,332.43,385.93,134.1,127.5,0.610,221993.1,221993.1,442,0,0,0,L,1122011218,1,123.14,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966679,468004.00
08/30/2015 16:30,2,4.861,ACTIVE,220.06,354.67,59.986,1440966603,"201051344000853","174011321042388",27.17,43.60,0,334.54,386.83,133.8,127.2,0.632,228516.1,228516.1,442,0,0,0,L,1122011218,1,124.49,126.07,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966680,468005.00
08/30/2015 16:30,2,4.775,ACTIVE,218.71,354.97,59.975,1440966603,"201051344000582","174011321042388",27.49,43.00,0,332.43,386.53,132.9,126.3,0.614,227307.0,227307.0,440,0,0,0,L,1122011218,1,125.62,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966681,468006.00
08/30/2015 16:30,2,4.762,ACTIVE,219.61,354.37,59.970,1440966603,"201051344000469","174011321042388",27.77,40.00,0,332.73,386.23,133.9,127.3,0.641,223773.0,223773.0,444,0,0,0,L,1122011218,1,123.59,126.07,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966682,468007.00
08/30/2015 16:30,2,4.783,ACTIVE,219.61,356.78,59.970,1440966603,"201051344000988","174011321042388",27.37,43.80,0,332.13,386.53,132.7,126.1,0.619,222740.0,222740.0,442,0,0,0,L,1122011218,1,123.81,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966683,468008.00
08/30/2015 16:30,2,4.809,ACTIVE,219.61,352.87,59.975,1440966603,"201051344001158","174011321042388",27.12,45.00,0,332.43,385.03,132.1,125.6,0.619,228351.8,228351.8,442,0,0,0,L,1122011218,1,123.81,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966684,468009.00
08/30/2015 16:30,2,4.910,ACTIVE,218.26,353.77,59.986,1440966603,"201051344001025","174011321042388",27.33,44.30,0,333.33,386.83,135.9,129.2,0.614,233025.5,233025.5,439,0,0,0,L,1122011218,1,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966685,468010.00
08/30/2015 16:30,2,4.754,ACTIVE,219.16,353.47,59.981,1440966603,"201051344000569","174011321042388",27.51,42.80,0,332.73,385.93,132.4,125.9,0.623,236233.6,236233.6,440,0,0,0,L,1122011218,1,123.36,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966686,468011.00
08/30/2015 16:30,2,3.125,ACTIVE,213.06,411.18,59.975,1440966603,"274151322000094","174011321042388",37.41,52.00,0,383.23,437.03,119.0,113.0,0.464,410240.3,410240.3,444,0,0,0,L,1151911521,1,121.78,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966687,468012.00
08/30/2015 16:30,2,4.830,ACTIVE,219.61,353.47,59.986,1440966603,"201051344000458","174011321042388",27.14,45.00,0,333.33,385.93,132.7,126.2,0.636,231906.1,231906.1,442,0,0,0,L,1122011218,1,124.04,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966687,468013.00
08/30/2015 16:30,2,4.641,ACTIVE,213.29,340.85,59.991,1440966603,"274151322000087","174011321042388",26.92,52.80,0,328.22,370.30,126.5,120.2,0.491,482814.8,482814.8,441,0,0,0,L,1151911521,1,123.59,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966688,468014.00
08/30/2015 16:30,2,4.650,ACTIVE,212.83,344.76,59.975,1440966603,"274151322000052","174011321042388",27.10,55.50,0,327.62,370.30,127.6,121.2,0.495,515870.7,515870.7,439,0,0,0,L,1151911521,1,122.91,122.01,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966689,468015.00
08/30/2015 16:30,2,4.797,ACTIVE,217.58,353.47,59.986,1440966603,"201051344001145","174011321042388",27.39,43.40,0,332.73,385.63,133.1,126.6,0.610,236796.5,236796.5,442,0,0,0,L,1122011218,1,125.17,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966690,468016.00
08/30/2015 16:30,2,4.764,ACTIVE,217.58,355.28,59.986,1440966603,"201051344000685","174011321042388",27.43,44.30,0,332.73,385.93,132.3,125.8,0.654,235485.7,235485.7,441,0,0,0,L,1122011218,1,125.62,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966691,468017.00
08/30/2015 16:30,2,4.582,ACTIVE,212.83,352.27,59.981,1440966603,"274151322000088","174011321042388",27.00,50.80,0,328.22,370.30,125.2,118.9,0.477,495315.6,495315.6,440,0,0,0,L,1151911521,1,123.36,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966692,468018.00
08/30/2015 16:30,2,4.770,ACTIVE,218.26,354.07,59.954,1440966603,"201051344000438","174011321042388",26.98,45.00,0,333.33,386.23,130.3,123.9,0.614,235516.5,235516.5,441,0,0,0,L,1122011218,1,125.62,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966693,468019.00
08/30/2015 16:30,2,4.736,ACTIVE,217.80,353.77,60.007,1440966603,"201051344001135","174011321042388",27.55,44.30,0,332.73,385.33,132.1,125.6,0.605,227076.9,227076.9,440,0,0,0,L,1122011218,1,125.17,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966694,468020.00
08/30/2015 16:30,2,4.721,ACTIVE,217.58,354.07,59.970,1440966603,"201051344000417","174011321042388",26.94,46.40,0,332.43,385.03,128.8,122.4,0.610,230455.9,230455.9,440,0,0,0,L,1122011218,1,124.94,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966695,468021.00
08/30/2015 16:30,2,4.732,ACTIVE,218.03,352.57,59.981,1440966603,"201051344000594","174011321042388",27.59,48.30,0,333.33,387.14,132.2,125.7,0.619,232586.2,232586.2,439,0,0,0,L,1122011218,1,123.36,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966696,468022.00
08/30/2015 16:30,2,4.668,ACTIVE,212.83,355.58,59.981,1440966603,"274151322000083","174011321042388",27.08,55.50,0,328.52,370.00,128.0,121.6,0.530,511589.6,511589.6,440,0,0,0,L,1151911521,1,122.91,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966697,468023.00
08/30/2015 16:30,2,4.910,ACTIVE,218.48,354.97,59.981,1440966603,"201051344000585","174011321042388",27.49,43.80,0,333.03,387.14,136.6,130.0,0.636,232177.4,232177.4,441,0,0,0,L,1122011218,1,125.17,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966698,468024.00
08/30/2015 16:30,2,4.637,ACTIVE,213.06,349.86,59.996,1440966603,"274151322000054","174011321042388",26.96,52.80,0,328.82,371.21,126.4,120.1,0.482,506376.2,506376.2,441,0,0,0,L,1151911521,1,123.59,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966699,468025.00
08/30/2015 16:30,2,4.799,ACTIVE,218.48,354.07,59.975,1440966603,"201051344001203","174011321042388",27.41,43.80,0,334.54,386.83,133.3,126.7,0.623,232898.6,232898.6,443,0,0,0,L,1122011218,1,126.07,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966700,468026.00
08/30/2015 16:30,2,4.754,ACTIVE,217.35,353.17,59.975,1440966603,"201051344000646","174011321042388",27.41,44.80,0,332.13,385.33,132.0,125.4,0.623,228967.7,228967.7,442,0,0,0,L,1122011218,1,125.40,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966701,468027.00
08/30/2015 16:30,2,3.068,ACTIVE,213.74,419.30,59.970,1440966603,"274151322000068","174011321042388",37.99,53.00,0,377.82,438.53,117.1,111.1,0.451,409640.5,409640.5,443,0,0,0,L,1151911521,1,122.23,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966702,468028.00
08/30/2015 16:30,2,4.859,ACTIVE,213.96,351.37,59.970,1440966603,"274151322000076","174011321042388",27.81,54.80,0,327.92,372.41,137.0,130.3,0.539,541078.4,541078.4,439,0,0,0,L,1151911521,1,123.59,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966703,468029.00
08/30/2015 16:30,2,4.789,ACTIVE,217.35,351.37,59.975,1440966603,"201051344000890","174011321042388",27.12,46.20,0,331.53,385.33,131.6,125.1,0.592,233768.5,233768.5,441,0,0,0,L,1122011218,1,125.40,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966704,468030.00
08/30/2015 16:30,2,4.801,ACTIVE,219.16,354.37,59.970,1440966603,"201051344000900","174011321042388",27.59,41.80,0,332.73,385.93,134.1,127.5,0.614,234862.8,234862.8,445,0,0,0,L,1122011218,1,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966705,468031.00
08/30/2015 16:30,2,4.793,ACTIVE,218.71,353.17,59.965,1440966603,"201051344000633","174011321042388",27.06,44.80,0,332.43,385.03,131.4,124.9,0.628,223528.1,223528.1,443,0,0,0,L,1122011218,1,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966706,468032.00
08/30/2015 16:30,2,4.771,ACTIVE,219.61,354.67,59.975,1440966603,"201051344000983","174011321042388",27.59,43.80,0,332.13,386.23,133.4,126.8,0.628,231833.8,231833.8,440,0,0,0,L,1122011218,1,124.04,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966706,468033.00
08/30/2015 16:30,2,4.695,ACTIVE,218.48,353.77,59.965,1440966603,"201051344000917","174011321042388",27.83,44.00,0,332.43,385.93,132.3,125.8,0.623,234161.2,234161.2,442,0,0,0,L,1122011218,1,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966707,468034.00
08/30/2015 16:30,2,4.727,ACTIVE,219.39,353.47,59.975,1440966603,"201051344000648","174011321042388",27.08,44.00,0,332.73,385.93,129.7,123.2,0.610,229425.5,229425.5,440,0,0,0,L,1122011218,1,123.59,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966708,468035.00
08/30/2015 16:30,2,4.574,ACTIVE,218.26,353.77,59.970,1440966603,"201051344001093","174011321042388",27.89,42.30,0,332.73,385.93,129.2,122.8,0.597,232407.6,232407.6,444,0,0,0,L,1122011218,1,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966709,468036.00
08/30/2015 16:30,2,4.805,ACTIVE,219.61,352.57,59.981,1440966603,"201051344000645","174011321042388",26.94,44.30,0,333.33,385.33,131.1,124.6,0.597,230484.5,230484.5,440,0,0,0,L,1122011218,1,124.27,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966710,468037.00
08/30/2015 16:30,2,4.621,ACTIVE,213.29,341.75,59.981,1440966603,"274151322000085","174011321042388",27.17,51.00,0,328.22,370.60,127.2,120.8,0.499,509073.9,509073.9,439,0,0,0,L,1151911521,1,123.14,122.01,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966711,468038.00
08/30/2015 16:30,2,4.783,ACTIVE,218.71,354.67,59.949,1440966603,"201051344000651","174011321042388",27.37,43.40,0,334.54,386.83,132.5,126.0,0.605,229708.9,229708.9,440,0,0,0,L,1122011218,1,126.30,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966712,468039.00
08/30/2015 16:30,2,4.768,ACTIVE,218.93,351.97,59.981,1440966603,"201051344000867","174011321042388",27.39,45.30,0,333.33,385.63,132.2,125.7,0.592,222502.1,222502.1,441,0,0,0,L,1122011218,1,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966713,468040.00
08/30/2015 16:30,2,4.695,ACTIVE,217.35,353.47,59.970,1440966603,"201051344001230","174011321042388",27.45,44.50,0,332.73,385.33,130.5,124.1,0.605,233217.0,233217.0,443,0,0,0,L,1122011218,1,125.17,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966714,468041.00
08/30/2015 16:30,2,4.668,ACTIVE,219.61,355.28,59.991,1440966603,"201051344000576","174011321042388",27.53,43.00,0,333.03,386.23,130.2,123.8,0.605,229589.8,229589.8,443,0,0,0,L,1122011218,1,124.04,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966715,468042.00
08/30/2015 16:30,2,4.777,ACTIVE,219.61,354.07,59.981,1440966603,"201051344000579","174011321042388",27.35,46.60,0,333.03,385.93,132.4,125.9,0.623,236830.6,236830.6,439,0,0,0,L,1122011218,1,124.04,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440966716,468043.00
08/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440966603,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967484,468044.00
08/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440966603,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967484,468045.00
08/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440966603,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967484,468046.00
08/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440966603,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967484,468047.00
08/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440966603,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967484,468048.00
08/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440966603,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967484,468049.00
08/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440966603,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967484,468050.00
08/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440966603,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967484,468051.00
08/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440966603,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967484,468052.00
08/30/2015 16:30,1,0,NO_COMMUNICATIONS,0,0,0,1440966603,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967484,468053.00
08/30/2015 16:45,2,4.455,ACTIVE,217.80,353.77,59.986,1440967503,"201051344000955","174011321042388",27.71,43.60,0,332.73,384.13,125.1,118.8,0.597,235134.6,235134.6,444,0,0,0,L,1122011218,1,124.72,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967579,468054.00
08/30/2015 16:45,2,4.713,ACTIVE,213.96,356.48,59.965,1440967503,"274151322000095","174011321042388",27.67,53.30,0,327.62,371.81,132.2,125.6,0.499,534807.5,534807.5,441,0,0,0,L,1151911521,1,124.27,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967580,468055.00
08/30/2015 16:45,2,4.553,ACTIVE,218.71,352.87,60.012,1440967503,"201051344000868","174011321042388",27.71,40.60,0,333.03,384.73,127.8,121.4,0.588,222024.0,222024.0,443,0,0,0,L,1122011218,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967581,468056.00
08/30/2015 16:45,2,4.496,ACTIVE,220.06,354.67,59.970,1440967503,"201051344000853","174011321042388",28.15,41.80,0,336.64,387.14,128.2,121.8,0.601,228547.0,228547.0,443,0,0,0,L,1122011218,1,124.94,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967582,468057.00
08/30/2015 16:45,2,4.533,ACTIVE,218.93,354.37,59.981,1440967503,"201051344000582","174011321042388",27.47,43.00,0,332.43,384.73,126.2,119.9,0.588,227337.5,227337.5,441,0,0,0,L,1122011218,1,125.40,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967583,468058.00
08/30/2015 16:45,2,4.521,ACTIVE,219.61,354.07,59.986,1440967503,"201051344000469","174011321042388",27.95,38.80,0,333.03,385.33,128.1,121.7,0.614,223803.9,223803.9,445,0,0,0,L,1122011218,1,124.04,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967584,468059.00
08/30/2015 16:45,2,4.627,ACTIVE,219.84,356.18,59.981,1440967503,"201051344000988","174011321042388",27.10,42.00,0,333.93,385.93,127.1,120.8,0.601,222770.7,222770.7,443,0,0,0,L,1122011218,1,124.49,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967585,468060.00
08/30/2015 16:45,2,4.578,ACTIVE,219.61,353.47,59.975,1440967503,"201051344001158","174011321042388",27.23,43.60,0,333.03,384.73,126.2,119.9,0.592,228382.3,228382.3,443,0,0,0,L,1122011218,1,124.27,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967586,468061.00
08/30/2015 16:45,2,4.633,ACTIVE,218.48,353.47,60.002,1440967503,"201051344001025","174011321042388",27.63,44.00,0,333.03,385.03,129.8,123.3,0.583,233056.9,233056.9,440,0,0,0,L,1122011218,1,124.94,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967586,468062.00
08/30/2015 16:45,2,4.391,ACTIVE,219.39,352.87,59.986,1440967503,"201051344000569","174011321042388",28.51,41.80,0,333.03,385.33,126.9,120.5,0.597,236264.5,236264.5,441,0,0,0,L,1122011218,1,124.04,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967587,468063.00
08/30/2015 16:45,2,2.990,ACTIVE,214.87,411.78,59.981,1440967503,"274151322000094","174011321042388",37.29,51.30,0,381.42,435.83,112.6,106.8,0.438,410267.6,410267.6,445,0,0,0,L,1151911521,1,122.68,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967588,468064.00
08/30/2015 16:45,2,4.514,ACTIVE,219.39,353.77,59.949,1440967503,"201051344000458","174011321042388",27.77,43.80,0,333.63,385.63,127.0,120.6,0.605,231937.0,231937.0,443,0,0,0,L,1122011218,1,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967589,468065.00
08/30/2015 16:45,2,4.352,ACTIVE,214.64,342.05,60.007,1440967503,"274151322000087","174011321042388",27.27,52.50,0,327.32,369.40,120.1,114.0,0.455,482844.1,482844.1,442,0,0,0,L,1151911521,1,123.36,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967590,468066.00
08/30/2015 16:45,2,4.375,ACTIVE,214.41,348.66,59.986,1440967503,"274151322000052","174011321042388",27.37,55.00,0,327.02,369.10,121.2,115.0,0.468,515900.2,515900.2,440,0,0,0,L,1151911521,1,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967591,468067.00
08/30/2015 16:45,2,4.525,ACTIVE,218.03,351.97,59.975,1440967503,"201051344001145","174011321042388",27.63,42.80,0,333.03,384.13,126.6,120.3,0.570,236827.4,236827.4,443,0,0,0,L,1122011218,1,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967592,468068.00
08/30/2015 16:45,2,4.482,ACTIVE,217.80,352.57,59.975,1440967503,"201051344000685","174011321042388",27.79,43.40,0,333.03,384.43,126.1,119.8,0.628,235516.4,235516.4,442,0,0,0,L,1122011218,1,125.85,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967593,468069.00
08/30/2015 16:45,2,4.307,ACTIVE,214.41,349.26,59.986,1440967503,"274151322000088","174011321042388",27.39,50.00,0,327.02,369.70,119.5,113.4,0.455,495344.5,495344.5,441,0,0,0,L,1151911521,1,123.81,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967594,468070.00
08/30/2015 16:45,2,4.457,ACTIVE,218.48,353.47,59.996,1440967503,"201051344000438","174011321042388",27.81,44.00,0,333.03,385.03,125.5,119.2,0.597,235546.8,235546.8,442,0,0,0,L,1122011218,1,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967595,468071.00
08/30/2015 16:45,2,4.600,ACTIVE,218.26,352.57,59.959,1440967503,"201051344001135","174011321042388",27.35,43.00,0,333.03,384.13,127.4,121.0,0.588,227107.7,227107.7,441,0,0,0,L,1122011218,1,125.40,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967596,468072.00
08/30/2015 16:45,2,4.453,ACTIVE,218.03,353.17,59.981,1440967503,"201051344000417","174011321042388",27.61,46.00,0,331.83,383.83,124.5,118.2,0.579,230486.0,230486.0,441,0,0,0,L,1122011218,1,124.94,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967597,468073.00
08/30/2015 16:45,2,4.588,ACTIVE,218.26,352.87,59.981,1440967503,"201051344000594","174011321042388",27.41,47.50,0,333.03,385.33,127.4,121.0,0.601,232617.1,232617.1,440,0,0,0,L,1122011218,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967598,468074.00
08/30/2015 16:45,2,4.430,ACTIVE,214.19,341.15,59.975,1440967503,"274151322000083","174011321042388",27.47,55.00,0,327.02,369.40,123.2,117.0,0.495,511619.4,511619.4,441,0,0,0,L,1151911521,1,123.59,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967599,468075.00
08/30/2015 16:45,2,4.658,ACTIVE,218.93,354.67,59.970,1440967503,"201051344000585","174011321042388",27.85,43.20,0,332.43,385.63,131.4,124.9,0.601,232209.3,232209.3,442,0,0,0,L,1122011218,1,124.94,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967600,468076.00
08/30/2015 16:45,2,4.359,ACTIVE,213.96,353.77,59.970,1440967503,"274151322000054","174011321042388",27.41,52.30,0,326.72,370.30,121.0,114.9,0.460,506405.6,506405.6,442,0,0,0,L,1151911521,1,124.04,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967601,468077.00
08/30/2015 16:45,2,4.504,ACTIVE,218.71,354.07,59.986,1440967503,"201051344001203","174011321042388",27.71,43.60,0,334.24,385.93,126.4,120.1,0.579,232929.6,232929.6,444,0,0,0,L,1122011218,1,125.85,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967602,468078.00
08/30/2015 16:45,2,4.488,ACTIVE,217.58,352.87,59.981,1440967503,"201051344000646","174011321042388",27.57,44.30,0,331.83,385.03,125.3,119.0,0.605,228998.3,228998.3,443,0,0,0,L,1122011218,1,125.17,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967602,468079.00
08/30/2015 16:45,2,2.992,ACTIVE,215.09,400.66,59.970,1440967503,"274151322000068","174011321042388",37.19,52.50,0,382.63,435.83,111.3,105.5,0.429,409667.9,409667.9,444,0,0,0,L,1151911521,1,123.81,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967603,468080.00
08/30/2015 16:45,2,4.588,ACTIVE,214.87,355.88,59.954,1440967503,"274151322000076","174011321042388",27.89,53.80,0,328.22,371.21,129.5,123.1,0.508,541110.2,541110.2,440,0,0,0,L,1151911521,1,124.04,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967604,468081.00
08/30/2015 16:45,2,4.434,ACTIVE,217.58,350.17,60.012,1440967503,"201051344000890","174011321042388",27.67,45.80,0,333.33,384.73,124.3,118.0,0.561,233799.0,233799.0,442,0,0,0,L,1122011218,1,125.40,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967605,468082.00
08/30/2015 16:45,2,4.445,ACTIVE,219.39,354.67,59.970,1440967503,"201051344000900","174011321042388",28.23,40.80,0,332.73,385.03,127.2,120.8,0.579,234894.1,234894.1,446,0,0,0,L,1122011218,1,124.72,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967606,468083.00
08/30/2015 16:45,2,4.438,ACTIVE,219.16,354.97,59.959,1440967503,"201051344000633","174011321042388",27.65,44.30,0,332.43,384.43,124.2,117.9,0.588,223558.8,223558.8,444,0,0,0,L,1122011218,1,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967607,468084.00
08/30/2015 16:45,2,4.441,ACTIVE,219.61,354.07,59.975,1440967503,"201051344000983","174011321042388",28.05,43.00,0,332.43,385.63,126.2,119.9,0.592,231864.9,231864.9,441,0,0,0,L,1122011218,1,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967608,468085.00
08/30/2015 16:45,2,4.432,ACTIVE,218.26,352.57,59.970,1440967503,"201051344000917","174011321042388",27.75,43.80,0,331.83,384.73,124.5,118.2,0.597,234192.0,234192.0,443,0,0,0,L,1122011218,1,124.94,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967609,468086.00
08/30/2015 16:45,2,4.373,ACTIVE,219.39,353.17,59.970,1440967503,"201051344000648","174011321042388",27.65,42.80,0,333.63,384.73,122.5,116.3,0.570,229455.7,229455.7,441,0,0,0,L,1122011218,1,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967610,468087.00
08/30/2015 16:45,2,4.264,ACTIVE,218.26,353.47,59.981,1440967503,"201051344001093","174011321042388",27.95,42.30,0,332.73,384.73,120.6,114.5,0.557,232437.6,232437.6,445,0,0,0,L,1122011218,1,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967611,468088.00
08/30/2015 16:45,2,4.400,ACTIVE,219.61,352.87,59.986,1440967503,"201051344000645","174011321042388",27.63,43.00,0,334.54,384.43,123.2,117.0,0.561,230515.1,230515.1,441,0,0,0,L,1122011218,1,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967611,468089.00
08/30/2015 16:45,2,4.266,ACTIVE,214.64,355.88,59.975,1440967503,"274151322000085","174011321042388",27.61,50.80,0,327.92,369.70,119.1,113.0,0.464,509103.5,509103.5,440,0,0,0,L,1151911521,1,123.14,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967612,468090.00
08/30/2015 16:45,2,4.455,ACTIVE,218.48,353.17,59.965,1440967503,"201051344000651","174011321042388",27.45,43.20,0,333.33,385.03,123.8,117.6,0.561,229739.7,229739.7,441,0,0,0,L,1122011218,1,125.85,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967613,468091.00
08/30/2015 16:45,2,4.402,ACTIVE,218.71,351.07,59.970,1440967503,"201051344000867","174011321042388",27.71,44.00,0,333.33,384.13,123.5,117.3,0.570,222532.9,222532.9,442,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967614,468092.00
08/30/2015 16:45,2,4.367,ACTIVE,217.35,351.07,59.981,1440967503,"201051344001230","174011321042388",27.53,43.60,0,333.03,384.13,121.8,115.6,0.575,233247.3,233247.3,444,0,0,0,L,1122011218,1,124.94,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967615,468093.00
08/30/2015 16:45,2,4.359,ACTIVE,219.61,354.07,59.986,1440967503,"201051344000576","174011321042388",27.65,41.80,0,334.24,385.63,122.1,115.9,0.566,229620.2,229620.2,444,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967616,468094.00
08/30/2015 16:45,2,4.414,ACTIVE,219.39,354.37,59.954,1440967503,"201051344000579","174011321042388",27.75,45.30,0,333.33,385.03,124.1,117.9,0.583,236861.5,236861.5,440,0,0,0,L,1122011218,1,124.49,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440967617,468095.00
08/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440967503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968383,468096.00
08/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440967503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968383,468097.00
08/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440967503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968383,468098.00
08/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440967503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968383,468099.00
08/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440967503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968383,468100.00
08/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440967503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968383,468101.00
08/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440967503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968383,468102.00
08/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440967503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968383,468103.00
08/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440967503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968383,468104.00
08/30/2015 16:45,1,0,NO_COMMUNICATIONS,0,0,0,1440967503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968383,468105.00
08/30/2015 17:00,2,3.924,ACTIVE,217.35,349.56,59.965,1440968404,"201051344000955","174011321042388",28.23,43.20,0,333.03,382.63,112.3,106.5,0.535,235161.8,235161.8,445,0,0,0,L,1122011218,1,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968479,468106.00
08/30/2015 17:00,2,4.236,ACTIVE,213.74,347.46,59.981,1440968404,"274151322000095","174011321042388",27.87,51.30,0,311.09,400.66,119.5,113.4,0.455,534836.4,534836.4,442,0,0,0,L,1151911521,1,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968480,468107.00
08/30/2015 17:00,2,4.078,ACTIVE,218.26,349.86,59.970,1440968404,"201051344000868","174011321042388",27.71,39.50,0,333.33,382.93,114.5,108.6,0.526,222051.7,222051.7,444,0,0,0,L,1122011218,1,123.36,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968480,468108.00
08/30/2015 17:00,2,4.049,ACTIVE,219.39,351.97,59.970,1440968404,"201051344000853","174011321042388",28.01,40.60,0,333.93,383.83,114.8,108.8,0.539,228574.8,228574.8,444,0,0,0,L,1122011218,1,124.27,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968481,468109.00
08/30/2015 17:00,2,4.020,ACTIVE,218.48,353.17,59.938,1440968404,"201051344000582","174011321042388",27.77,42.00,0,333.03,383.23,113.0,107.2,0.535,227364.8,227364.8,442,0,0,0,L,1122011218,1,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968482,468110.00
08/30/2015 17:00,2,4.049,ACTIVE,219.16,353.17,59.981,1440968404,"201051344000469","174011321042388",27.95,38.00,0,333.33,383.83,114.7,108.8,0.552,223831.6,223831.6,446,0,0,0,L,1122011218,1,123.59,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968483,468111.00
08/30/2015 17:00,2,4.078,ACTIVE,218.93,352.57,59.970,1440968404,"201051344000988","174011321042388",27.59,41.30,0,332.43,383.83,114.0,108.1,0.544,222798.2,222798.2,444,0,0,0,L,1122011218,1,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968484,468112.00
08/30/2015 17:00,2,4.074,ACTIVE,218.93,349.56,59.975,1440968404,"201051344001158","174011321042388",27.49,42.00,0,333.63,382.33,113.5,107.6,0.535,228409.7,228409.7,444,0,0,0,L,1122011218,1,123.59,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968485,468113.00
08/30/2015 17:00,2,4.166,ACTIVE,218.48,352.57,59.970,1440968404,"201051344001025","174011321042388",27.67,43.40,0,333.03,383.83,116.8,110.8,0.530,233085.1,233085.1,441,0,0,0,L,1122011218,1,125.17,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968486,468114.00
08/30/2015 17:00,2,4.045,ACTIVE,218.71,351.07,59.933,1440968404,"201051344000569","174011321042388",27.91,40.60,0,333.33,383.53,114.3,108.4,0.535,236292.1,236292.1,442,0,0,0,L,1122011218,1,123.36,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968487,468115.00
08/30/2015 17:00,2,2.701,ACTIVE,213.51,396.45,59.965,1440968404,"274151322000094","174011321042388",37.05,51.50,0,379.32,463.18,101.7,96.2,0.398,410291.9,410291.9,446,0,0,0,L,1151911521,1,123.59,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968488,468116.00
08/30/2015 17:00,2,4.057,ACTIVE,218.93,350.77,59.965,1440968404,"201051344000458","174011321042388",27.93,42.50,0,333.63,383.23,114.8,108.8,0.557,231964.7,231964.7,444,0,0,0,L,1122011218,1,123.81,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968489,468117.00
08/30/2015 17:00,2,3.912,ALERT,213.51,351.37,59.970,1440968404,"274151322000087","174011321042388",27.51,51.80,0,293.06,373.01,108.9,103.2,0.415,482870.2,482870.2,443,0,0,0,L,1151911521,1,122.46,124.27,0002,43,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968491,468118.00
08/30/2015 17:00,2,3.953,ACTIVE,213.29,338.74,59.965,1440968404,"274151322000052","174011321042388",27.43,53.00,0,327.62,367.60,109.8,104.0,0.429,515926.7,515926.7,441,0,0,0,L,1151911521,1,123.36,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968492,468119.00
08/30/2015 17:00,2,4.068,ACTIVE,217.80,351.97,59.965,1440968404,"201051344001145","174011321042388",27.75,41.80,0,333.63,383.23,114.3,108.4,0.521,236855.2,236855.2,444,0,0,0,L,1122011218,1,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968494,468120.00
08/30/2015 17:00,2,4.004,ALERT,217.80,352.27,59.975,1440968404,"201051344000685","174011321042388",27.99,42.30,0,297.87,385.93,113.6,107.7,0.561,235543.8,235543.8,443,0,0,0,L,1122011218,1,125.62,122.91,0002,37,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968495,468121.00
08/30/2015 17:00,2,3.859,ALERT,213.06,344.76,59.949,1440968404,"274151322000088","174011321042388",27.49,48.30,0,294.26,374.51,107.5,101.8,0.407,495370.5,495370.5,442,0,0,0,L,1151911521,1,123.59,122.68,0002,39,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968497,468122.00
08/30/2015 17:00,2,3.957,ACTIVE,218.03,352.87,59.975,1440968404,"201051344000438","174011321042388",27.95,43.20,0,333.33,383.23,112.1,106.3,0.530,235574.2,235574.2,443,0,0,0,L,1122011218,1,125.40,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968498,468123.00
08/30/2015 17:00,2,3.986,ALERT,217.80,351.07,59.981,1440968404,"201051344001135","174011321042388",28.03,42.30,0,300.87,385.03,113.3,107.4,0.521,227135.3,227135.3,442,0,0,0,L,1122011218,1,125.40,123.14,0002,39,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968500,468124.00
08/30/2015 17:00,2,3.912,ACTIVE,217.58,351.67,59.975,1440968404,"201051344000417","174011321042388",27.79,44.80,0,311.99,458.67,110.2,104.4,0.513,230513.0,230513.0,442,0,0,0,L,1122011218,1,124.94,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968501,468125.00
08/30/2015 17:00,2,4.004,ACTIVE,217.58,350.17,59.991,1440968404,"201051344000594","174011321042388",27.83,45.80,0,332.13,384.43,112.9,107.0,0.526,232644.8,232644.8,441,0,0,0,L,1122011218,1,123.14,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968502,468126.00
08/30/2015 17:00,2,3.977,ACTIVE,212.83,351.67,59.981,1440968404,"274151322000083","174011321042388",27.27,53.00,0,327.92,367.30,109.7,104.0,0.442,511646.4,511646.4,442,0,0,0,L,1151911521,1,121.78,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968503,468127.00
08/30/2015 17:00,2,4.156,ACTIVE,218.26,351.67,59.981,1440968404,"201051344000585","174011321042388",27.83,42.30,0,332.43,383.83,117.0,111.0,0.544,232238.1,232238.1,443,0,0,0,L,1122011218,1,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968504,468128.00
08/30/2015 17:00,2,3.852,ACTIVE,213.06,342.05,59.986,1440968404,"274151322000054","174011321042388",27.65,49.30,0,317.70,402.16,107.8,102.1,0.415,506432.2,506432.2,443,0,0,0,L,1151911521,1,123.59,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968505,468129.00
08/30/2015 17:00,2,3.986,ACTIVE,218.48,351.97,59.981,1440968404,"201051344001203","174011321042388",27.87,42.50,0,334.24,383.83,112.6,106.7,0.521,232957.5,232957.5,445,0,0,0,L,1122011218,1,125.85,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968505,468130.00
08/30/2015 17:00,2,3.953,ALERT,217.58,351.07,59.965,1440968404,"201051344000646","174011321042388",27.85,42.80,0,299.67,386.83,111.5,105.7,0.526,229025.8,229025.8,444,0,0,0,L,1122011218,1,125.17,122.91,0002,37,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968507,468131.00
08/30/2015 17:00,2,2.574,ACTIVE,214.19,417.79,59.981,1440968404,"274151322000068","174011321042388",38.19,52.30,0,381.42,435.83,99.9,94.5,0.389,409692.5,409692.5,445,0,0,0,L,1151911521,1,124.27,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968508,468132.00
08/30/2015 17:00,2,4.084,ACTIVE,213.96,350.77,59.959,1440968404,"274151322000076","174011321042388",28.15,52.00,0,328.22,370.00,116.4,110.5,0.455,541139.0,541139.0,441,0,0,0,L,1151911521,1,122.46,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968509,468133.00
08/30/2015 17:00,2,3.957,ACTIVE,217.35,351.37,60.002,1440968404,"201051344000890","174011321042388",27.79,44.50,0,316.50,394.95,111.5,105.7,0.513,233826.6,233826.6,443,0,0,0,L,1122011218,1,125.17,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968510,468134.00
08/30/2015 17:00,2,3.979,ACTIVE,218.48,352.27,59.991,1440968404,"201051344000900","174011321042388",28.33,39.80,0,333.03,383.53,114.2,108.3,0.530,234922.3,234922.3,447,0,0,0,L,1122011218,1,123.81,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968511,468135.00
08/30/2015 17:00,2,3.996,ACTIVE,218.26,350.77,59.986,1440968404,"201051344000633","174011321042388",27.69,43.40,0,333.03,382.93,112.0,106.2,0.530,223586.4,223586.4,445,0,0,0,L,1122011218,1,123.81,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968512,468136.00
08/30/2015 17:00,2,4.004,ACTIVE,218.93,350.47,59.981,1440968404,"201051344000983","174011321042388",28.15,41.50,0,332.73,383.83,114.2,108.3,0.539,231893.0,231893.0,442,0,0,0,L,1122011218,1,123.81,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968513,468137.00
08/30/2015 17:00,2,4.006,ACTIVE,218.26,351.07,59.986,1440968404,"201051344000917","174011321042388",27.83,42.80,0,332.43,382.63,113.0,107.1,0.530,234219.8,234219.8,444,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968514,468138.00
08/30/2015 17:00,2,3.945,ACTIVE,218.93,350.77,59.965,1440968404,"201051344000648","174011321042388",27.81,41.50,0,333.63,383.53,111.0,105.3,0.517,229483.0,229483.0,442,0,0,0,L,1122011218,1,123.36,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968514,468139.00
08/30/2015 17:00,2,3.848,ACTIVE,218.26,352.57,59.975,1440968404,"201051344001093","174011321042388",28.09,41.30,0,333.33,382.33,109.4,103.7,0.504,232464.5,232464.5,446,0,0,0,L,1122011218,1,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968515,468140.00
08/30/2015 17:00,2,4.021,ACTIVE,218.93,350.77,59.981,1440968404,"201051344000645","174011321042388",27.55,42.30,0,333.93,382.63,112.2,106.4,0.513,230542.6,230542.6,442,0,0,0,L,1122011218,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968516,468141.00
