ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 17:00,2,3.904,ACTIVE,213.51,344.76,59.981,1440968404,"274151322000085","174011321042388",27.53,49.30,0,316.50,382.03,109.0,103.2,0.424,509130.1,509130.1,441,0,0,0,L,1151911521,1,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968517,468142.00
08/30/2015 17:00,2,4.057,ALERT,218.48,352.57,59.981,1440968404,"201051344000651","174011321042388",27.47,42.30,0,300.27,383.83,112.9,107.0,0.517,229767.3,229767.3,442,0,0,0,L,1122011218,1,125.85,123.14,0002,37,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968519,468143.00
08/30/2015 17:00,2,3.990,ACTIVE,218.26,348.66,59.975,1440968404,"201051344000867","174011321042388",28.03,43.00,0,332.73,382.63,113.3,107.5,0.517,222560.7,222560.7,443,0,0,0,L,1122011218,1,123.59,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968520,468144.00
08/30/2015 17:00,2,3.916,ACTIVE,217.35,350.17,59.981,1440968404,"201051344001230","174011321042388",28.11,42.80,0,333.63,382.63,111.4,105.6,0.526,233274.7,233274.7,445,0,0,0,L,1122011218,1,124.94,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968521,468145.00
08/30/2015 17:00,2,3.957,ACTIVE,218.93,351.37,59.991,1440968404,"201051344000576","174011321042388",27.87,41.00,0,333.33,383.53,111.8,105.9,0.521,229647.5,229647.5,445,0,0,0,L,1122011218,1,123.81,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968522,468146.00
08/30/2015 17:00,2,3.994,ACTIVE,218.71,351.97,59.986,1440968404,"201051344000579","174011321042388",28.13,43.80,0,333.93,383.53,113.9,108.0,0.539,236889.4,236889.4,441,0,0,0,L,1122011218,1,123.59,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440968523,468147.00
08/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440968404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969284,468148.00
08/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440968404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969284,468149.00
08/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440968404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969284,468150.00
08/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440968404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969284,468151.00
08/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440968404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969284,468152.00
08/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440968404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969284,468153.00
08/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440968404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969284,468154.00
08/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440968404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969284,468155.00
08/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440968404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969284,468156.00
08/30/2015 17:00,1,0,NO_COMMUNICATIONS,0,0,0,1440968404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969284,468157.00
08/30/2015 17:15,2,3.469,ACTIVE,215.54,345.06,59.970,1440969303,"201051344000955","174011321042388",27.75,42.50,0,327.02,379.02,97.5,92.2,0.464,235186.0,235186.0,446,0,0,0,L,1122011218,1,123.81,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969379,468158.00
08/30/2015 17:15,2,3.723,ACTIVE,211.03,343.55,59.975,1440969303,"274151322000095","174011321042388",27.81,50.60,0,326.72,388.64,104.8,99.3,0.402,534862.3,534862.3,443,0,0,0,L,1151911521,1,121.55,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969380,468159.00
08/30/2015 17:15,2,2.438,ALERT,216.67,349.26,59.959,1440969303,"201051344000868","174011321042388",31.13,39.30,0,294.26,381.42,77.3,72.7,0.650,222076.2,222076.2,445,0,0,0,L,1122011218,1,122.01,124.72,0800,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969381,468160.00
08/30/2015 17:15,2,3.619,ALERT,218.93,350.47,59.991,1440969303,"201051344000853","174011321042388",27.08,40.20,0,293.66,386.53,99.2,93.9,0.473,228599.5,228599.5,445,0,0,0,L,1122011218,1,123.81,125.17,0800,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969383,468161.00
08/30/2015 17:15,2,3.486,ACTIVE,217.58,350.77,59.970,1440969303,"201051344000582","174011321042388",27.85,41.50,0,327.02,378.42,98.3,93.0,0.464,227389.2,227389.2,443,0,0,0,L,1122011218,1,125.17,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969384,468162.00
08/30/2015 17:15,2,3.527,ALERT,218.48,349.86,59.975,1440969303,"201051344000469","174011321042388",27.79,38.00,0,292.16,385.63,99.3,94.0,0.482,223856.2,223856.2,447,0,0,0,L,1122011218,1,122.91,125.40,0800,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969386,468163.00
08/30/2015 17:15,2,3.605,ALERT,218.48,349.86,59.965,1440969303,"201051344000988","174011321042388",27.15,40.40,0,291.25,388.64,99.2,93.8,0.473,222822.7,222822.7,445,0,0,0,L,1122011218,1,123.36,125.17,0800,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969388,468164.00
08/30/2015 17:15,2,3.574,ALERT,218.48,348.06,59.981,1440969303,"201051344001158","174011321042388",27.35,41.30,0,292.46,387.14,99.0,93.6,0.464,228434.1,228434.1,445,0,0,0,L,1122011218,1,123.14,124.72,0800,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969390,468165.00
08/30/2015 17:15,2,3.660,ACTIVE,217.13,350.17,59.970,1440969303,"201051344001025","174011321042388",27.57,42.80,0,327.32,379.02,102.2,96.8,0.460,233110.3,233110.3,442,0,0,0,L,1122011218,1,124.72,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969390,468166.00
08/30/2015 17:15,2,3.547,ALERT,218.26,348.96,59.991,1440969303,"201051344000569","174011321042388",27.85,40.20,0,293.96,387.14,100.0,94.6,0.468,236316.7,236316.7,443,0,0,0,L,1122011218,1,122.91,125.40,0800,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969392,468167.00
08/30/2015 17:15,2,2.293,ACTIVE,213.06,409.08,59.965,1440969303,"274151322000094","174011321042388",38.29,50.40,0,388.04,446.35,88.7,83.7,0.345,410313.8,410313.8,447,0,0,0,L,1151911521,1,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969393,468168.00
08/30/2015 17:15,2,3.646,ALERT,218.26,348.96,59.965,1440969303,"201051344000458","174011321042388",27.23,41.80,0,293.66,384.43,100.6,95.2,0.482,231989.4,231989.4,445,0,0,0,L,1122011218,1,123.59,124.94,0800,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969395,468169.00
08/30/2015 17:15,2,3.486,ACTIVE,213.06,336.34,59.938,1440969303,"274151322000087","174011321042388",27.45,50.60,0,324.62,387.14,96.9,91.6,0.367,482893.9,482893.9,445,0,0,0,L,1151911521,1,122.01,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969396,468170.00
08/30/2015 17:15,2,3.512,ACTIVE,212.83,349.86,59.922,1440969303,"274151322000052","174011321042388",27.41,52.50,0,324.92,384.13,97.5,92.1,0.380,515950.5,515950.5,442,0,0,0,L,1151911521,1,121.55,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969397,468171.00
08/30/2015 17:15,2,3.613,ACTIVE,216.90,349.86,59.975,1440969303,"201051344001145","174011321042388",27.71,42.00,0,326.12,378.12,101.3,95.9,0.460,236879.9,236879.9,445,0,0,0,L,1122011218,1,124.72,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969398,468172.00
08/30/2015 17:15,2,3.566,ACTIVE,216.90,350.47,59.975,1440969303,"201051344000685","174011321042388",27.75,42.30,0,326.42,378.42,100.2,94.8,0.499,235568.4,235568.4,445,0,0,0,L,1122011218,1,125.40,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969399,468173.00
08/30/2015 17:15,2,3.443,ACTIVE,212.83,345.66,59.975,1440969303,"274151322000088","174011321042388",27.33,48.00,0,324.32,383.83,95.3,90.1,0.362,495393.8,495393.8,444,0,0,0,L,1151911521,1,123.14,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969400,468174.00
08/30/2015 17:15,2,3.510,ACTIVE,217.13,351.37,59.975,1440969303,"201051344000438","174011321042388",27.89,43.20,0,326.72,377.82,99.2,93.8,0.473,235598.4,235598.4,444,0,0,0,L,1122011218,1,125.17,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969401,468175.00
08/30/2015 17:15,2,3.559,ACTIVE,216.90,350.47,59.970,1440969303,"201051344001135","174011321042388",27.93,41.80,0,327.32,378.42,100.7,95.2,0.464,227160.0,227160.0,444,0,0,0,L,1122011218,1,124.94,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969402,468176.00
08/30/2015 17:15,2,3.520,ACTIVE,216.90,349.26,59.981,1440969303,"201051344000417","174011321042388",27.49,44.00,0,327.62,377.52,97.9,92.6,0.464,230537.1,230537.1,443,0,0,0,L,1122011218,1,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969402,468177.00
08/30/2015 17:15,2,3.553,ALERT,217.35,348.36,59.970,1440969303,"201051344000594","174011321042388",27.89,44.80,0,293.06,384.13,100.4,95.0,0.473,232669.4,232669.4,442,0,0,0,L,1122011218,1,123.14,124.27,0800,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969404,468178.00
08/30/2015 17:15,2,3.553,ACTIVE,213.06,349.26,59.981,1440969303,"274151322000083","174011321042388",27.31,51.80,0,324.02,386.23,98.2,92.9,0.389,511670.5,511670.5,443,0,0,0,L,1151911521,1,123.14,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969405,468179.00
08/30/2015 17:15,2,3.719,ALERT,217.58,351.07,59.991,1440969303,"201051344000585","174011321042388",27.69,41.30,0,295.16,384.43,104.3,98.8,0.486,232263.8,232263.8,444,0,0,0,L,1122011218,1,124.49,123.59,0800,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969407,468180.00
08/30/2015 17:15,2,3.451,ACTIVE,213.51,349.86,59.970,1440969303,"274151322000054","174011321042388",27.53,48.50,0,324.32,386.53,96.2,91.0,0.362,506455.9,506455.9,444,0,0,0,L,1151911521,1,122.23,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969408,468181.00
08/30/2015 17:15,2,3.574,ACTIVE,217.35,349.26,59.970,1440969303,"201051344001203","174011321042388",27.65,42.30,0,327.02,379.02,100.2,94.7,0.468,232982.2,232982.2,446,0,0,0,L,1122011218,1,125.40,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969409,468182.00
08/30/2015 17:15,2,3.559,ACTIVE,216.45,351.07,59.970,1440969303,"201051344000646","174011321042388",27.57,42.80,0,327.02,377.82,99.4,94.0,0.468,229050.4,229050.4,446,0,0,0,L,1122011218,1,124.72,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969410,468183.00
08/30/2015 17:15,2,2.312,ACTIVE,213.74,412.08,59.970,1440969303,"274151322000068","174011321042388",38.13,51.80,0,384.43,441.54,89.5,84.5,0.340,409714.4,409714.4,446,0,0,0,L,1151911521,1,123.14,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969411,468184.00
08/30/2015 17:15,2,3.672,ACTIVE,213.51,339.95,59.975,1440969303,"274151322000076","174011321042388",28.03,50.80,0,327.32,387.14,104.4,98.8,0.407,541164.6,541164.6,442,0,0,0,L,1151911521,1,123.59,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969412,468185.00
08/30/2015 17:15,2,3.551,ALERT,216.67,350.17,59.996,1440969303,"201051344000890","174011321042388",27.55,44.00,0,295.76,384.43,99.1,93.7,0.468,233851.0,233851.0,444,0,0,0,L,1122011218,1,124.72,122.23,0800,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969413,468186.00
08/30/2015 17:15,2,3.590,ALERT,218.03,348.96,59.981,1440969303,"201051344000900","174011321042388",27.77,39.30,0,293.06,381.42,100.9,95.4,0.473,234947.3,234947.3,448,0,0,0,L,1122011218,1,123.59,124.94,0800,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969415,468187.00
08/30/2015 17:15,2,3.539,ALERT,218.03,349.86,59.970,1440969303,"201051344000633","174011321042388",27.61,42.50,0,291.25,387.44,99.0,93.7,0.464,223610.9,223610.9,446,0,0,0,L,1122011218,1,123.59,124.94,0800,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969417,468188.00
08/30/2015 17:15,2,3.574,ALERT,218.26,348.66,59.970,1440969303,"201051344000983","174011321042388",27.89,40.80,0,293.96,386.23,101.0,95.6,0.477,231918.0,231918.0,443,0,0,0,L,1122011218,1,123.59,124.72,0800,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969419,468189.00
08/30/2015 17:15,2,3.574,ACTIVE,217.13,350.17,59.970,1440969303,"201051344000917","174011321042388",27.59,42.30,0,325.52,378.42,99.9,94.5,0.468,234244.5,234244.5,445,0,0,0,L,1122011218,1,124.72,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969420,468190.00
08/30/2015 17:15,2,3.490,ALERT,218.48,348.66,59.975,1440969303,"201051344000648","174011321042388",27.67,41.00,0,293.36,388.04,97.8,92.5,0.446,229507.3,229507.3,443,0,0,0,L,1122011218,1,123.36,125.17,0800,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969421,468191.00
08/30/2015 17:15,2,3.396,ALERT,217.13,350.17,59.970,1440969303,"201051344001093","174011321042388",27.91,41.00,0,295.76,386.53,96.0,90.7,0.433,232488.3,232488.3,447,0,0,0,L,1122011218,1,124.94,122.68,0800,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969423,468192.00
08/30/2015 17:15,2,3.492,ALERT,218.48,349.56,60.012,1440969303,"201051344000645","174011321042388",27.73,41.80,0,293.36,386.83,98.1,92.7,0.460,230567.1,230567.1,443,0,0,0,L,1122011218,1,123.81,125.17,0800,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969425,468193.00
08/30/2015 17:15,2,3.459,ACTIVE,213.29,350.77,59.944,1440969303,"274151322000085","174011321042388",27.41,47.80,0,326.42,384.13,96.0,90.7,0.371,509154.1,509154.1,442,0,0,0,L,1151911521,1,122.91,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969426,468194.00
08/30/2015 17:15,2,3.549,ACTIVE,217.58,351.07,59.970,1440969303,"201051344000651","174011321042388",27.47,42.00,0,327.02,379.02,98.7,93.3,0.455,229792.0,229792.0,444,0,0,0,L,1122011218,1,125.40,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969427,468195.00
08/30/2015 17:15,2,3.551,ALERT,218.03,347.46,59.954,1440969303,"201051344000867","174011321042388",27.45,42.30,0,293.36,383.53,98.7,93.4,0.451,222585.4,222585.4,444,0,0,0,L,1122011218,1,123.59,124.49,0800,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969429,468196.00
08/30/2015 17:15,2,3.406,ALERT,216.45,348.06,59.981,1440969303,"201051344001230","174011321042388",28.15,41.80,0,294.86,384.43,97.0,91.7,0.460,233299.0,233299.0,446,0,0,0,L,1122011218,1,124.72,122.23,0800,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969431,468197.00
08/30/2015 17:15,2,3.488,ALERT,218.48,350.17,59.975,1440969303,"201051344000576","174011321042388",27.45,40.00,0,293.36,385.93,97.0,91.7,0.442,229671.9,229671.9,446,0,0,0,L,1122011218,1,123.81,124.94,0800,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969432,468198.00
08/30/2015 17:15,2,3.523,ALERT,218.26,349.86,59.970,1440969303,"201051344000579","174011321042388",27.85,43.60,0,293.96,386.53,99.4,94.0,0.468,236914.2,236914.2,442,0,0,0,L,1122011218,1,123.59,124.72,0800,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440969434,468199.00
08/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440969303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970183,468200.00
08/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440969303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970183,468201.00
08/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440969303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970183,468202.00
08/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440969303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970183,468203.00
08/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440969303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970183,468204.00
08/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440969303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970183,468205.00
08/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440969303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970183,468206.00
08/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440969303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970183,468207.00
08/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440969303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970183,468208.00
08/30/2015 17:15,1,0,NO_COMMUNICATIONS,0,0,0,1440969303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970183,468209.00
08/30/2015 17:30,2,2.656,ACTIVE,216.00,358.28,60.028,1440970203,"201051344000955","174011321042388",27.87,41.30,0,320.11,389.24,75.0,70.4,0.632,235206.7,235206.7,447,0,0,0,L,1122011218,1,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970279,468210.00
08/30/2015 17:30,2,2.840,ACTIVE,212.83,338.44,60.049,1440970203,"274151322000095","174011321042388",27.91,49.50,0,324.62,360.69,80.2,75.5,0.305,534884.6,534884.6,444,0,0,0,L,1151911521,1,122.46,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970280,468211.00
08/30/2015 17:30,2,2.721,ACTIVE,216.22,357.68,59.907,1440970203,"201051344000868","174011321042388",27.51,38.60,0,319.51,387.74,75.8,71.3,0.614,222097.3,222097.3,447,0,0,0,L,1122011218,1,122.23,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970281,468212.00
08/30/2015 17:30,2,2.676,ACTIVE,217.58,360.08,60.044,1440970203,"201051344000853","174011321042388",27.95,39.80,0,320.11,390.74,75.8,71.2,0.650,228620.5,228620.5,447,0,0,0,L,1122011218,1,123.36,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970282,468213.00
08/30/2015 17:30,2,2.676,ACTIVE,217.13,360.69,59.901,1440970203,"201051344000582","174011321042388",27.37,40.20,0,318.00,391.94,74.2,69.7,0.623,227409.9,227409.9,444,0,0,0,L,1122011218,1,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970283,468214.00
08/30/2015 17:30,2,2.623,ACTIVE,217.13,359.18,59.954,1440970203,"201051344000469","174011321042388",28.21,37.30,0,317.40,388.94,74.9,70.4,0.650,223877.1,223877.1,449,0,0,0,L,1122011218,1,122.23,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970284,468215.00
08/30/2015 17:30,2,2.695,ACTIVE,216.90,359.48,59.949,1440970203,"201051344000988","174011321042388",27.33,40.00,0,315.30,390.14,74.7,70.1,0.632,222843.5,222843.5,447,0,0,0,L,1122011218,1,122.68,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970285,468216.00
08/30/2015 17:30,2,2.676,ACTIVE,216.90,358.28,59.938,1440970203,"201051344001158","174011321042388",27.45,40.80,0,319.81,388.94,74.4,69.9,0.623,228454.8,228454.8,447,0,0,0,L,1122011218,1,122.46,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970286,468217.00
08/30/2015 17:30,2,2.715,ACTIVE,216.67,359.18,59.975,1440970203,"201051344001025","174011321042388",27.85,41.80,0,318.91,389.84,76.5,72.0,0.623,233131.7,233131.7,443,0,0,0,L,1122011218,1,124.04,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970287,468218.00
08/30/2015 17:30,2,2.629,ACTIVE,216.90,359.18,59.928,1440970203,"201051344000569","174011321042388",28.07,39.50,0,318.91,388.94,74.7,70.2,0.628,236337.6,236337.6,445,0,0,0,L,1122011218,1,122.46,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970288,468219.00
08/30/2015 17:30,2,1.768,ACTIVE,212.16,406.97,59.859,1440970203,"274151322000094","174011321042388",36.60,47.50,0,377.52,449.95,66.9,62.6,0.482,410332.2,410332.2,448,0,0,0,L,1151911521,1,121.33,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970289,468220.00
08/30/2015 17:30,2,2.672,ACTIVE,217.13,359.18,60.007,1440970203,"201051344000458","174011321042388",27.73,41.00,0,318.30,390.44,75.1,70.5,0.654,232010.3,232010.3,447,0,0,0,L,1122011218,1,122.91,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970290,468221.00
08/30/2015 17:30,2,2.580,ACTIVE,212.83,352.87,59.996,1440970203,"274151322000087","174011321042388",27.55,48.30,0,320.41,376.01,72.0,67.6,0.491,482914.0,482914.0,446,0,0,0,L,1151911521,1,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970291,468222.00
08/30/2015 17:30,2,2.609,ACTIVE,213.29,354.97,60.023,1440970203,"274151322000052","174011321042388",27.53,50.00,0,319.81,377.22,72.7,68.3,0.464,515970.7,515970.7,443,0,0,0,L,1151911521,1,123.14,121.78,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970292,468223.00
08/30/2015 17:30,2,2.672,ACTIVE,216.45,358.88,60.028,1440970203,"201051344001145","174011321042388",27.85,40.40,0,318.91,389.54,75.4,70.8,0.619,236900.9,236900.9,446,0,0,0,L,1122011218,1,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970293,468224.00
08/30/2015 17:30,2,2.623,ACTIVE,216.22,359.48,60.028,1440970203,"201051344000685","174011321042388",27.95,41.00,0,315.90,389.84,74.3,69.8,0.663,235589.0,235589.0,446,0,0,0,L,1122011218,1,124.94,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970294,468225.00
08/30/2015 17:30,2,2.545,ACTIVE,212.16,342.95,60.055,1440970203,"274151322000088","174011321042388",27.45,45.30,0,322.51,377.22,70.7,66.3,0.477,495413.4,495413.4,445,0,0,0,L,1151911521,1,122.46,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970294,468226.00
08/30/2015 17:30,2,2.576,ACTIVE,216.45,359.48,59.886,1440970203,"201051344000438","174011321042388",28.23,41.50,0,317.70,391.64,73.6,69.1,0.623,235618.9,235618.9,445,0,0,0,L,1122011218,1,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970295,468227.00
08/30/2015 17:30,2,2.711,ACTIVE,216.45,359.18,60.023,1440970203,"201051344001135","174011321042388",27.47,40.80,0,318.61,388.94,75.5,70.9,0.623,227180.9,227180.9,445,0,0,0,L,1122011218,1,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970296,468228.00
08/30/2015 17:30,2,2.650,ACTIVE,216.22,358.88,60.039,1440970203,"201051344000417","174011321042388",27.31,42.80,0,318.30,389.84,73.3,68.9,0.619,230557.4,230557.4,444,0,0,0,L,1122011218,1,123.81,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970297,468229.00
08/30/2015 17:30,2,2.650,ACTIVE,215.77,357.08,59.970,1440970203,"201051344000594","174011321042388",28.09,43.60,0,320.11,388.04,75.5,70.9,0.632,232690.3,232690.3,444,0,0,0,L,1122011218,1,122.46,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970298,468230.00
08/30/2015 17:30,2,2.656,ACTIVE,212.38,351.67,60.023,1440970203,"274151322000083","174011321042388",27.51,50.00,0,321.91,376.01,74.0,69.5,0.508,511691.0,511691.0,444,0,0,0,L,1151911521,1,121.55,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970299,468231.00
08/30/2015 17:30,2,2.781,ACTIVE,216.67,349.56,59.986,1440970203,"201051344000585","174011321042388",28.11,40.80,0,333.33,375.11,79.3,74.6,0.367,232285.6,232285.6,446,0,0,0,L,1122011218,1,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970300,468232.00
08/30/2015 17:30,2,2.604,ACTIVE,213.06,356.18,60.060,1440970203,"274151322000054","174011321042388",27.53,46.60,0,321.01,377.82,72.6,68.1,0.530,506475.9,506475.9,445,0,0,0,L,1151911521,1,124.04,121.33,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970301,468233.00
08/30/2015 17:30,2,2.678,ACTIVE,216.67,359.48,59.959,1440970203,"201051344001203","174011321042388",27.91,40.80,0,319.21,391.64,75.7,71.1,0.632,233003.0,233003.0,447,0,0,0,L,1122011218,1,124.72,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970302,468234.00
08/30/2015 17:30,2,2.693,ACTIVE,215.77,358.58,59.901,1440970203,"201051344000646","174011321042388",27.55,41.30,0,317.10,389.24,75.1,70.6,0.641,229071.1,229071.1,447,0,0,0,L,1122011218,1,124.27,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970303,468235.00
08/30/2015 17:30,2,1.824,ACTIVE,213.06,398.56,60.060,1440970203,"274151322000068","174011321042388",36.60,48.30,0,382.03,450.56,67.1,62.9,0.464,409732.8,409732.8,447,0,0,0,L,1151911521,1,122.01,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970304,468236.00
08/30/2015 17:30,2,2.795,ACTIVE,213.06,349.26,59.944,1440970203,"274151322000076","174011321042388",28.03,50.00,0,329.13,361.89,79.3,74.6,0.309,541186.4,541186.4,443,0,0,0,L,1151911521,1,121.78,122.01,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970305,468237.00
08/30/2015 17:30,2,2.684,ACTIVE,216.00,357.68,60.028,1440970203,"201051344000890","174011321042388",27.89,42.80,0,319.21,389.24,75.8,71.3,0.619,233871.6,233871.6,446,0,0,0,L,1122011218,1,124.27,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970306,468238.00
08/30/2015 17:30,2,2.707,ACTIVE,216.90,357.98,60.092,1440970203,"201051344000900","174011321042388",28.11,38.60,0,317.40,388.64,77.1,72.5,0.632,234968.2,234968.2,450,0,0,0,L,1122011218,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970307,468239.00
08/30/2015 17:30,2,2.713,ACTIVE,216.90,359.48,60.092,1440970203,"201051344000633","174011321042388",27.59,41.30,0,319.81,388.94,75.8,71.3,0.641,223631.4,223631.4,448,0,0,0,L,1122011218,1,122.91,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970308,468240.00
08/30/2015 17:30,2,2.758,ACTIVE,216.90,359.48,60.034,1440970203,"201051344000983","174011321042388",27.79,40.20,0,316.80,389.24,77.6,73.0,0.654,231938.9,231938.9,445,0,0,0,L,1122011218,1,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970308,468241.00
08/30/2015 17:30,2,2.727,ACTIVE,216.45,360.08,60.034,1440970203,"201051344000917","174011321042388",27.73,40.80,0,318.61,390.44,76.7,72.1,0.645,234265.2,234265.2,446,0,0,0,L,1122011218,1,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970309,468242.00
08/30/2015 17:30,2,2.686,ACTIVE,217.13,358.88,59.949,1440970203,"201051344000648","174011321042388",27.65,39.50,0,319.51,389.84,75.2,70.6,0.628,229527.5,229527.5,445,0,0,0,L,1122011218,1,122.46,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970310,468243.00
08/30/2015 17:30,2,2.588,ACTIVE,216.45,359.48,60.039,1440970203,"201051344001093","174011321042388",28.13,39.00,0,318.91,390.14,73.7,69.2,0.605,232508.2,232508.2,449,0,0,0,L,1122011218,1,124.27,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970311,468244.00
08/30/2015 17:30,2,2.725,ACTIVE,217.13,358.28,59.986,1440970203,"201051344000645","174011321042388",27.49,40.40,0,320.11,388.94,75.9,71.3,0.628,230587.4,230587.4,445,0,0,0,L,1122011218,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970312,468245.00
08/30/2015 17:30,2,2.656,ACTIVE,213.06,361.59,60.076,1440970203,"274151322000085","174011321042388",27.59,46.20,0,322.51,376.62,74.2,69.7,0.526,509173.9,509173.9,443,0,0,0,L,1151911521,1,121.78,121.33,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970313,468246.00
08/30/2015 17:30,2,2.686,ACTIVE,216.90,360.38,60.023,1440970203,"201051344000651","174011321042388",28.07,40.40,0,319.51,393.75,76.3,71.7,0.628,229812.5,229812.5,445,0,0,0,L,1122011218,1,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970314,468247.00
08/30/2015 17:30,2,2.729,ACTIVE,216.67,358.28,59.907,1440970203,"201051344000867","174011321042388",27.89,41.00,0,318.61,387.44,77.0,72.4,0.628,222605.9,222605.9,446,0,0,0,L,1122011218,1,123.14,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970315,468248.00
08/30/2015 17:30,2,2.662,ACTIVE,216.00,358.28,60.039,1440970203,"201051344001230","174011321042388",27.99,40.40,0,319.81,388.64,75.5,70.9,0.641,233319.1,233319.1,448,0,0,0,L,1122011218,1,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970316,468249.00
08/30/2015 17:30,2,2.686,ACTIVE,216.90,358.88,59.970,1440970203,"201051344000576","174011321042388",27.63,39.00,0,320.41,390.44,75.2,70.7,0.628,229691.9,229691.9,448,0,0,0,L,1122011218,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970317,468250.00
08/30/2015 17:30,2,2.746,ACTIVE,216.67,360.08,60.002,1440970203,"201051344000579","174011321042388",27.87,42.50,0,318.91,389.54,77.5,72.9,0.658,236934.8,236934.8,444,0,0,0,L,1122011218,1,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440970318,468251.00
08/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440970203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971083,468252.00
08/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440970203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971083,468253.00
08/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440970203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971083,468254.00
08/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440970203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971083,468255.00
08/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440970203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971083,468256.00
08/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440970203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971083,468257.00
08/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440970203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971083,468258.00
08/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440970203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971083,468259.00
08/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440970203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971083,468260.00
08/30/2015 17:30,1,0,NO_COMMUNICATIONS,0,0,0,1440970203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971083,468261.00
08/30/2015 17:45,2,2.723,ACTIVE,216.00,359.18,59.986,1440971103,"201051344000955","174011321042388",27.97,40.20,0,319.51,389.54,77.2,72.6,0.663,235225.3,235225.3,448,0,0,0,L,1122011218,1,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971178,468262.00
08/30/2015 17:45,2,2.975,ACTIVE,213.06,343.25,59.922,1440971103,"274151322000095","174011321042388",27.89,48.30,0,321.01,375.71,84.0,79.2,0.309,534904.7,534904.7,445,0,0,0,L,1151911521,1,123.36,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971179,468263.00
08/30/2015 17:45,2,2.795,ACTIVE,216.67,344.45,59.959,1440971103,"201051344000868","174011321042388",27.81,38.20,0,319.21,389.54,78.8,74.1,0.358,222116.1,222116.1,448,0,0,0,L,1122011218,1,122.91,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971180,468264.00
08/30/2015 17:45,2,2.781,ACTIVE,217.58,347.16,59.912,1440971103,"201051344000853","174011321042388",28.05,39.30,0,333.93,392.55,79.0,74.3,0.376,228639.5,228639.5,448,0,0,0,L,1122011218,1,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971181,468265.00
08/30/2015 17:45,2,2.766,ACTIVE,216.90,358.28,59.875,1440971103,"201051344000582","174011321042388",27.69,39.50,0,317.40,392.55,77.5,72.9,0.641,227428.6,227428.6,445,0,0,0,L,1122011218,1,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971181,468266.00
08/30/2015 17:45,2,2.787,ACTIVE,217.13,345.96,59.959,1440971103,"201051344000469","174011321042388",27.79,36.50,0,318.61,390.74,78.5,73.9,0.376,223895.9,223895.9,450,0,0,0,L,1122011218,1,122.91,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971182,468267.00
08/30/2015 17:45,2,2.791,ACTIVE,217.35,346.86,59.928,1440971103,"201051344000988","174011321042388",27.75,39.00,0,318.61,392.25,78.5,73.8,0.367,222862.4,222862.4,448,0,0,0,L,1122011218,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971183,468268.00
08/30/2015 17:45,2,2.803,ACTIVE,217.13,345.66,59.954,1440971103,"201051344001158","174011321042388",27.55,40.00,0,319.81,390.14,78.3,73.6,0.367,228473.6,228473.6,448,0,0,0,L,1122011218,1,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971184,468269.00
08/30/2015 17:45,2,2.809,ACTIVE,216.45,347.16,59.986,1440971103,"201051344001025","174011321042388",28.31,40.80,0,334.24,391.94,80.5,75.7,0.362,233151.0,233151.0,444,0,0,0,L,1122011218,1,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971185,468270.00
08/30/2015 17:45,2,2.775,ACTIVE,216.90,345.96,59.907,1440971103,"201051344000569","174011321042388",28.01,38.80,0,317.70,390.14,78.8,74.2,0.367,236356.4,236356.4,446,0,0,0,L,1122011218,1,122.68,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971186,468271.00
08/30/2015 17:45,2,1.814,ACTIVE,213.29,421.10,59.949,1440971103,"274151322000094","174011321042388",38.11,45.80,0,382.33,449.65,69.7,65.3,0.491,410348.9,410348.9,449,0,0,0,L,1151911521,1,123.14,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971187,468272.00
08/30/2015 17:45,2,2.781,ACTIVE,217.13,345.06,59.965,1440971103,"201051344000458","174011321042388",28.15,40.60,0,333.63,390.74,79.3,74.6,0.384,232029.3,232029.3,448,0,0,0,L,1122011218,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971188,468273.00
08/30/2015 17:45,2,2.742,ACTIVE,213.29,352.27,59.959,1440971103,"274151322000087","174011321042388",27.47,46.60,0,320.41,375.71,76.3,71.7,0.548,482932.3,482932.3,447,0,0,0,L,1151911521,1,123.59,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971189,468274.00
08/30/2015 17:45,2,2.750,ACTIVE,212.83,345.96,59.959,1440971103,"274151322000052","174011321042388",27.61,48.00,0,321.01,375.71,76.9,72.3,0.539,515989.2,515989.2,444,0,0,0,L,1151911521,1,122.68,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971190,468275.00
08/30/2015 17:45,2,2.818,ACTIVE,216.22,346.56,59.917,1440971103,"201051344001145","174011321042388",27.89,40.80,0,334.54,391.34,79.6,74.9,0.367,236920.0,236920.0,447,0,0,0,L,1122011218,1,124.27,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971191,468276.00
08/30/2015 17:45,2,2.744,ACTIVE,216.22,348.06,59.886,1440971103,"201051344000685","174011321042388",28.11,40.20,0,317.10,391.34,78.2,73.5,0.389,235607.8,235607.8,447,0,0,0,L,1122011218,1,124.94,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971192,468277.00
08/30/2015 17:45,2,2.682,ACTIVE,213.29,345.36,59.975,1440971103,"274151322000088","174011321042388",27.51,43.80,0,322.21,376.92,74.7,70.2,0.468,495431.4,495431.4,446,0,0,0,L,1151911521,1,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971193,468278.00
08/30/2015 17:45,2,2.729,ACTIVE,216.45,359.18,59.928,1440971103,"201051344000438","174011321042388",28.05,41.00,0,318.00,391.94,77.5,72.9,0.663,235637.6,235637.6,446,0,0,0,L,1122011218,1,124.49,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971194,468279.00
08/30/2015 17:45,2,2.795,ACTIVE,216.00,347.16,59.965,1440971103,"201051344001135","174011321042388",28.05,40.40,0,333.63,391.34,79.5,74.8,0.362,227199.9,227199.9,446,0,0,0,L,1122011218,1,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971195,468280.00
08/30/2015 17:45,2,2.746,ACTIVE,216.22,357.38,59.928,1440971103,"201051344000417","174011321042388",27.73,41.30,0,319.21,390.14,77.1,72.5,0.650,230575.9,230575.9,445,0,0,0,L,1122011218,1,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971196,468281.00
08/30/2015 17:45,2,2.826,ACTIVE,216.22,345.36,59.959,1440971103,"201051344000594","174011321042388",27.71,43.20,0,331.83,389.24,79.3,74.7,0.376,232709.4,232709.4,445,0,0,0,L,1122011218,1,122.91,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971197,468282.00
08/30/2015 17:45,2,2.809,ACTIVE,213.06,341.75,59.954,1440971103,"274151322000083","174011321042388",27.61,49.00,0,321.01,376.62,78.5,73.8,0.309,511709.7,511709.7,445,0,0,0,L,1151911521,1,123.14,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971198,468283.00
08/30/2015 17:45,2,2.957,ACTIVE,216.90,347.46,60.023,1440971103,"201051344000585","174011321042388",27.89,40.20,0,318.30,393.45,83.5,78.7,0.384,232305.6,232305.6,447,0,0,0,L,1122011218,1,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971198,468284.00
08/30/2015 17:45,2,2.740,ACTIVE,212.83,349.56,59.944,1440971103,"274151322000054","174011321042388",27.57,44.80,0,321.01,377.52,76.5,71.9,0.561,506494.3,506494.3,446,0,0,0,L,1151911521,1,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971199,468285.00
08/30/2015 17:45,2,2.822,ACTIVE,216.90,346.56,59.880,1440971103,"201051344001203","174011321042388",27.65,40.80,0,334.24,393.75,79.0,74.4,0.371,233022.1,233022.1,448,0,0,0,L,1122011218,1,124.94,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971200,468286.00
08/30/2015 17:45,2,2.797,ACTIVE,216.00,346.86,59.944,1440971103,"201051344000646","174011321042388",27.77,40.60,0,318.30,391.04,78.8,74.1,0.376,229089.9,229089.9,448,0,0,0,L,1122011218,1,124.27,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971201,468287.00
08/30/2015 17:45,2,1.824,ACTIVE,213.74,415.09,59.949,1440971103,"274151322000068","174011321042388",38.05,46.40,0,376.62,448.15,70.4,66.0,0.495,409749.7,409749.7,448,0,0,0,L,1151911521,1,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971202,468288.00
08/30/2015 17:45,2,2.916,ACTIVE,213.29,342.95,59.949,1440971103,"274151322000076","174011321042388",28.19,49.00,0,326.12,376.31,83.2,78.4,0.327,541206.4,541206.4,444,0,0,0,L,1151911521,1,122.68,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971203,468289.00
08/30/2015 17:45,2,2.814,ACTIVE,216.00,346.26,59.970,1440971103,"201051344000890","174011321042388",27.59,41.80,0,320.11,391.04,78.6,73.9,0.358,233890.5,233890.5,447,0,0,0,L,1122011218,1,124.27,122.01,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971204,468290.00
