ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 17:45,2,2.801,ACTIVE,216.90,346.56,59.933,1440971103,"201051344000900","174011321042388",28.25,38.60,0,333.93,390.44,80.1,75.4,0.371,234987.4,234987.4,451,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971205,468291.00
08/30/2015 17:45,2,2.799,ACTIVE,217.13,346.56,59.944,1440971103,"201051344000633","174011321042388",27.75,40.60,0,319.21,390.74,78.7,74.1,0.376,223650.3,223650.3,449,0,0,0,L,1122011218,1,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971206,468292.00
08/30/2015 17:45,2,2.822,ACTIVE,217.35,345.36,59.933,1440971103,"201051344000983","174011321042388",28.19,40.00,0,333.33,391.34,80.6,75.9,0.380,231958.3,231958.3,446,0,0,0,L,1122011218,1,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971207,468293.00
08/30/2015 17:45,2,2.812,ACTIVE,216.67,348.06,59.907,1440971103,"201051344000917","174011321042388",27.85,41.00,0,333.63,391.64,79.3,74.6,0.376,234284.2,234284.2,447,0,0,0,L,1122011218,1,124.27,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971207,468294.00
08/30/2015 17:45,2,2.764,ACTIVE,217.13,357.08,59.959,1440971103,"201051344000648","174011321042388",27.77,39.00,0,317.40,391.94,77.7,73.1,0.658,229546.1,229546.1,446,0,0,0,L,1122011218,1,122.91,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971209,468295.00
08/30/2015 17:45,2,2.648,ACTIVE,216.67,358.88,59.938,1440971103,"201051344001093","174011321042388",28.21,38.40,0,318.61,391.34,75.7,71.1,0.628,232526.4,232526.4,450,0,0,0,L,1122011218,1,124.49,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971209,468296.00
08/30/2015 17:45,2,2.793,ACTIVE,217.35,346.26,59.975,1440971103,"201051344000645","174011321042388",27.79,39.80,0,320.11,390.14,78.6,74.0,0.358,230606.2,230606.2,446,0,0,0,L,1122011218,1,123.36,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971210,468297.00
08/30/2015 17:45,2,2.748,ACTIVE,213.06,362.19,59.938,1440971103,"274151322000085","174011321042388",27.55,44.50,0,326.42,376.01,76.7,72.1,0.539,509192.3,509192.3,444,0,0,0,L,1151911521,1,123.59,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971211,468298.00
08/30/2015 17:45,2,2.801,ACTIVE,216.90,348.36,59.907,1440971103,"201051344000651","174011321042388",27.77,40.40,0,320.41,395.55,78.8,74.1,0.358,229831.4,229831.4,446,0,0,0,L,1122011218,1,124.94,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971212,468299.00
08/30/2015 17:45,2,2.807,ACTIVE,216.90,343.85,59.991,1440971103,"201051344000867","174011321042388",27.83,40.40,0,332.73,389.24,79.1,74.4,0.358,222624.9,222624.9,447,0,0,0,L,1122011218,1,123.14,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971213,468300.00
08/30/2015 17:45,2,2.721,ACTIVE,216.00,356.48,59.975,1440971103,"201051344001230","174011321042388",28.13,39.80,0,317.40,389.24,77.5,72.9,0.654,233337.8,233337.8,449,0,0,0,L,1122011218,1,124.27,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971214,468301.00
08/30/2015 17:45,2,2.750,ACTIVE,217.58,357.68,59.944,1440971103,"201051344000576","174011321042388",27.75,38.00,0,319.21,391.04,77.3,72.7,0.654,229710.5,229710.5,449,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971215,468302.00
08/30/2015 17:45,2,2.818,ACTIVE,217.13,345.06,59.944,1440971103,"201051344000579","174011321042388",27.91,42.30,0,333.33,390.74,79.7,75.0,0.371,236954.0,236954.0,445,0,0,0,L,1122011218,1,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971216,468303.00
08/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440971103,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971983,468304.00
08/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440971103,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971983,468305.00
08/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440971103,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971983,468306.00
08/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440971103,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971983,468307.00
08/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440971103,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971983,468308.00
08/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440971103,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971983,468309.00
08/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440971103,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971983,468310.00
08/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440971103,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971983,468311.00
08/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440971103,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971983,468312.00
08/30/2015 17:45,1,0,NO_COMMUNICATIONS,0,0,0,1440971103,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440971983,468313.00
08/30/2015 18:00,2,2.252,ACTIVE,216.00,354.97,59.917,1440972003,"201051344000955","174011321042388",28.07,38.80,0,330.33,388.34,64.0,59.8,0.544,235241.8,235241.8,449,0,0,0,L,1122011218,1,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972078,468314.00
08/30/2015 18:00,2,2.506,ACTIVE,213.29,345.36,60.023,1440972003,"274151322000095","174011321042388",27.75,45.50,0,322.51,375.71,70.4,66.0,0.486,534922.9,534922.9,446,0,0,0,L,1151911521,1,122.68,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972079,468315.00
08/30/2015 18:00,2,2.322,ACTIVE,216.45,354.07,59.959,1440972003,"201051344000868","174011321042388",27.75,35.60,0,318.91,388.64,65.3,61.1,0.530,222133.1,222133.1,449,0,0,0,L,1122011218,1,122.46,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972080,468316.00
08/30/2015 18:00,2,2.299,ACTIVE,217.58,356.48,59.896,1440972003,"201051344000853","174011321042388",28.21,36.30,0,318.00,391.34,65.8,61.5,0.552,228656.5,228656.5,449,0,0,0,L,1122011218,1,123.59,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972081,468317.00
08/30/2015 18:00,2,2.287,ACTIVE,216.67,357.08,59.880,1440972003,"201051344000582","174011321042388",27.83,38.00,0,333.03,394.65,64.4,60.2,0.535,227445.3,227445.3,446,0,0,0,L,1122011218,1,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972082,468318.00
08/30/2015 18:00,2,2.277,ACTIVE,216.90,354.97,59.996,1440972003,"201051344000469","174011321042388",28.27,34.30,0,317.70,389.84,65.2,61.0,0.561,223912.8,223912.8,451,0,0,0,L,1122011218,1,122.46,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972083,468319.00
08/30/2015 18:00,2,2.307,ACTIVE,216.90,356.48,60.039,1440972003,"201051344000988","174011321042388",27.85,36.30,0,321.01,391.34,65.2,61.0,0.557,222879.2,222879.2,449,0,0,0,L,1122011218,1,122.68,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972084,468320.00
08/30/2015 18:00,2,2.287,ACTIVE,216.90,355.28,59.944,1440972003,"201051344001158","174011321042388",28.07,37.50,0,320.71,389.84,65.0,60.8,0.548,228490.4,228490.4,449,0,0,0,L,1122011218,1,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972085,468321.00
08/30/2015 18:00,2,2.357,ACTIVE,216.22,356.18,59.975,1440972003,"201051344001025","174011321042388",28.07,38.60,0,318.30,392.55,67.1,62.8,0.548,233168.4,233168.4,445,0,0,0,L,1122011218,1,123.81,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972085,468322.00
08/30/2015 18:00,2,2.324,ACTIVE,216.67,354.97,59.970,1440972003,"201051344000569","174011321042388",27.81,36.30,0,319.51,389.84,65.5,61.3,0.544,236373.3,236373.3,447,0,0,0,L,1122011218,1,122.46,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972086,468323.00
08/30/2015 18:00,2,1.553,ACTIVE,213.06,411.78,59.928,1440972003,"274151322000094","174011321042388",37.31,44.30,0,379.32,445.75,58.9,54.9,0.415,410363.8,410363.8,450,0,0,0,L,1151911521,1,122.91,122.01,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972087,468324.00
08/30/2015 18:00,2,2.318,ACTIVE,216.67,354.67,59.991,1440972003,"201051344000458","174011321042388",28.09,37.50,0,318.30,390.44,66.0,61.7,0.566,232046.3,232046.3,449,0,0,0,L,1122011218,1,122.91,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972088,468325.00
08/30/2015 18:00,2,2.273,ACTIVE,213.06,351.67,60.049,1440972003,"274151322000087","174011321042388",27.65,44.80,0,326.12,375.11,63.7,59.6,0.424,482948.6,482948.6,448,0,0,0,L,1151911521,1,122.91,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972089,468326.00
08/30/2015 18:00,2,2.285,ACTIVE,213.51,349.86,59.901,1440972003,"274151322000052","174011321042388",27.71,45.80,0,324.02,374.81,64.1,59.9,0.442,516005.6,516005.6,445,0,0,0,L,1151911521,1,123.14,121.78,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972090,468327.00
08/30/2015 18:00,2,2.328,ACTIVE,216.00,355.88,60.007,1440972003,"201051344001145","174011321042388",28.11,37.80,0,320.11,392.25,66.2,62.0,0.548,236937.0,236937.0,448,0,0,0,L,1122011218,1,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972091,468328.00
08/30/2015 18:00,2,2.273,ACTIVE,216.22,356.78,60.028,1440972003,"201051344000685","174011321042388",28.15,38.60,0,319.51,391.94,64.8,60.7,0.575,235624.5,235624.5,448,0,0,0,L,1122011218,1,124.94,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972092,468329.00
08/30/2015 18:00,2,2.230,ACTIVE,212.38,343.85,60.065,1440972003,"274151322000088","174011321042388",27.45,42.50,0,325.82,374.51,62.0,57.9,0.411,495447.3,495447.3,447,0,0,0,L,1151911521,1,122.91,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972094,468330.00
08/30/2015 18:00,2,2.236,ACTIVE,216.22,356.48,59.944,1440972003,"201051344000438","174011321042388",28.41,39.30,0,332.43,391.94,64.3,60.2,0.539,235654.1,235654.1,447,0,0,0,L,1122011218,1,124.49,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972094,468331.00
08/30/2015 18:00,2,2.371,ACTIVE,216.00,354.97,60.018,1440972003,"201051344001135","174011321042388",27.55,38.00,0,317.70,391.04,66.2,61.9,0.544,227216.9,227216.9,447,0,0,0,L,1122011218,1,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972095,468332.00
08/30/2015 18:00,2,2.305,ACTIVE,216.00,355.28,59.886,1440972003,"201051344000417","174011321042388",27.49,39.80,0,332.13,389.54,64.2,60.0,0.539,230592.4,230592.4,446,0,0,0,L,1122011218,1,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972096,468333.00
08/30/2015 18:00,2,2.340,ACTIVE,216.00,354.07,59.996,1440972003,"201051344000594","174011321042388",27.87,40.40,0,317.70,389.24,66.1,61.9,0.557,232726.3,232726.3,446,0,0,0,L,1122011218,1,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972097,468334.00
08/30/2015 18:00,2,2.357,ACTIVE,213.06,351.07,59.954,1440972003,"274151322000083","174011321042388",27.57,45.80,0,321.31,376.31,65.8,61.6,0.455,511726.6,511726.6,446,0,0,0,L,1151911521,1,122.91,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972098,468335.00
08/30/2015 18:00,2,2.443,ACTIVE,216.45,357.38,59.875,1440972003,"201051344000585","174011321042388",28.31,38.20,0,320.71,395.25,70.1,65.8,0.566,232323.5,232323.5,448,0,0,0,L,1122011218,1,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972099,468336.00
08/30/2015 18:00,2,2.281,ACTIVE,212.61,336.64,59.975,1440972003,"274151322000054","174011321042388",27.69,42.80,0,325.82,376.01,63.9,59.8,0.389,506510.6,506510.6,447,0,0,0,L,1151911521,1,122.68,121.10,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972100,468337.00
08/30/2015 18:00,2,2.322,ACTIVE,216.45,355.58,59.981,1440972003,"201051344001203","174011321042388",28.05,38.40,0,318.61,393.45,66.0,61.8,0.561,233039.0,233039.0,449,0,0,0,L,1122011218,1,124.49,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972101,468338.00
08/30/2015 18:00,2,2.338,ACTIVE,215.77,356.48,59.880,1440972003,"201051344000646","174011321042388",27.69,38.40,0,318.61,391.94,65.6,61.4,0.557,229106.7,229106.7,449,0,0,0,L,1122011218,1,124.27,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972102,468339.00
08/30/2015 18:00,2,1.549,ACTIVE,213.29,406.37,60.044,1440972003,"274151322000068","174011321042388",37.63,45.30,0,370.60,443.04,59.2,55.3,0.411,409764.7,409764.7,449,0,0,0,L,1151911521,1,122.46,122.01,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972103,468340.00
08/30/2015 18:00,2,2.436,ACTIVE,213.29,347.76,59.912,1440972003,"274151322000076","174011321042388",28.29,45.50,0,326.72,376.01,69.8,65.4,0.504,541224.2,541224.2,445,0,0,0,L,1151911521,1,122.23,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972104,468341.00
08/30/2015 18:00,2,2.340,ACTIVE,216.00,354.67,59.959,1440972003,"201051344000890","174011321042388",27.69,40.00,0,319.21,389.24,65.6,61.4,0.535,233907.3,233907.3,448,0,0,0,L,1122011218,1,124.04,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972104,468342.00
08/30/2015 18:00,2,2.342,ACTIVE,216.22,354.67,59.833,1440972003,"201051344000900","174011321042388",28.13,35.60,0,317.10,390.14,66.7,62.4,0.548,235004.5,235004.5,452,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972106,468343.00
08/30/2015 18:00,2,2.330,ACTIVE,216.45,355.58,59.975,1440972003,"201051344000633","174011321042388",27.87,38.40,0,318.30,390.14,65.8,61.6,0.561,223667.1,223667.1,450,0,0,0,L,1122011218,1,122.91,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972107,468344.00
08/30/2015 18:00,2,2.375,ACTIVE,216.67,354.37,59.896,1440972003,"201051344000983","174011321042388",28.07,36.80,0,317.40,389.24,67.5,63.2,0.566,231975.5,231975.5,447,0,0,0,L,1122011218,1,122.91,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972107,468345.00
08/30/2015 18:00,2,2.309,ACTIVE,216.45,357.38,59.970,1440972003,"201051344000917","174011321042388",28.31,38.60,0,318.91,393.75,66.2,62.0,0.552,234301.2,234301.2,448,0,0,0,L,1122011218,1,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972108,468346.00
08/30/2015 18:00,2,2.303,ACTIVE,216.67,355.28,59.986,1440972003,"201051344000648","174011321042388",27.87,36.50,0,331.53,390.44,65.1,60.9,0.548,229562.7,229562.7,447,0,0,0,L,1122011218,1,122.46,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972109,468347.00
08/30/2015 18:00,2,2.191,ACTIVE,216.45,356.18,59.970,1440972003,"201051344001093","174011321042388",28.29,37.30,0,333.03,391.64,62.8,58.7,0.513,232542.4,232542.4,451,0,0,0,L,1122011218,1,124.27,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972110,468348.00
08/30/2015 18:00,2,2.334,ACTIVE,216.90,355.28,59.965,1440972003,"201051344000645","174011321042388",27.71,37.30,0,321.01,389.54,65.5,61.3,0.535,230622.9,230622.9,447,0,0,0,L,1122011218,1,123.14,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972111,468349.00
08/30/2015 18:00,2,2.281,ACTIVE,213.29,350.17,59.922,1440972003,"274151322000085","174011321042388",27.77,43.00,0,326.12,375.41,64.2,60.0,0.424,509208.7,509208.7,445,0,0,0,L,1151911521,1,124.27,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972112,468350.00
08/30/2015 18:00,2,2.326,ACTIVE,216.45,357.08,59.986,1440972003,"201051344000651","174011321042388",27.93,38.00,0,319.51,394.05,65.8,61.6,0.552,229848.1,229848.1,447,0,0,0,L,1122011218,1,124.72,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972113,468351.00
08/30/2015 18:00,2,2.342,ACTIVE,216.45,352.87,60.023,1440972003,"201051344000867","174011321042388",27.95,38.00,0,320.11,388.34,66.3,62.1,0.544,222641.8,222641.8,448,0,0,0,L,1122011218,1,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972114,468352.00
08/30/2015 18:00,2,2.268,ACTIVE,216.00,354.97,60.034,1440972003,"201051344001230","174011321042388",28.17,38.20,0,330.93,388.64,64.7,60.5,0.548,233354.3,233354.3,450,0,0,0,L,1122011218,1,124.27,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972115,468353.00
08/30/2015 18:00,2,2.270,ACTIVE,217.13,356.18,59.875,1440972003,"201051344000576","174011321042388",28.11,35.80,0,331.23,390.74,64.6,60.4,0.544,229727.0,229727.0,450,0,0,0,L,1122011218,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972116,468354.00
08/30/2015 18:00,2,2.371,ACTIVE,216.90,355.28,59.944,1440972003,"201051344000579","174011321042388",27.89,39.00,0,319.21,390.44,67.0,62.7,0.557,236971.0,236971.0,446,0,0,0,L,1122011218,1,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972117,468355.00
08/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440972003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972883,468356.00
08/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440972003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972883,468357.00
08/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440972003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972883,468358.00
08/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440972003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972883,468359.00
08/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440972003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972883,468360.00
08/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440972003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972883,468361.00
08/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440972003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972883,468362.00
08/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440972003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972883,468363.00
08/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440972003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972883,468364.00
08/30/2015 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1440972003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972883,468365.00
08/30/2015 18:15,2,1.883,ACTIVE,215.77,351.37,59.954,1440972903,"201051344000955","174011321042388",27.85,37.80,0,332.73,382.03,53.2,49.4,0.451,235255.3,235255.3,450,0,0,0,L,1122011218,1,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972979,468366.00
08/30/2015 18:15,2,2.100,ACTIVE,211.93,340.25,60.007,1440972903,"274151322000095","174011321042388",27.77,43.20,0,326.72,372.71,59.0,55.1,0.411,534937.7,534937.7,447,0,0,0,L,1151911521,1,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972980,468367.00
08/30/2015 18:15,2,1.920,ACTIVE,216.00,350.77,60.012,1440972903,"201051344000868","174011321042388",27.93,34.80,0,332.73,381.12,54.3,50.5,0.442,222146.7,222146.7,450,0,0,0,L,1122011218,1,122.01,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972981,468368.00
08/30/2015 18:15,2,1.941,ACTIVE,216.90,352.27,60.018,1440972903,"201051344000853","174011321042388",27.67,35.00,0,334.84,383.53,54.5,50.6,0.460,228670.3,228670.3,450,0,0,0,L,1122011218,1,122.91,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972981,468369.00
08/30/2015 18:15,2,1.900,ACTIVE,216.45,354.07,59.912,1440972903,"201051344000582","174011321042388",27.83,36.80,0,334.84,384.13,53.6,49.9,0.438,227458.8,227458.8,447,0,0,0,L,1122011218,1,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972982,468370.00
08/30/2015 18:15,2,1.896,ACTIVE,216.22,351.37,59.944,1440972903,"201051344000469","174011321042388",28.09,33.30,0,333.33,382.63,54.0,50.2,0.455,223926.4,223926.4,452,0,0,0,L,1122011218,1,121.78,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972983,468371.00
08/30/2015 18:15,2,1.920,ACTIVE,216.45,353.17,59.938,1440972903,"201051344000988","174011321042388",27.73,35.20,0,332.73,384.43,53.9,50.1,0.464,222892.8,222892.8,450,0,0,0,L,1122011218,1,122.23,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972984,468372.00
08/30/2015 18:15,2,1.922,ACTIVE,216.45,351.67,59.970,1440972903,"201051344001158","174011321042388",27.69,35.80,0,332.73,382.63,54.0,50.2,0.451,228504.0,228504.0,450,0,0,0,L,1122011218,1,122.23,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972985,468373.00
08/30/2015 18:15,2,1.963,ACTIVE,216.22,353.17,59.864,1440972903,"201051344001025","174011321042388",28.07,37.00,0,333.93,384.43,55.9,52.0,0.451,233182.4,233182.4,446,0,0,0,L,1122011218,1,124.27,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972986,468374.00
08/30/2015 18:15,2,1.885,ACTIVE,216.45,351.67,59.928,1440972903,"201051344000569","174011321042388",28.33,35.20,0,332.73,382.33,54.1,50.3,0.451,236387.0,236387.0,448,0,0,0,L,1122011218,1,122.01,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972987,468375.00
08/30/2015 18:15,2,1.271,ACTIVE,212.16,406.67,59.896,1440972903,"274151322000094","174011321042388",37.61,43.00,0,328.52,436.13,49.1,45.4,0.354,410375.9,410375.9,451,0,0,0,L,1151911521,1,122.23,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972988,468376.00
08/30/2015 18:15,2,1.943,ACTIVE,216.45,351.67,60.012,1440972903,"201051344000458","174011321042388",27.77,35.80,0,333.93,383.23,54.7,50.9,0.473,232060.1,232060.1,450,0,0,0,L,1122011218,1,122.46,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972989,468377.00
08/30/2015 18:15,2,1.891,ACTIVE,211.93,339.04,60.044,1440972903,"274151322000087","174011321042388",27.71,43.20,0,327.02,369.40,53.1,49.3,0.358,482961.9,482961.9,449,0,0,0,L,1151911521,1,122.46,121.33,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972990,468378.00
08/30/2015 18:15,2,1.904,ACTIVE,211.93,347.16,59.991,1440972903,"274151322000052","174011321042388",27.67,43.80,0,326.42,369.40,53.4,49.6,0.358,516019.1,516019.1,446,0,0,0,L,1151911521,1,122.23,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972991,468379.00
08/30/2015 18:15,2,1.936,ACTIVE,216.00,352.27,60.039,1440972903,"201051344001145","174011321042388",28.05,36.30,0,332.43,383.83,55.0,51.1,0.451,236950.9,236950.9,449,0,0,0,L,1122011218,1,124.27,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972991,468380.00
08/30/2015 18:15,2,1.869,ACTIVE,216.22,354.37,59.922,1440972903,"201051344000685","174011321042388",28.25,37.00,0,332.43,383.83,53.5,49.7,0.477,235638.0,235638.0,449,0,0,0,L,1122011218,1,124.94,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972992,468381.00
08/30/2015 18:15,2,1.826,ACTIVE,211.70,342.35,60.049,1440972903,"274151322000088","174011321042388",27.69,40.80,0,326.12,368.80,51.2,47.5,0.354,495460.2,495460.2,448,0,0,0,L,1151911521,1,123.14,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972993,468382.00
08/30/2015 18:15,2,1.859,ACTIVE,216.00,352.57,60.034,1440972903,"201051344000438","174011321042388",28.17,38.00,0,334.24,383.53,53.1,49.3,0.451,235667.5,235667.5,448,0,0,0,L,1122011218,1,124.49,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972994,468383.00
08/30/2015 18:15,2,1.947,ACTIVE,216.00,351.67,60.034,1440972903,"201051344001135","174011321042388",27.73,36.30,0,333.63,384.13,54.7,50.9,0.455,227230.8,227230.8,448,0,0,0,L,1122011218,1,124.27,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972995,468384.00
08/30/2015 18:15,2,1.891,ACTIVE,215.77,352.27,59.917,1440972903,"201051344000417","174011321042388",27.61,38.60,0,333.63,382.63,52.9,49.2,0.438,230605.7,230605.7,447,0,0,0,L,1122011218,1,124.04,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972996,468385.00
08/30/2015 18:15,2,1.932,ACTIVE,215.77,351.07,59.922,1440972903,"201051344000594","174011321042388",27.69,39.00,0,331.23,381.12,54.2,50.4,0.455,232740.1,232740.1,447,0,0,0,L,1122011218,1,122.01,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972997,468386.00
08/30/2015 18:15,2,1.947,ACTIVE,211.93,347.16,59.959,1440972903,"274151322000083","174011321042388",27.69,43.80,0,327.32,369.70,54.6,50.8,0.389,511740.3,511740.3,447,0,0,0,L,1151911521,1,121.78,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972998,468387.00
08/30/2015 18:15,2,2.049,ACTIVE,216.22,353.47,60.044,1440972903,"201051344000585","174011321042388",28.03,36.50,0,334.54,387.14,58.2,54.2,0.473,232338.2,232338.2,449,0,0,0,L,1122011218,1,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440972999,468388.00
08/30/2015 18:15,2,1.879,ACTIVE,211.93,346.56,59.965,1440972903,"274151322000054","174011321042388",27.55,41.00,0,326.42,369.70,52.5,48.7,0.362,506523.9,506523.9,448,0,0,0,L,1151911521,1,122.23,121.10,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973000,468389.00
08/30/2015 18:15,2,1.898,ACTIVE,216.22,352.27,59.975,1440972903,"201051344001203","174011321042388",28.01,37.30,0,335.44,384.43,53.9,50.1,0.451,233052.7,233052.7,450,0,0,0,L,1122011218,1,124.94,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973001,468390.00
08/30/2015 18:15,2,1.906,ACTIVE,215.32,351.97,60.044,1440972903,"201051344000646","174011321042388",27.75,37.30,0,333.03,383.53,53.6,49.8,0.455,229120.3,229120.3,450,0,0,0,L,1122011218,1,124.04,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973002,468391.00
08/30/2015 18:15,2,1.260,ACTIVE,212.38,407.27,60.060,1440972903,"274151322000068","174011321042388",38.11,43.80,0,328.22,437.63,48.9,45.3,0.336,409776.9,409776.9,450,0,0,0,L,1151911521,1,122.68,121.55,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973003,468392.00
08/30/2015 18:15,2,2.004,ACTIVE,211.93,351.67,59.938,1440972903,"274151322000076","174011321042388",28.17,43.40,0,327.62,371.21,57.2,53.3,0.402,541238.7,541238.7,446,0,0,0,L,1151911521,1,121.10,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973004,468393.00
08/30/2015 18:15,2,1.893,ACTIVE,215.77,351.97,59.981,1440972903,"201051344000890","174011321042388",28.01,38.40,0,333.33,383.53,53.7,49.9,0.438,233920.9,233920.9,449,0,0,0,L,1122011218,1,124.49,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973005,468394.00
08/30/2015 18:15,2,1.902,ACTIVE,216.22,350.47,59.975,1440972903,"201051344000900","174011321042388",28.09,34.50,0,332.43,383.83,54.1,50.3,0.442,235018.3,235018.3,453,0,0,0,L,1122011218,1,122.46,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973006,468395.00
08/30/2015 18:15,2,1.893,ACTIVE,216.45,351.67,59.944,1440972903,"201051344000633","174011321042388",27.91,37.00,0,331.83,382.93,53.5,49.8,0.451,223680.7,223680.7,451,0,0,0,L,1122011218,1,122.68,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973007,468396.00
08/30/2015 18:15,2,1.934,ACTIVE,216.45,351.37,60.028,1440972903,"201051344000983","174011321042388",28.15,35.40,0,332.43,382.93,55.1,51.3,0.464,231989.5,231989.5,448,0,0,0,L,1122011218,1,122.23,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973007,468397.00
08/30/2015 18:15,2,1.938,ACTIVE,216.22,353.77,59.965,1440972903,"201051344000917","174011321042388",27.53,37.30,0,333.63,384.43,54.0,50.2,0.442,234314.9,234314.9,449,0,0,0,L,1122011218,1,124.27,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973008,468398.00
08/30/2015 18:15,2,1.877,ACTIVE,216.45,350.77,59.949,1440972903,"201051344000648","174011321042388",27.89,35.40,0,332.13,382.33,53.0,49.3,0.442,229576.1,229576.1,448,0,0,0,L,1122011218,1,122.01,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973009,468399.00
08/30/2015 18:15,2,1.756,ACTIVE,216.00,351.07,59.891,1440972903,"201051344001093","174011321042388",28.51,36.00,0,334.24,382.33,50.7,47.0,0.411,232555.3,232555.3,452,0,0,0,L,1122011218,1,124.27,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973010,468400.00
08/30/2015 18:15,2,1.871,ACTIVE,216.67,351.37,60.039,1440972903,"201051344000645","174011321042388",28.05,35.80,0,332.73,382.63,53.2,49.5,0.438,230636.5,230636.5,448,0,0,0,L,1122011218,1,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973011,468401.00
08/30/2015 18:15,2,1.865,ACTIVE,211.70,338.44,59.901,1440972903,"274151322000085","174011321042388",27.73,41.30,0,327.32,369.70,52.4,48.7,0.358,509221.9,509221.9,446,0,0,0,L,1151911521,1,123.14,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973012,468402.00
08/30/2015 18:15,2,1.881,ACTIVE,216.22,353.47,59.965,1440972903,"201051344000651","174011321042388",27.99,36.80,0,334.84,386.23,53.3,49.6,0.438,229861.7,229861.7,448,0,0,0,L,1122011218,1,124.72,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973013,468403.00
08/30/2015 18:15,2,1.883,ACTIVE,216.00,349.26,60.018,1440972903,"201051344000867","174011321042388",28.21,36.30,0,330.93,381.73,53.8,50.0,0.438,222655.5,222655.5,449,0,0,0,L,1122011218,1,122.23,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973014,468404.00
08/30/2015 18:15,2,1.844,ACTIVE,215.54,351.37,60.002,1440972903,"201051344001230","174011321042388",28.09,36.80,0,331.83,381.42,52.5,48.7,0.433,233367.6,233367.6,451,0,0,0,L,1122011218,1,124.27,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973015,468405.00
08/30/2015 18:15,2,1.818,ACTIVE,216.67,352.27,59.938,1440972903,"201051344000576","174011321042388",28.29,34.50,0,333.33,383.83,52.1,48.4,0.438,229740.2,229740.2,451,0,0,0,L,1122011218,1,122.46,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973016,468406.00
08/30/2015 18:15,2,1.895,ACTIVE,216.00,349.56,59.975,1440972903,"201051344000579","174011321042388",28.35,37.50,0,333.93,383.83,54.4,50.6,0.455,236984.8,236984.8,447,0,0,0,L,1122011218,1,122.01,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973016,468407.00
08/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440972903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973783,468408.00
08/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440972903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973783,468409.00
08/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440972903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973783,468410.00
08/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440972903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973783,468411.00
08/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440972903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973783,468412.00
08/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440972903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973783,468413.00
08/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440972903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973783,468414.00
08/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440972903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973783,468415.00
08/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440972903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973783,468416.00
08/30/2015 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1440972903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973783,468417.00
08/30/2015 18:30,2,1.428,ACTIVE,215.32,347.46,59.970,1440973803,"201051344000955","174011321042388",28.23,36.30,0,333.03,375.41,40.9,37.5,0.336,235266.0,235266.0,451,0,0,0,L,1122011218,1,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973879,468418.00
08/30/2015 18:30,2,1.588,ACTIVE,212.38,339.65,59.970,1440973803,"274151322000095","174011321042388",28.19,41.30,0,328.22,365.80,45.3,41.8,0.309,534949.6,534949.6,448,0,0,0,L,1151911521,1,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973879,468419.00
08/30/2015 18:30,2,1.447,ACTIVE,215.32,345.96,59.991,1440973803,"201051344000868","174011321042388",28.35,33.00,0,332.13,374.51,41.6,38.2,0.331,222157.7,222157.7,451,0,0,0,L,1122011218,1,122.01,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973880,468420.00
08/30/2015 18:30,2,1.463,ACTIVE,216.22,347.76,59.991,1440973803,"201051344000853","174011321042388",28.21,33.50,0,334.24,376.31,41.9,38.5,0.345,228681.3,228681.3,451,0,0,0,L,1122011218,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973881,468421.00
08/30/2015 18:30,2,1.447,ACTIVE,216.00,348.36,60.007,1440973803,"201051344000582","174011321042388",27.97,35.20,0,333.63,376.01,41.0,37.6,0.340,227469.5,227469.5,448,0,0,0,L,1122011218,1,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973882,468422.00
08/30/2015 18:30,2,1.459,ACTIVE,215.77,346.86,59.933,1440973803,"201051344000469","174011321042388",27.87,32.20,0,332.13,375.11,41.2,37.8,0.349,223937.2,223937.2,453,0,0,0,L,1122011218,1,122.01,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973883,468423.00
08/30/2015 18:30,2,1.451,ACTIVE,215.77,348.96,59.959,1440973803,"201051344000988","174011321042388",27.99,33.80,0,331.83,377.52,41.1,37.7,0.345,222903.7,222903.7,451,0,0,0,L,1122011218,1,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973884,468424.00
08/30/2015 18:30,2,1.461,ACTIVE,215.77,346.86,60.012,1440973803,"201051344001158","174011321042388",27.87,34.50,0,332.73,375.11,41.3,37.9,0.345,228514.9,228514.9,451,0,0,0,L,1122011218,1,122.23,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973885,468425.00
08/30/2015 18:30,2,1.500,ACTIVE,215.32,347.46,60.023,1440973803,"201051344001025","174011321042388",28.11,35.60,0,334.24,377.22,42.7,39.3,0.340,233193.7,233193.7,447,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973886,468426.00
08/30/2015 18:30,2,1.467,ACTIVE,215.77,346.56,59.981,1440973803,"201051344000569","174011321042388",27.95,33.80,0,332.73,375.71,41.6,38.2,0.336,236397.9,236397.9,449,0,0,0,L,1122011218,1,122.01,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973887,468427.00
08/30/2015 18:30,2,0.992,ACTIVE,212.38,395.55,59.975,1440973803,"274151322000094","174011321042388",36.78,41.50,0,329.43,428.61,37.2,33.9,0.265,410385.6,410385.6,452,0,0,0,L,1151911521,1,121.78,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973888,468428.00
08/30/2015 18:30,2,1.467,ACTIVE,215.54,345.96,59.922,1440973803,"201051344000458","174011321042388",28.17,34.30,0,333.33,375.41,41.9,38.5,0.354,232071.1,232071.1,451,0,0,0,L,1122011218,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973889,468429.00
08/30/2015 18:30,2,1.451,ACTIVE,212.38,345.06,59.917,1440973803,"274151322000087","174011321042388",27.59,41.50,0,327.92,363.09,40.6,37.2,0.292,482972.6,482972.6,450,0,0,0,L,1151911521,1,122.91,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973890,468430.00
08/30/2015 18:30,2,1.463,ACTIVE,212.38,346.56,59.896,1440973803,"274151322000052","174011321042388",27.63,42.30,0,327.32,362.79,40.9,37.6,0.274,516029.8,516029.8,447,0,0,0,L,1151911521,1,122.23,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973890,468431.00
08/30/2015 18:30,2,1.492,ACTIVE,215.32,347.46,59.949,1440973803,"201051344001145","174011321042388",27.79,34.80,0,333.93,377.22,42.0,38.6,0.331,236962.0,236962.0,450,0,0,0,L,1122011218,1,123.81,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973891,468432.00
08/30/2015 18:30,2,1.426,ACTIVE,215.32,348.06,60.018,1440973803,"201051344000685","174011321042388",28.13,35.40,0,333.93,376.92,40.6,37.3,0.354,235648.7,235648.7,450,0,0,0,L,1122011218,1,124.49,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973892,468433.00
08/30/2015 18:30,2,1.410,ACTIVE,211.70,345.66,59.970,1440973803,"274151322000088","174011321042388",27.35,39.50,0,327.62,362.19,39.1,35.8,0.265,495470.5,495470.5,449,0,0,0,L,1151911521,1,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973893,468434.00
08/30/2015 18:30,2,1.422,ACTIVE,215.32,348.06,59.996,1440973803,"201051344000438","174011321042388",28.15,36.80,0,334.54,376.31,40.5,37.2,0.336,235678.2,235678.2,449,0,0,0,L,1122011218,1,124.04,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973894,468435.00
08/30/2015 18:30,2,1.477,ACTIVE,215.09,346.56,59.933,1440973803,"201051344001135","174011321042388",28.25,35.00,0,333.03,376.01,42.3,38.9,0.340,227241.9,227241.9,449,0,0,0,L,1122011218,1,123.81,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973895,468436.00
08/30/2015 18:30,2,1.443,ACTIVE,215.32,347.76,59.970,1440973803,"201051344000417","174011321042388",27.87,37.00,0,332.43,374.21,40.8,37.4,0.336,230616.4,230616.4,448,0,0,0,L,1122011218,1,123.59,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973896,468437.00
08/30/2015 18:30,2,1.475,ACTIVE,215.09,346.56,59.944,1440973803,"201051344000594","174011321042388",27.93,37.50,0,328.82,374.21,41.8,38.4,0.340,232751.1,232751.1,448,0,0,0,L,1122011218,1,122.23,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973897,468438.00
08/30/2015 18:30,2,1.502,ACTIVE,211.93,346.56,59.975,1440973803,"274151322000083","174011321042388",27.71,41.80,0,327.92,363.39,42.1,38.7,0.296,511751.4,511751.4,448,0,0,0,L,1151911521,1,122.23,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973898,468439.00
