ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 18:30,2,1.594,ACTIVE,215.32,348.06,59.933,1440973803,"201051344000585","174011321042388",28.01,35.20,0,333.63,379.02,45.2,41.7,0.362,232350.1,232350.1,450,0,0,0,L,1122011218,1,123.59,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973899,468440.00
08/30/2015 18:30,2,1.439,ACTIVE,211.93,342.65,59.991,1440973803,"274151322000054","174011321042388",27.65,39.50,0,327.32,363.39,40.3,37.0,0.274,506534.5,506534.5,449,0,0,0,L,1151911521,1,121.78,121.10,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973900,468441.00
08/30/2015 18:30,2,1.457,ACTIVE,215.54,347.16,59.912,1440973803,"201051344001203","174011321042388",28.05,35.60,0,333.93,376.31,41.5,38.1,0.340,233063.5,233063.5,451,0,0,0,L,1122011218,1,124.49,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973901,468442.00
08/30/2015 18:30,2,1.463,ACTIVE,214.87,347.46,60.002,1440973803,"201051344000646","174011321042388",27.89,35.60,0,332.73,375.41,41.4,38.0,0.340,229131.2,229131.2,451,0,0,0,L,1122011218,1,123.81,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973902,468443.00
08/30/2015 18:30,2,1.000,ACTIVE,212.61,401.26,59.954,1440973803,"274151322000068","174011321042388",37.53,42.80,0,330.63,432.82,37.9,34.7,0.261,409786.8,409786.8,451,0,0,0,L,1151911521,1,122.91,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973903,468444.00
08/30/2015 18:30,2,1.547,ACTIVE,212.61,337.24,60.007,1440973803,"274151322000076","174011321042388",28.19,41.80,0,328.52,365.49,44.1,40.7,0.287,541250.3,541250.3,447,0,0,0,L,1151911521,1,122.23,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973904,468445.00
08/30/2015 18:30,2,1.484,ACTIVE,215.09,346.56,59.922,1440973803,"201051344000890","174011321042388",27.55,36.80,0,333.03,374.51,41.5,38.1,0.327,233931.8,233931.8,450,0,0,0,L,1122011218,1,123.81,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973905,468446.00
08/30/2015 18:30,2,1.451,ACTIVE,215.77,346.26,60.034,1440973803,"201051344000900","174011321042388",28.23,33.00,0,331.83,375.11,41.5,38.2,0.345,235029.2,235029.2,454,0,0,0,L,1122011218,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973906,468447.00
08/30/2015 18:30,2,1.441,ACTIVE,216.00,348.36,60.002,1440973803,"201051344000633","174011321042388",28.15,35.60,0,331.83,375.71,41.1,37.8,0.345,223691.5,223691.5,452,0,0,0,L,1122011218,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973907,468448.00
08/30/2015 18:30,2,1.496,ACTIVE,216.00,347.46,60.028,1440973803,"201051344000983","174011321042388",28.11,33.80,0,330.93,374.51,42.6,39.2,0.349,232000.6,232000.6,449,0,0,0,L,1122011218,1,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973908,468449.00
08/30/2015 18:30,2,1.469,ACTIVE,215.32,347.76,59.917,1440973803,"201051344000917","174011321042388",28.05,35.60,0,333.63,376.01,41.8,38.4,0.345,234325.9,234325.9,450,0,0,0,L,1122011218,1,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973909,468450.00
08/30/2015 18:30,2,1.438,ACTIVE,216.00,346.86,60.007,1440973803,"201051344000648","174011321042388",28.09,33.80,0,332.43,374.81,40.9,37.6,0.336,229586.9,229586.9,449,0,0,0,L,1122011218,1,122.01,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973909,468451.00
08/30/2015 18:30,2,1.367,ACTIVE,215.54,347.76,59.991,1440973803,"201051344001093","174011321042388",28.09,34.80,0,333.63,374.51,39.0,35.7,0.305,232565.6,232565.6,453,0,0,0,L,1122011218,1,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973910,468452.00
08/30/2015 18:30,2,1.438,ACTIVE,216.22,346.86,59.970,1440973803,"201051344000645","174011321042388",27.97,34.30,0,331.23,374.51,40.8,37.4,0.323,230647.2,230647.2,449,0,0,0,L,1122011218,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973911,468453.00
08/30/2015 18:30,2,1.424,ACTIVE,212.38,346.56,59.981,1440973803,"274151322000085","174011321042388",27.85,39.80,0,327.92,362.19,40.1,36.8,0.274,509232.5,509232.5,447,0,0,0,L,1151911521,1,123.36,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973912,468454.00
08/30/2015 18:30,2,1.459,ACTIVE,215.77,348.06,59.928,1440973803,"201051344000651","174011321042388",27.65,35.20,0,334.24,377.22,40.9,37.5,0.331,229872.5,229872.5,449,0,0,0,L,1122011218,1,124.49,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973913,468455.00
08/30/2015 18:30,2,1.473,ACTIVE,215.77,346.26,60.018,1440973803,"201051344000867","174011321042388",27.85,34.80,0,332.13,373.01,41.6,38.2,0.336,222666.4,222666.4,450,0,0,0,L,1122011218,1,122.68,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973914,468456.00
08/30/2015 18:30,2,1.410,ACTIVE,215.09,346.56,59.996,1440973803,"201051344001230","174011321042388",28.19,35.20,0,331.83,373.01,40.3,37.0,0.331,233378.2,233378.2,452,0,0,0,L,1122011218,1,123.81,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973915,468457.00
08/30/2015 18:30,2,1.406,ACTIVE,216.22,348.36,59.986,1440973803,"201051344000576","174011321042388",28.05,32.80,0,333.03,374.51,40.0,36.7,0.323,229750.8,229750.8,452,0,0,0,L,1122011218,1,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973916,468458.00
08/30/2015 18:30,2,1.484,ACTIVE,216.00,347.16,59.970,1440973803,"201051344000579","174011321042388",28.09,36.00,0,331.83,373.61,42.2,38.9,0.345,236995.9,236995.9,448,0,0,0,L,1122011218,1,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440973917,468459.00
08/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440973803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974683,468460.00
08/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440973803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974683,468461.00
08/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440973803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974683,468462.00
08/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440973803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974683,468463.00
08/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440973803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974683,468464.00
08/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440973803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974683,468465.00
08/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440973803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974683,468466.00
08/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440973803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974683,468467.00
08/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440973803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974683,468468.00
08/30/2015 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1440973803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974683,468469.00
08/30/2015 18:45,2,1.148,ACTIVE,215.54,344.45,60.028,1440974703,"201051344000955","174011321042388",27.67,34.80,0,331.23,365.19,32.3,29.2,0.265,235274.2,235274.2,452,0,0,0,L,1122011218,1,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974778,468470.00
08/30/2015 18:45,2,1.291,ACTIVE,212.61,339.95,59.965,1440974703,"274151322000095","174011321042388",27.71,39.50,0,328.52,358.58,36.3,33.1,0.243,534958.8,534958.8,449,0,0,0,L,1151911521,1,122.46,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974779,468471.00
08/30/2015 18:45,2,1.180,ACTIVE,216.00,344.76,59.986,1440974703,"201051344000868","174011321042388",27.55,32.20,0,330.93,364.89,32.9,29.8,0.256,222166.0,222166.0,452,0,0,0,L,1122011218,1,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974780,468472.00
08/30/2015 18:45,2,1.164,ACTIVE,216.90,345.66,59.944,1440974703,"201051344000853","174011321042388",28.03,32.40,0,333.03,367.30,33.0,30.0,0.265,228689.7,228689.7,452,0,0,0,L,1122011218,1,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974781,468473.00
08/30/2015 18:45,2,1.166,ACTIVE,216.22,345.96,59.975,1440974703,"201051344000582","174011321042388",27.47,34.00,0,332.43,367.30,32.5,29.4,0.256,227477.8,227477.8,449,0,0,0,L,1122011218,1,124.27,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974782,468474.00
08/30/2015 18:45,2,1.148,ACTIVE,216.22,344.76,60.039,1440974703,"201051344000469","174011321042388",27.93,31.00,0,330.33,365.49,32.5,29.5,0.265,223945.5,223945.5,454,0,0,0,L,1122011218,1,122.23,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974783,468475.00
08/30/2015 18:45,2,1.146,ACTIVE,216.22,345.36,59.981,1440974703,"201051344000988","174011321042388",27.85,32.40,0,331.83,367.00,32.4,29.3,0.270,222911.9,222911.9,452,0,0,0,L,1122011218,1,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974784,468476.00
08/30/2015 18:45,2,1.160,ACTIVE,216.22,344.76,59.991,1440974703,"201051344001158","174011321042388",27.75,33.00,0,331.23,365.19,32.6,29.6,0.270,228523.2,228523.2,452,0,0,0,L,1122011218,1,122.46,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974785,468477.00
08/30/2015 18:45,2,1.195,ACTIVE,215.77,344.76,59.991,1440974703,"201051344001025","174011321042388",28.19,34.00,0,332.43,367.60,34.1,31.0,0.265,233202.3,233202.3,448,0,0,0,L,1122011218,1,123.81,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974786,468478.00
08/30/2015 18:45,2,1.152,ACTIVE,216.00,344.76,59.991,1440974703,"201051344000569","174011321042388",28.15,32.80,0,331.53,365.19,32.9,29.8,0.265,236406.2,236406.2,450,0,0,0,L,1122011218,1,122.01,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974786,468479.00
08/30/2015 18:45,2,0.777,ACTIVE,212.38,401.56,59.986,1440974703,"274151322000094","174011321042388",37.11,40.20,0,327.32,429.82,29.4,26.5,0.199,410393.0,410393.0,453,0,0,0,L,1151911521,1,121.55,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974787,468480.00
08/30/2015 18:45,2,1.152,ACTIVE,216.00,344.45,59.991,1440974703,"201051344000458","174011321042388",28.39,33.00,0,331.53,366.10,33.2,30.1,0.274,232079.5,232079.5,452,0,0,0,L,1122011218,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974788,468481.00
08/30/2015 18:45,2,1.176,ACTIVE,212.38,336.04,60.002,1440974703,"274151322000087","174011321042388",27.29,40.00,0,328.52,357.08,32.5,29.4,0.217,482980.8,482980.8,451,0,0,0,L,1151911521,1,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974789,468482.00
08/30/2015 18:45,2,1.172,ACTIVE,212.83,337.54,59.970,1440974703,"274151322000052","174011321042388",27.65,40.40,0,328.52,356.48,32.8,29.7,0.221,516038.1,516038.1,448,0,0,0,L,1151911521,1,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974790,468483.00
08/30/2015 18:45,2,1.170,ACTIVE,215.77,345.36,59.996,1440974703,"201051344001145","174011321042388",28.23,33.00,0,332.43,367.00,33.5,30.4,0.265,236970.5,236970.5,451,0,0,0,L,1122011218,1,124.04,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974791,468484.00
08/30/2015 18:45,2,1.150,ACTIVE,216.00,345.66,59.991,1440974703,"201051344000685","174011321042388",27.61,34.00,0,332.43,367.00,32.1,29.1,0.274,235656.9,235656.9,451,0,0,0,L,1122011218,1,124.72,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974792,468485.00
08/30/2015 18:45,2,1.119,ACTIVE,212.16,338.44,59.981,1440974703,"274151322000088","174011321042388",27.31,38.00,0,328.82,355.58,31.0,28.0,0.194,495478.3,495478.3,450,0,0,0,L,1151911521,1,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974793,468486.00
08/30/2015 18:45,2,1.119,ACTIVE,215.77,346.26,59.991,1440974703,"201051344000438","174011321042388",28.33,35.00,0,331.23,366.70,32.2,29.1,0.265,235686.3,235686.3,450,0,0,0,L,1122011218,1,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974794,468487.00
08/30/2015 18:45,2,1.191,ACTIVE,215.54,345.06,59.986,1440974703,"201051344001135","174011321042388",28.01,33.50,0,331.53,365.49,33.8,30.7,0.261,227250.4,227250.4,450,0,0,0,L,1122011218,1,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974795,468488.00
08/30/2015 18:45,2,1.141,ACTIVE,215.77,345.36,59.996,1440974703,"201051344000417","174011321042388",28.09,35.60,0,331.83,365.49,32.5,29.4,0.256,230624.7,230624.7,449,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974796,468489.00
08/30/2015 18:45,2,1.182,ACTIVE,215.32,344.45,59.991,1440974703,"201051344000594","174011321042388",27.79,36.00,0,327.62,365.49,33.3,30.2,0.270,232759.5,232759.5,449,0,0,0,L,1122011218,1,122.23,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974797,468490.00
08/30/2015 18:45,2,1.209,ACTIVE,212.61,336.64,59.917,1440974703,"274151322000083","174011321042388",27.71,40.00,0,328.82,356.78,34.0,30.8,0.239,511759.9,511759.9,449,0,0,0,L,1151911521,1,122.01,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974798,468491.00
08/30/2015 18:45,2,1.295,ACTIVE,216.00,347.16,59.965,1440974703,"201051344000585","174011321042388",27.83,33.80,0,332.13,368.20,36.5,33.3,0.283,232359.3,232359.3,451,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974799,468492.00
08/30/2015 18:45,2,1.158,ACTIVE,212.38,343.85,59.981,1440974703,"274151322000054","174011321042388",27.49,38.20,0,328.22,356.78,32.3,29.2,0.217,506542.6,506542.6,450,0,0,0,L,1151911521,1,122.01,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974799,468493.00
08/30/2015 18:45,2,1.156,ACTIVE,215.77,345.06,59.986,1440974703,"201051344001203","174011321042388",28.05,34.30,0,333.33,367.00,32.9,29.8,0.261,233071.9,233071.9,452,0,0,0,L,1122011218,1,124.49,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974800,468494.00
08/30/2015 18:45,2,1.176,ACTIVE,215.32,345.96,59.996,1440974703,"201051344000646","174011321042388",27.65,34.30,0,331.83,366.40,33.0,29.9,0.265,229139.5,229139.5,452,0,0,0,L,1122011218,1,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974801,468495.00
08/30/2015 18:45,2,0.754,ACTIVE,213.06,411.48,59.981,1440974703,"274151322000068","174011321042388",38.61,41.30,0,330.03,432.52,29.2,26.3,0.190,409794.3,409794.3,452,0,0,0,L,1151911521,1,122.23,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974802,468496.00
08/30/2015 18:45,2,1.232,ACTIVE,213.06,339.65,59.986,1440974703,"274151322000076","174011321042388",28.23,39.80,0,329.13,357.68,35.2,32.1,0.243,541259.2,541259.2,448,0,0,0,L,1151911521,1,122.23,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974803,468497.00
08/30/2015 18:45,2,1.170,ACTIVE,215.32,344.15,60.034,1440974703,"201051344000890","174011321042388",27.97,35.40,0,331.83,366.10,33.1,30.1,0.256,233940.2,233940.2,451,0,0,0,L,1122011218,1,124.04,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974804,468498.00
08/30/2015 18:45,2,1.160,ACTIVE,215.77,344.76,59.991,1440974703,"201051344000900","174011321042388",27.85,32.00,0,330.63,365.80,32.8,29.7,0.256,235037.5,235037.5,455,0,0,0,L,1122011218,1,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974805,468499.00
08/30/2015 18:45,2,1.172,ACTIVE,215.77,345.36,59.981,1440974703,"201051344000633","174011321042388",27.59,34.30,0,331.83,367.90,32.8,29.7,0.265,223699.8,223699.8,453,0,0,0,L,1122011218,1,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974806,468500.00
08/30/2015 18:45,2,1.189,ACTIVE,216.00,344.15,59.981,1440974703,"201051344000983","174011321042388",28.19,32.60,0,330.63,365.80,34.0,30.9,0.265,232009.2,232009.2,450,0,0,0,L,1122011218,1,122.46,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974807,468501.00
08/30/2015 18:45,2,1.174,ACTIVE,215.77,345.36,59.975,1440974703,"201051344000917","174011321042388",27.91,34.50,0,332.13,366.10,33.2,30.1,0.261,234334.2,234334.2,451,0,0,0,L,1122011218,1,123.81,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974808,468502.00
08/30/2015 18:45,2,1.152,ACTIVE,216.00,343.85,59.986,1440974703,"201051344000648","174011321042388",27.83,32.60,0,332.13,366.40,32.5,29.4,0.265,229595.1,229595.1,450,0,0,0,L,1122011218,1,122.23,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974809,468503.00
08/30/2015 18:45,2,1.086,ACTIVE,215.77,345.96,59.965,1440974703,"201051344001093","174011321042388",27.85,33.30,0,333.03,364.29,30.7,27.7,0.239,232573.3,232573.3,454,0,0,0,L,1122011218,1,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974810,468504.00
08/30/2015 18:45,2,1.154,ACTIVE,216.00,344.15,59.981,1440974703,"201051344000645","174011321042388",27.63,32.80,0,332.43,366.10,32.4,29.3,0.256,230655.4,230655.4,450,0,0,0,L,1122011218,1,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974810,468505.00
08/30/2015 18:45,2,1.078,ACTIVE,212.83,335.74,59.922,1440974703,"274151322000085","174011321042388",28.49,38.20,0,329.43,356.18,31.1,28.1,0.203,509240.6,509240.6,448,0,0,0,L,1151911521,1,122.68,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974811,468506.00
08/30/2015 18:45,2,1.164,ACTIVE,216.00,346.56,60.018,1440974703,"201051344000651","174011321042388",27.55,33.80,0,333.33,366.70,32.5,29.4,0.261,229880.7,229880.7,450,0,0,0,L,1122011218,1,124.49,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974812,468507.00
08/30/2015 18:45,2,1.176,ACTIVE,215.77,342.65,59.986,1440974703,"201051344000867","174011321042388",27.75,33.50,0,330.03,364.29,33.1,30.0,0.256,222674.8,222674.8,451,0,0,0,L,1122011218,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974813,468508.00
08/30/2015 18:45,2,1.133,ACTIVE,215.54,344.45,59.991,1440974703,"201051344001230","174011321042388",27.91,33.80,0,330.63,364.29,32.1,29.0,0.252,233386.3,233386.3,453,0,0,0,L,1122011218,1,124.04,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974814,468509.00
08/30/2015 18:45,2,1.139,ACTIVE,216.22,344.76,59.981,1440974703,"201051344000576","174011321042388",27.35,32.00,0,332.13,365.80,31.6,28.5,0.256,229758.8,229758.8,453,0,0,0,L,1122011218,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974815,468510.00
08/30/2015 18:45,2,1.199,ACTIVE,215.77,344.15,59.986,1440974703,"201051344000579","174011321042388",27.73,34.80,0,331.83,365.49,33.7,30.6,0.270,237004.4,237004.4,449,0,0,0,L,1122011218,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440974816,468511.00
08/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440974703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975584,468512.00
08/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440974703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975584,468513.00
08/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440974703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975584,468514.00
08/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440974703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975584,468515.00
08/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440974703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975584,468516.00
08/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440974703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975584,468517.00
08/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440974703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975584,468518.00
08/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440974703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975584,468519.00
08/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440974703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975584,468520.00
08/30/2015 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1440974703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975584,468521.00
08/30/2015 19:00,2,0.809,ACTIVE,215.32,341.45,59.933,1440975604,"201051344000955","174011321042388",27.65,33.80,0,331.23,359.48,22.7,20.0,0.168,235280.4,235280.4,453,0,0,0,L,1122011218,1,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975679,468522.00
08/30/2015 19:00,2,0.875,ACTIVE,212.38,334.84,59.970,1440975604,"274151322000095","174011321042388",27.73,38.00,0,328.82,353.47,24.6,21.8,0.155,534965.8,534965.8,450,0,0,0,L,1151911521,1,122.01,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975680,468523.00
08/30/2015 19:00,2,0.822,ACTIVE,215.54,339.95,59.933,1440975604,"201051344000868","174011321042388",27.61,31.30,0,331.23,359.18,23.1,20.3,0.172,222172.4,222172.4,453,0,0,0,L,1122011218,1,122.23,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975680,468524.00
08/30/2015 19:00,2,0.820,ACTIVE,216.45,342.35,59.959,1440975604,"201051344000853","174011321042388",27.35,31.50,0,332.73,361.59,22.8,20.0,0.177,228696.0,228696.0,453,0,0,0,L,1122011218,1,122.91,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975681,468525.00
08/30/2015 19:00,2,0.801,ACTIVE,216.00,342.95,59.959,1440975604,"201051344000582","174011321042388",27.63,32.60,0,333.03,360.99,22.4,19.7,0.172,227484.0,227484.0,450,0,0,0,L,1122011218,1,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975682,468526.00
08/30/2015 19:00,2,0.809,ACTIVE,215.54,340.55,59.912,1440975604,"201051344000469","174011321042388",27.47,30.30,0,330.63,359.48,22.5,19.8,0.177,223951.7,223951.7,455,0,0,0,L,1122011218,1,121.78,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975683,468527.00
08/30/2015 19:00,2,0.807,ACTIVE,215.54,342.05,59.959,1440975604,"201051344000988","174011321042388",27.27,31.80,0,331.23,361.29,22.3,19.6,0.181,222918.1,222918.1,453,0,0,0,L,1122011218,1,122.01,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975684,468528.00
08/30/2015 19:00,2,0.803,ACTIVE,215.54,339.95,59.981,1440975604,"201051344001158","174011321042388",27.67,32.40,0,330.93,360.69,22.6,19.9,0.177,228529.4,228529.4,453,0,0,0,L,1122011218,1,122.01,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975685,468529.00
08/30/2015 19:00,2,0.832,ACTIVE,215.54,342.05,59.975,1440975604,"201051344001025","174011321042388",27.77,32.80,0,333.33,361.89,23.4,20.7,0.172,233208.9,233208.9,449,0,0,0,L,1122011218,1,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975686,468530.00
08/30/2015 19:00,2,0.814,ACTIVE,215.77,340.85,60.007,1440975604,"201051344000569","174011321042388",27.75,32.00,0,331.23,360.08,22.9,20.2,0.172,236412.5,236412.5,451,0,0,0,L,1122011218,1,121.78,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975687,468531.00
08/30/2015 19:00,2,0.533,ACTIVE,212.38,388.64,59.959,1440975604,"274151322000094","174011321042388",36.18,38.80,0,327.32,424.11,19.6,17.0,0.128,410398.5,410398.5,454,0,0,0,L,1151911521,1,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975688,468532.00
08/30/2015 19:00,2,0.828,ACTIVE,215.77,340.25,59.965,1440975604,"201051344000458","174011321042388",27.33,32.20,0,331.83,360.99,22.9,20.2,0.181,232085.9,232085.9,453,0,0,0,L,1122011218,1,122.46,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975689,468533.00
08/30/2015 19:00,2,0.764,ACTIVE,212.16,334.84,59.954,1440975604,"274151322000087","174011321042388",27.75,38.40,0,325.82,351.67,21.4,18.8,0.141,482987.0,482987.0,452,0,0,0,L,1151911521,1,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975690,468534.00
08/30/2015 19:00,2,0.816,ACTIVE,212.16,335.74,59.959,1440975604,"274151322000052","174011321042388",27.27,39.00,0,325.52,351.97,22.5,19.8,0.155,516044.3,516044.3,449,0,0,0,L,1151911521,1,122.46,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975691,468535.00
08/30/2015 19:00,2,0.830,ACTIVE,215.54,341.75,59.965,1440975604,"201051344001145","174011321042388",27.37,32.00,0,332.73,361.59,23.1,20.3,0.168,236976.9,236976.9,452,0,0,0,L,1122011218,1,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975692,468536.00
08/30/2015 19:00,2,0.785,ACTIVE,215.54,342.65,59.981,1440975604,"201051344000685","174011321042388",27.39,32.80,0,332.13,362.49,21.8,19.1,0.186,235663.0,235663.0,452,0,0,0,L,1122011218,1,124.72,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975693,468537.00
08/30/2015 19:00,2,0.766,ACTIVE,211.93,333.63,59.944,1440975604,"274151322000088","174011321042388",26.92,36.80,0,324.92,350.77,20.9,18.2,0.133,495484.2,495484.2,451,0,0,0,L,1151911521,1,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975694,468538.00
08/30/2015 19:00,2,0.795,ACTIVE,215.32,342.05,59.949,1440975604,"201051344000438","174011321042388",27.53,33.50,0,333.03,361.89,22.2,19.5,0.172,235692.5,235692.5,451,0,0,0,L,1122011218,1,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975695,468539.00
08/30/2015 19:00,2,0.844,ACTIVE,215.09,341.15,59.970,1440975604,"201051344001135","174011321042388",27.75,32.40,0,332.73,359.78,23.8,21.0,0.168,227256.9,227256.9,451,0,0,0,L,1122011218,1,123.81,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975695,468540.00
08/30/2015 19:00,2,0.814,ACTIVE,215.54,341.75,59.959,1440975604,"201051344000417","174011321042388",27.67,34.50,0,332.13,359.78,22.9,20.1,0.168,230630.9,230630.9,450,0,0,0,L,1122011218,1,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975696,468541.00
08/30/2015 19:00,2,0.826,ACTIVE,215.32,340.25,59.965,1440975604,"201051344000594","174011321042388",27.35,35.00,0,328.22,360.08,22.9,20.2,0.172,232765.8,232765.8,450,0,0,0,L,1122011218,1,122.23,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975697,468542.00
08/30/2015 19:00,2,0.822,ACTIVE,212.16,337.84,59.928,1440975604,"274151322000083","174011321042388",27.51,38.40,0,328.52,351.97,22.9,20.1,0.150,511766.3,511766.3,450,0,0,0,L,1151911521,1,121.55,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975698,468543.00
08/30/2015 19:00,2,0.904,ACTIVE,215.77,342.95,59.959,1440975604,"201051344000585","174011321042388",27.61,32.80,0,332.73,362.19,25.3,22.5,0.177,232366.3,232366.3,452,0,0,0,L,1122011218,1,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975699,468544.00
08/30/2015 19:00,2,0.721,ACTIVE,211.93,337.54,60.002,1440975604,"274151322000054","174011321042388",28.07,37.00,0,325.52,352.27,20.5,17.9,0.133,506548.7,506548.7,451,0,0,0,L,1151911521,1,121.78,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975700,468545.00
08/30/2015 19:00,2,0.801,ACTIVE,215.32,341.15,59.975,1440975604,"201051344001203","174011321042388",27.93,33.30,0,333.03,361.59,22.7,20.0,0.177,233078.1,233078.1,453,0,0,0,L,1122011218,1,124.27,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975701,468546.00
08/30/2015 19:00,2,0.822,ACTIVE,215.09,341.15,59.912,1440975604,"201051344000646","174011321042388",27.43,33.30,0,331.83,360.38,22.9,20.1,0.172,229145.9,229145.9,453,0,0,0,L,1122011218,1,124.04,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975702,468547.00
08/30/2015 19:00,2,0.559,ACTIVE,213.06,388.04,59.965,1440975604,"274151322000068","174011321042388",36.00,40.00,0,327.02,425.61,20.3,17.7,0.133,409799.9,409799.9,453,0,0,0,L,1151911521,1,122.46,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975703,468548.00
08/30/2015 19:00,2,0.850,ACTIVE,212.61,340.25,59.959,1440975604,"274151322000076","174011321042388",27.77,38.40,0,329.73,352.87,23.9,21.1,0.164,541266.0,541266.0,449,0,0,0,L,1151911521,1,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975704,468549.00
08/30/2015 19:00,2,0.820,ACTIVE,215.32,341.15,59.949,1440975604,"201051344000890","174011321042388",27.79,34.00,0,331.53,360.99,23.1,20.4,0.172,233946.5,233946.5,452,0,0,0,L,1122011218,1,124.27,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975705,468550.00
08/30/2015 19:00,2,0.799,ACTIVE,215.77,340.55,59.975,1440975604,"201051344000900","174011321042388",27.65,31.30,0,331.23,358.88,22.4,19.7,0.177,235043.7,235043.7,456,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975706,468551.00
08/30/2015 19:00,2,0.803,ACTIVE,216.00,341.75,60.007,1440975604,"201051344000633","174011321042388",27.77,33.00,0,331.53,360.69,22.6,19.9,0.177,223706.1,223706.1,454,0,0,0,L,1122011218,1,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975707,468552.00
08/30/2015 19:00,2,0.824,ACTIVE,216.00,340.85,59.949,1440975604,"201051344000983","174011321042388",28.15,31.80,0,330.93,359.48,23.5,20.8,0.177,232015.7,232015.7,451,0,0,0,L,1122011218,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975708,468553.00
08/30/2015 19:00,2,0.803,ACTIVE,215.77,342.35,59.965,1440975604,"201051344000917","174011321042388",27.87,33.00,0,331.23,360.99,22.7,20.0,0.168,234340.6,234340.6,452,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975708,468554.00
08/30/2015 19:00,2,0.811,ACTIVE,216.00,340.55,59.991,1440975604,"201051344000648","174011321042388",27.33,31.50,0,330.93,359.48,22.5,19.8,0.172,229601.2,229601.2,451,0,0,0,L,1122011218,1,122.01,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975709,468555.00
08/30/2015 19:00,2,0.754,ACTIVE,215.54,342.05,59.944,1440975604,"201051344001093","174011321042388",27.95,32.40,0,332.73,359.18,21.4,18.7,0.155,232579.1,232579.1,455,0,0,0,L,1122011218,1,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975710,468556.00
08/30/2015 19:00,2,0.809,ACTIVE,216.00,341.15,59.954,1440975604,"201051344000645","174011321042388",27.08,32.00,0,331.23,359.48,22.2,19.5,0.168,230661.5,230661.5,451,0,0,0,L,1122011218,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975711,468557.00
08/30/2015 19:00,2,0.707,ACTIVE,212.38,336.34,59.959,1440975604,"274151322000085","174011321042388",28.03,36.80,0,326.42,350.47,20.0,17.4,0.128,509246.0,509246.0,449,0,0,0,L,1151911521,1,123.36,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975712,468558.00
08/30/2015 19:00,2,0.789,ACTIVE,215.77,342.35,59.949,1440975604,"201051344000651","174011321042388",27.71,32.40,0,332.73,362.19,22.2,19.5,0.164,229886.8,229886.8,451,0,0,0,L,1122011218,1,124.49,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975713,468559.00
08/30/2015 19:00,2,0.822,ACTIVE,216.00,339.95,59.975,1440975604,"201051344000867","174011321042388",27.67,32.40,0,330.63,358.88,23.1,20.4,0.168,222681.1,222681.1,452,0,0,0,L,1122011218,1,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975714,468560.00
08/30/2015 19:00,2,0.789,ACTIVE,215.32,340.85,59.949,1440975604,"201051344001230","174011321042388",27.63,32.60,0,330.63,357.98,22.1,19.4,0.168,233392.4,233392.4,454,0,0,0,L,1122011218,1,124.04,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975715,468561.00
08/30/2015 19:00,2,0.793,ACTIVE,216.22,342.05,59.954,1440975604,"201051344000576","174011321042388",27.00,31.00,0,331.83,359.78,21.7,19.0,0.168,229764.8,229764.8,454,0,0,0,L,1122011218,1,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975716,468562.00
08/30/2015 19:00,2,0.834,ACTIVE,215.77,340.55,59.933,1440975604,"201051344000579","174011321042388",28.07,33.50,0,332.13,360.08,23.8,21.0,0.172,237010.9,237010.9,450,0,0,0,L,1122011218,1,122.23,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440975717,468563.00
08/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440975604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976484,468564.00
08/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440975604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976484,468565.00
08/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440975604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976484,468566.00
08/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440975604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976484,468567.00
08/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440975604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976484,468568.00
08/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440975604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976484,468569.00
08/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440975604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976484,468570.00
08/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440975604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976484,468571.00
08/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440975604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976484,468572.00
08/30/2015 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1440975604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976484,468573.00
08/30/2015 19:15,2,0.625,ACTIVE,214.87,339.34,60.007,1440976503,"201051344000955","174011321042388",27.77,32.40,0,330.93,351.97,17.6,15.1,0.124,235284.7,235284.7,454,0,0,0,L,1122011218,1,123.36,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976578,468574.00
08/30/2015 19:15,2,0.594,ACTIVE,212.38,334.54,59.981,1440976503,"274151322000095","174011321042388",27.33,36.50,0,325.52,346.26,16.5,14.0,0.097,534970.3,534970.3,451,0,0,0,L,1151911521,1,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976579,468575.00
08/30/2015 19:15,2,0.639,ACTIVE,215.32,339.34,59.991,1440976503,"201051344000868","174011321042388",27.21,30.50,0,330.03,351.67,17.6,15.1,0.124,222176.8,222176.8,454,0,0,0,L,1122011218,1,122.01,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976579,468576.00
08/30/2015 19:15,2,0.609,ACTIVE,216.00,340.85,60.028,1440976503,"201051344000853","174011321042388",27.79,30.80,0,331.53,353.17,17.2,14.7,0.128,228700.3,228700.3,454,0,0,0,L,1122011218,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976580,468577.00
08/30/2015 19:15,2,0.598,ACTIVE,215.54,340.25,59.991,1440976503,"201051344000582","174011321042388",27.93,31.80,0,332.13,353.47,16.9,14.4,0.119,227488.3,227488.3,451,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976581,468578.00
08/30/2015 19:15,2,0.631,ACTIVE,215.54,339.34,59.996,1440976503,"201051344000469","174011321042388",26.74,29.50,0,329.73,351.97,17.1,14.6,0.128,223956.1,223956.1,456,0,0,0,L,1122011218,1,122.01,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976582,468579.00
08/30/2015 19:15,2,0.613,ACTIVE,215.32,340.85,59.991,1440976503,"201051344000988","174011321042388",27.14,30.80,0,329.13,353.47,16.9,14.4,0.128,222922.3,222922.3,454,0,0,0,L,1122011218,1,122.01,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976583,468580.00
08/30/2015 19:15,2,0.621,ACTIVE,215.32,338.74,60.034,1440976503,"201051344001158","174011321042388",27.25,31.50,0,330.33,351.67,17.2,14.6,0.128,228533.7,228533.7,454,0,0,0,L,1122011218,1,122.01,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976584,468581.00
08/30/2015 19:15,2,0.631,ACTIVE,215.09,339.65,59.986,1440976503,"201051344001025","174011321042388",27.77,31.80,0,331.53,353.77,17.8,15.2,0.124,233213.4,233213.4,450,0,0,0,L,1122011218,1,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976585,468582.00
08/30/2015 19:15,2,0.627,ACTIVE,215.54,338.74,59.991,1440976503,"201051344000569","174011321042388",27.53,31.30,0,330.93,352.27,17.5,15.0,0.124,236416.9,236416.9,452,0,0,0,L,1122011218,1,122.01,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976586,468583.00
08/30/2015 19:15,2,0.350,ACTIVE,212.61,397.96,59.975,1440976503,"274151322000094","174011321042388",37.49,37.80,0,330.03,419.30,13.2,10.8,0.084,410402.0,410402.0,455,0,0,0,L,1151911521,1,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976587,468584.00
08/30/2015 19:15,2,0.619,ACTIVE,215.32,338.44,60.002,1440976503,"201051344000458","174011321042388",27.79,31.30,0,330.63,351.97,17.4,14.9,0.128,232090.3,232090.3,454,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976588,468585.00
08/30/2015 19:15,2,0.553,ACTIVE,213.06,333.63,60.028,1440976503,"274151322000087","174011321042388",26.86,37.00,0,329.13,344.76,15.1,12.6,0.088,482990.8,482990.8,453,0,0,0,L,1151911521,1,123.36,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976588,468586.00
08/30/2015 19:15,2,0.615,ACTIVE,212.16,336.94,59.996,1440976503,"274151322000052","174011321042388",27.14,37.50,0,326.42,345.66,16.9,14.4,0.102,516048.6,516048.6,450,0,0,0,L,1151911521,1,122.46,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976589,468587.00
08/30/2015 19:15,2,0.617,ACTIVE,215.32,340.25,60.002,1440976503,"201051344001145","174011321042388",27.75,31.00,0,332.73,353.47,17.4,14.9,0.115,236981.3,236981.3,453,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976590,468588.00
