ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 19:15,2,0.600,ACTIVE,215.54,341.15,59.996,1440976503,"201051344000685","174011321042388",26.94,31.80,0,332.13,354.07,16.4,13.9,0.128,235667.2,235667.2,453,0,0,0,L,1122011218,1,124.49,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976591,468589.00
08/30/2015 19:15,2,0.566,ACTIVE,212.16,333.93,60.002,1440976503,"274151322000088","174011321042388",26.76,35.40,0,328.52,344.45,15.4,13.0,0.097,495487.9,495487.9,452,0,0,0,L,1151911521,1,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976592,468590.00
08/30/2015 19:15,2,0.609,ACTIVE,215.32,340.25,59.996,1440976503,"201051344000438","174011321042388",27.43,32.40,0,331.83,352.87,17.0,14.5,0.119,235696.7,235696.7,452,0,0,0,L,1122011218,1,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976593,468591.00
08/30/2015 19:15,2,0.641,ACTIVE,214.87,339.34,59.996,1440976503,"201051344001135","174011321042388",27.99,31.30,0,330.63,352.87,18.2,15.7,0.124,227261.5,227261.5,452,0,0,0,L,1122011218,1,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976594,468592.00
08/30/2015 19:15,2,0.631,ACTIVE,215.32,339.65,60.002,1440976503,"201051344000417","174011321042388",27.51,33.00,0,331.53,352.27,17.6,15.0,0.124,230635.3,230635.3,451,0,0,0,L,1122011218,1,123.59,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976595,468593.00
08/30/2015 19:15,2,0.621,ACTIVE,214.87,338.44,59.986,1440976503,"201051344000594","174011321042388",27.77,33.50,0,329.73,351.97,17.5,15.0,0.124,232770.2,232770.2,451,0,0,0,L,1122011218,1,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976596,468594.00
08/30/2015 19:15,2,0.580,ACTIVE,212.61,333.33,59.996,1440976503,"274151322000083","174011321042388",27.17,36.80,0,319.51,345.66,16.0,13.5,0.093,511770.7,511770.7,451,0,0,0,L,1151911521,1,122.91,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976598,468595.00
08/30/2015 19:15,2,0.684,ACTIVE,215.09,340.55,60.018,1440976503,"201051344000585","174011321042388",27.93,32.00,0,330.63,354.07,19.4,16.8,0.133,232371.3,232371.3,453,0,0,0,L,1122011218,1,123.36,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976599,468596.00
08/30/2015 19:15,2,0.588,ACTIVE,212.38,337.54,59.991,1440976503,"274151322000054","174011321042388",27.19,35.40,0,319.51,344.76,16.2,13.7,0.093,506552.5,506552.5,452,0,0,0,L,1151911521,1,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976600,468597.00
08/30/2015 19:15,2,0.615,ACTIVE,215.09,339.34,59.996,1440976503,"201051344001203","174011321042388",27.81,32.20,0,331.53,354.07,17.4,14.8,0.119,233082.5,233082.5,454,0,0,0,L,1122011218,1,124.04,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976601,468598.00
08/30/2015 19:15,2,0.629,ACTIVE,214.64,339.95,59.996,1440976503,"201051344000646","174011321042388",27.33,32.20,0,330.63,353.47,17.4,14.9,0.128,229150.3,229150.3,454,0,0,0,L,1122011218,1,123.81,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976602,468599.00
08/30/2015 19:15,2,0.398,ACTIVE,212.83,398.56,59.996,1440976503,"274151322000068","174011321042388",37.49,38.80,0,331.23,417.79,15.2,12.7,0.088,409803.7,409803.7,454,0,0,0,L,1151911521,1,121.78,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976603,468600.00
08/30/2015 19:15,2,0.633,ACTIVE,212.83,336.64,59.959,1440976503,"274151322000076","174011321042388",27.69,36.80,0,320.11,346.26,17.8,15.2,0.110,541270.5,541270.5,450,0,0,0,L,1151911521,1,122.01,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976604,468601.00
08/30/2015 19:15,2,0.635,ACTIVE,214.87,339.04,59.996,1440976503,"201051344000890","174011321042388",27.55,32.80,0,330.63,352.87,17.7,15.2,0.119,233951.0,233951.0,453,0,0,0,L,1122011218,1,123.81,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976605,468602.00
08/30/2015 19:15,2,0.609,ACTIVE,215.32,339.34,59.981,1440976503,"201051344000900","174011321042388",27.14,30.30,0,330.03,350.47,16.8,14.3,0.124,235048.0,235048.0,457,0,0,0,L,1122011218,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976605,468603.00
08/30/2015 19:15,2,0.615,ACTIVE,215.54,340.25,59.965,1440976503,"201051344000633","174011321042388",27.71,32.20,0,330.63,354.37,17.3,14.8,0.124,223710.4,223710.4,455,0,0,0,L,1122011218,1,122.68,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976606,468604.00
08/30/2015 19:15,2,0.646,ACTIVE,215.54,339.04,59.996,1440976503,"201051344000983","174011321042388",27.37,31.00,0,329.13,351.67,17.9,15.4,0.124,232020.3,232020.3,452,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976607,468605.00
08/30/2015 19:15,2,0.596,ACTIVE,215.32,340.55,60.018,1440976503,"201051344000917","174011321042388",28.33,32.00,0,331.23,352.57,17.1,14.6,0.119,234344.9,234344.9,453,0,0,0,L,1122011218,1,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976608,468606.00
08/30/2015 19:15,2,0.621,ACTIVE,215.77,339.34,59.986,1440976503,"201051344000648","174011321042388",27.21,30.80,0,330.03,351.97,17.1,14.6,0.119,229605.6,229605.6,452,0,0,0,L,1122011218,1,122.01,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976609,468607.00
08/30/2015 19:15,2,0.592,ACTIVE,215.32,339.95,59.996,1440976503,"201051344001093","174011321042388",27.41,31.50,0,332.13,351.67,16.5,14.0,0.110,232583.2,232583.2,456,0,0,0,L,1122011218,1,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976610,468608.00
08/30/2015 19:15,2,0.592,ACTIVE,215.77,339.65,59.996,1440976503,"201051344000645","174011321042388",27.65,31.00,0,330.03,352.27,16.6,14.1,0.119,230665.8,230665.8,452,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976611,468609.00
08/30/2015 19:15,2,0.547,ACTIVE,212.83,334.84,59.986,1440976503,"274151322000085","174011321042388",27.04,35.40,0,319.51,344.45,15.0,12.6,0.088,509249.6,509249.6,450,0,0,0,L,1151911521,1,122.91,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976612,468610.00
08/30/2015 19:15,2,0.604,ACTIVE,215.54,340.85,60.007,1440976503,"201051344000651","174011321042388",27.29,31.30,0,332.13,353.77,16.7,14.2,0.119,229891.1,229891.1,452,0,0,0,L,1122011218,1,124.27,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976613,468611.00
08/30/2015 19:15,2,0.639,ACTIVE,215.54,338.44,59.986,1440976503,"201051344000867","174011321042388",27.23,31.80,0,328.82,351.97,17.6,15.1,0.119,222685.5,222685.5,453,0,0,0,L,1122011218,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976614,468612.00
08/30/2015 19:15,2,0.611,ACTIVE,215.09,339.34,59.965,1440976503,"201051344001230","174011321042388",27.15,31.50,0,330.63,351.07,16.8,14.3,0.110,233396.6,233396.6,455,0,0,0,L,1122011218,1,124.04,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976615,468613.00
08/30/2015 19:15,2,0.588,ACTIVE,216.00,340.25,59.996,1440976503,"201051344000576","174011321042388",27.39,30.00,0,331.83,352.87,16.4,13.9,0.124,229768.9,229768.9,455,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976616,468614.00
08/30/2015 19:15,2,0.645,ACTIVE,215.32,338.14,60.023,1440976503,"201051344000579","174011321042388",27.87,32.60,0,330.33,352.27,18.3,15.7,0.128,237015.5,237015.5,451,0,0,0,L,1122011218,1,122.01,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440976616,468615.00
08/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440976503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977383,468616.00
08/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440976503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977383,468617.00
08/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440976503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977383,468618.00
08/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440976503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977383,468619.00
08/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440976503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977383,468620.00
08/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440976503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977383,468621.00
08/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440976503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977383,468622.00
08/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440976503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977383,468623.00
08/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440976503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977383,468624.00
08/30/2015 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1440976503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977383,468625.00
08/30/2015 19:30,2,0.531,ACTIVE,215.32,338.74,59.970,1440977403,"201051344000955","174011321042388",27.15,31.30,0,330.93,347.76,14.7,12.2,0.093,235288.1,235288.1,455,0,0,0,L,1122011218,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977478,468626.00
08/30/2015 19:30,2,0.484,ACTIVE,212.83,335.44,59.965,1440977403,"274151322000095","174011321042388",27.06,35.00,0,319.81,341.75,13.2,10.9,0.084,534973.4,534973.4,452,0,0,0,L,1151911521,1,123.81,121.10,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977479,468627.00
08/30/2015 19:30,2,0.514,ACTIVE,214.87,336.34,59.981,1440977403,"201051344000868","174011321042388",27.43,29.50,0,329.13,348.06,14.3,11.9,0.088,222180.1,222180.1,455,0,0,0,L,1122011218,1,122.01,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977480,468628.00
08/30/2015 19:30,2,0.531,ACTIVE,215.54,337.84,59.981,1440977403,"201051344000853","174011321042388",24.71,29.80,0,331.53,348.96,13.3,10.9,0.093,228703.5,228703.5,455,0,0,0,L,1122011218,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977481,468629.00
08/30/2015 19:30,2,0.496,ACTIVE,216.00,339.34,59.938,1440977403,"201051344000582","174011321042388",27.39,30.50,0,331.83,348.96,13.8,11.4,0.093,227491.4,227491.4,452,0,0,0,L,1122011218,1,123.81,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977481,468630.00
08/30/2015 19:30,2,0.496,ACTIVE,215.09,336.94,59.975,1440977403,"201051344000469","174011321042388",28.05,28.50,0,329.73,348.96,14.1,11.7,0.097,223959.3,223959.3,457,0,0,0,L,1122011218,1,121.55,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977482,468631.00
08/30/2015 19:30,2,0.494,ACTIVE,215.09,338.14,59.975,1440977403,"201051344000988","174011321042388",27.10,29.80,0,328.82,350.17,13.6,11.2,0.093,222925.4,222925.4,455,0,0,0,L,1122011218,1,122.01,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977483,468632.00
08/30/2015 19:30,2,0.506,ACTIVE,215.09,336.94,59.970,1440977403,"201051344001158","174011321042388",27.10,30.30,0,329.73,347.46,13.9,11.5,0.097,228536.9,228536.9,455,0,0,0,L,1122011218,1,121.78,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977484,468633.00
08/30/2015 19:30,2,0.508,ACTIVE,215.54,338.14,59.970,1440977403,"201051344001025","174011321042388",27.79,30.50,0,330.93,349.56,14.3,11.9,0.088,233216.7,233216.7,451,0,0,0,L,1122011218,1,123.36,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977485,468634.00
08/30/2015 19:30,2,0.518,ACTIVE,215.09,336.94,59.970,1440977403,"201051344000569","174011321042388",27.25,30.30,0,329.73,347.46,14.3,11.9,0.093,236420.2,236420.2,453,0,0,0,L,1122011218,1,121.78,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977486,468635.00
08/30/2015 19:30,2,0.287,ACTIVE,213.06,392.25,59.970,1440977403,"274151322000094","174011321042388",36.78,36.50,0,330.63,411.48,10.8,8.5,0.071,410404.4,410404.4,456,0,0,0,L,1151911521,1,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977487,468636.00
08/30/2015 19:30,2,0.506,ACTIVE,214.87,336.34,59.965,1440977403,"201051344000458","174011321042388",27.57,30.30,0,330.33,347.76,14.1,11.7,0.102,232093.5,232093.5,455,0,0,0,L,1122011218,1,122.23,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977488,468637.00
08/30/2015 19:30,2,0.463,ACTIVE,212.61,336.34,59.965,1440977403,"274151322000087","174011321042388",26.48,35.80,0,319.81,341.45,12.4,10.1,0.071,482993.6,482993.6,454,0,0,0,L,1151911521,1,123.36,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977489,468638.00
08/30/2015 19:30,2,0.484,ACTIVE,212.38,333.63,59.933,1440977403,"274151322000052","174011321042388",26.84,36.00,0,318.61,342.05,13.2,10.8,0.075,516051.7,516051.7,451,0,0,0,L,1151911521,1,121.78,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977490,468639.00
08/30/2015 19:30,2,0.500,ACTIVE,216.00,339.34,59.922,1440977403,"201051344001145","174011321042388",27.57,29.80,0,332.73,349.26,14.0,11.6,0.084,236984.5,236984.5,454,0,0,0,L,1122011218,1,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977490,468640.00
08/30/2015 19:30,2,0.486,ACTIVE,216.00,340.55,59.970,1440977403,"201051344000685","174011321042388",26.82,30.30,0,331.83,350.47,13.2,10.8,0.097,235670.2,235670.2,454,0,0,0,L,1122011218,1,124.49,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977491,468641.00
08/30/2015 19:30,2,0.438,ACTIVE,212.38,333.33,59.970,1440977403,"274151322000088","174011321042388",26.42,34.30,0,319.51,341.45,11.7,9.4,0.057,495490.6,495490.6,453,0,0,0,L,1151911521,1,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977492,468642.00
08/30/2015 19:30,2,0.502,ACTIVE,216.00,339.65,59.981,1440977403,"201051344000438","174011321042388",27.45,31.30,0,331.53,349.26,14.0,11.6,0.097,235699.9,235699.9,453,0,0,0,L,1122011218,1,124.04,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977493,468643.00
08/30/2015 19:30,2,0.537,ACTIVE,215.54,338.14,59.975,1440977403,"201051344001135","174011321042388",27.61,30.30,0,330.93,348.66,15.1,12.6,0.088,227265.0,227265.0,453,0,0,0,L,1122011218,1,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977494,468644.00
08/30/2015 19:30,2,0.475,ACTIVE,216.00,339.04,59.965,1440977403,"201051344000417","174011321042388",29.00,32.00,0,330.63,348.36,14.0,11.6,0.080,230638.6,230638.6,452,0,0,0,L,1122011218,1,123.59,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977495,468645.00
08/30/2015 19:30,2,0.514,ACTIVE,214.64,336.34,59.949,1440977403,"201051344000594","174011321042388",27.51,32.40,0,327.62,347.76,14.3,11.9,0.102,232773.5,232773.5,452,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977496,468646.00
08/30/2015 19:30,2,0.469,ACTIVE,212.61,336.94,59.970,1440977403,"274151322000083","174011321042388",26.66,35.60,0,328.22,341.75,12.7,10.3,0.080,511773.7,511773.7,452,0,0,0,L,1151911521,1,121.78,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977497,468647.00
08/30/2015 19:30,2,0.549,ACTIVE,216.00,339.04,59.965,1440977403,"201051344000585","174011321042388",28.03,30.80,0,331.23,349.86,15.6,13.1,0.097,232374.9,232374.9,454,0,0,0,L,1122011218,1,123.36,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977498,468648.00
08/30/2015 19:30,2,0.457,ACTIVE,212.83,335.44,59.975,1440977403,"274151322000054","174011321042388",26.72,34.30,0,327.92,341.45,12.4,10.1,0.066,506555.4,506555.4,453,0,0,0,L,1151911521,1,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977499,468649.00
08/30/2015 19:30,2,0.508,ACTIVE,215.77,338.14,59.965,1440977403,"201051344001203","174011321042388",27.91,31.00,0,331.53,350.17,14.4,12.0,0.088,233085.8,233085.8,455,0,0,0,L,1122011218,1,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977500,468650.00
08/30/2015 19:30,2,0.525,ACTIVE,215.32,338.44,59.975,1440977403,"201051344000646","174011321042388",27.17,31.30,0,330.93,348.66,14.4,12.0,0.088,229153.5,229153.5,455,0,0,0,L,1122011218,1,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977501,468651.00
08/30/2015 19:30,2,0.322,ACTIVE,213.51,384.73,59.965,1440977403,"274151322000068","174011321042388",36.08,37.80,0,330.63,411.78,11.8,9.4,0.057,409806.4,409806.4,455,0,0,0,L,1151911521,1,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977502,468652.00
08/30/2015 19:30,2,0.488,ACTIVE,213.51,336.04,59.981,1440977403,"274151322000076","174011321042388",27.51,35.60,0,329.43,343.25,13.6,11.2,0.080,541273.8,541273.8,451,0,0,0,L,1151911521,1,123.59,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977503,468653.00
08/30/2015 19:30,2,0.527,ACTIVE,215.54,338.74,59.959,1440977403,"201051344000890","174011321042388",27.27,31.80,0,331.23,349.26,14.6,12.2,0.088,233954.3,233954.3,454,0,0,0,L,1122011218,1,124.04,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977504,468654.00
08/30/2015 19:30,2,0.486,ACTIVE,214.87,336.34,59.944,1440977403,"201051344000900","174011321042388",27.23,29.50,0,330.33,348.06,13.4,11.0,0.084,235051.1,235051.1,458,0,0,0,L,1122011218,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977505,468655.00
08/30/2015 19:30,2,0.518,ACTIVE,215.54,338.74,59.965,1440977403,"201051344000633","174011321042388",27.00,31.00,0,330.63,350.17,14.2,11.8,0.088,223713.6,223713.6,456,0,0,0,L,1122011218,1,122.46,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977506,468656.00
08/30/2015 19:30,2,0.518,ACTIVE,215.32,336.64,59.965,1440977403,"201051344000983","174011321042388",27.99,30.00,0,330.33,347.76,14.7,12.2,0.088,232023.6,232023.6,453,0,0,0,L,1122011218,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977507,468657.00
08/30/2015 19:30,2,0.502,ACTIVE,215.77,339.34,59.959,1440977403,"201051344000917","174011321042388",27.59,30.80,0,331.23,349.26,14.0,11.6,0.088,234348.1,234348.1,454,0,0,0,L,1122011218,1,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977508,468658.00
08/30/2015 19:30,2,0.463,ACTIVE,215.54,336.34,59.965,1440977403,"201051344000648","174011321042388",28.84,29.50,0,331.53,348.66,13.5,11.1,0.084,229608.8,229608.8,453,0,0,0,L,1122011218,1,121.78,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977508,468659.00
08/30/2015 19:30,2,0.496,ACTIVE,215.54,339.34,59.959,1440977403,"201051344001093","174011321042388",27.41,30.30,0,331.53,348.36,13.8,11.3,0.080,232586.3,232586.3,457,0,0,0,L,1122011218,1,123.81,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977509,468660.00
08/30/2015 19:30,2,0.492,ACTIVE,215.54,337.54,59.970,1440977403,"201051344000645","174011321042388",27.21,29.80,0,331.23,348.66,13.6,11.2,0.088,230668.8,230668.8,453,0,0,0,L,1122011218,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977510,468661.00
08/30/2015 19:30,2,0.457,ACTIVE,212.61,335.44,59.959,1440977403,"274151322000085","174011321042388",26.56,34.30,0,329.13,341.75,12.3,9.9,0.075,509252.4,509252.4,451,0,0,0,L,1151911521,1,123.81,121.10,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977511,468662.00
08/30/2015 19:30,2,0.492,ACTIVE,216.00,339.65,59.970,1440977403,"201051344000651","174011321042388",27.23,30.00,0,333.03,349.56,13.6,11.2,0.088,229894.2,229894.2,453,0,0,0,L,1122011218,1,124.27,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977512,468663.00
08/30/2015 19:30,2,0.520,ACTIVE,215.32,336.34,59.959,1440977403,"201051344000867","174011321042388",27.33,30.50,0,330.33,348.06,14.4,12.0,0.088,222688.8,222688.8,454,0,0,0,L,1122011218,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977513,468664.00
08/30/2015 19:30,2,0.529,ACTIVE,215.54,337.84,59.965,1440977403,"201051344001230","174011321042388",24.35,30.50,0,330.03,347.76,13.1,10.7,0.080,233399.7,233399.7,456,0,0,0,L,1122011218,1,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977514,468665.00
08/30/2015 19:30,2,0.482,ACTIVE,215.54,338.44,59.954,1440977403,"201051344000576","174011321042388",27.33,29.30,0,330.93,348.36,13.4,11.0,0.088,229771.9,229771.9,456,0,0,0,L,1122011218,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977515,468666.00
08/30/2015 19:30,2,0.541,ACTIVE,215.09,337.24,59.975,1440977403,"201051344000579","174011321042388",27.57,31.50,0,329.73,348.36,15.1,12.6,0.093,237019.0,237019.0,452,0,0,0,L,1122011218,1,122.01,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440977516,468667.00
08/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440977403,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978284,468668.00
08/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440977403,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978284,468669.00
08/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440977403,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978284,468670.00
08/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440977403,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978284,468671.00
08/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440977403,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978284,468672.00
08/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440977403,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978284,468673.00
08/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440977403,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978284,468674.00
08/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440977403,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978284,468675.00
08/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440977403,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978284,468676.00
08/30/2015 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1440977403,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978284,468677.00
08/30/2015 19:45,2,0.375,ACTIVE,215.09,337.84,59.986,1440978303,"201051344000955","174011321042388",26.72,30.30,0,330.63,345.36,10.2,7.9,0.053,235290.6,235290.6,456,0,0,0,L,1122011218,1,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978378,468678.00
08/30/2015 19:45,2,0.311,ACTIVE,212.38,333.03,59.954,1440978303,"274151322000095","174011321042388",26.22,33.80,0,329.43,340.55,8.2,6.0,0.044,534975.6,534975.6,453,0,0,0,L,1151911521,1,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978379,468679.00
08/30/2015 19:45,2,0.367,ACTIVE,215.54,336.04,59.965,1440978303,"201051344000868","174011321042388",26.34,28.50,0,328.22,344.76,9.8,7.6,0.053,222182.5,222182.5,456,0,0,0,L,1122011218,1,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978380,468680.00
08/30/2015 19:45,2,0.344,ACTIVE,216.22,337.84,59.959,1440978303,"201051344000853","174011321042388",27.27,29.00,0,330.33,346.26,9.5,7.3,0.049,228705.8,228705.8,456,0,0,0,L,1122011218,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978381,468681.00
08/30/2015 19:45,2,0.346,ACTIVE,216.22,339.04,59.954,1440978303,"201051344000582","174011321042388",26.46,29.50,0,331.53,346.56,9.3,7.1,0.049,227493.8,227493.8,453,0,0,0,L,1122011218,1,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978382,468682.00
08/30/2015 19:45,2,0.350,ACTIVE,215.77,336.34,59.949,1440978303,"201051344000469","174011321042388",27.23,27.80,0,327.92,343.85,9.7,7.4,0.049,223961.7,223961.7,458,0,0,0,L,1122011218,1,121.78,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978383,468683.00
08/30/2015 19:45,2,0.338,ACTIVE,215.54,337.54,59.954,1440978303,"201051344000988","174011321042388",26.18,29.30,0,328.82,345.96,9.0,6.8,0.057,222927.7,222927.7,456,0,0,0,L,1122011218,1,122.01,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978384,468684.00
08/30/2015 19:45,2,0.342,ACTIVE,215.54,336.34,59.970,1440978303,"201051344001158","174011321042388",27.00,29.50,0,329.13,344.76,9.4,7.1,0.053,228539.2,228539.2,456,0,0,0,L,1122011218,1,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978385,468685.00
08/30/2015 19:45,2,0.355,ACTIVE,215.54,337.84,59.965,1440978303,"201051344001025","174011321042388",26.82,29.50,0,331.23,346.86,9.7,7.4,0.049,233219.1,233219.1,452,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978386,468686.00
08/30/2015 19:45,2,0.361,ACTIVE,215.54,336.04,59.975,1440978303,"201051344000569","174011321042388",26.56,29.50,0,329.13,343.85,9.7,7.5,0.053,236422.7,236422.7,454,0,0,0,L,1122011218,1,121.78,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978387,468687.00
08/30/2015 19:45,2,0.182,ACTIVE,212.61,378.72,59.949,1440978303,"274151322000094","174011321042388",35.42,35.40,0,331.23,405.47,6.5,4.4,0.040,410406.0,410406.0,457,0,0,0,L,1151911521,1,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978388,468688.00
08/30/2015 19:45,2,0.359,ACTIVE,215.77,336.04,59.965,1440978303,"201051344000458","174011321042388",26.64,29.80,0,328.22,343.85,9.8,7.5,0.053,232096.0,232096.0,456,0,0,0,L,1122011218,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978389,468689.00
08/30/2015 19:45,2,0.301,ACTIVE,212.83,333.03,59.949,1440978303,"274151322000087","174011321042388",25.78,34.50,0,329.13,340.55,7.9,5.7,0.035,482995.7,482995.7,455,0,0,0,L,1151911521,1,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978390,468690.00
08/30/2015 19:45,2,0.318,ACTIVE,212.38,332.73,59.954,1440978303,"274151322000052","174011321042388",26.16,35.00,0,328.52,341.15,8.4,6.2,0.035,516053.9,516053.9,452,0,0,0,L,1151911521,1,122.68,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978391,468691.00
08/30/2015 19:45,2,0.342,ACTIVE,215.77,338.14,59.991,1440978303,"201051344001145","174011321042388",27.43,28.80,0,332.13,347.76,9.5,7.3,0.049,236986.9,236986.9,455,0,0,0,L,1122011218,1,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978392,468692.00
08/30/2015 19:45,2,0.324,ACTIVE,215.77,339.65,59.949,1440978303,"201051344000685","174011321042388",26.60,29.50,0,332.13,347.76,8.8,6.5,0.053,235672.4,235672.4,455,0,0,0,L,1122011218,1,124.72,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978393,468693.00
08/30/2015 19:45,2,0.281,ACTIVE,212.16,332.73,59.965,1440978303,"274151322000088","174011321042388",25.29,33.00,0,328.52,340.25,7.2,5.0,0.035,495492.5,495492.5,454,0,0,0,L,1151911521,1,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978394,468694.00
08/30/2015 19:45,2,0.352,ACTIVE,215.54,338.74,59.959,1440978303,"201051344000438","174011321042388",26.68,30.00,0,331.23,347.46,9.5,7.3,0.049,235702.3,235702.3,454,0,0,0,L,1122011218,1,124.27,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978395,468695.00
08/30/2015 19:45,2,0.387,ACTIVE,215.09,337.24,59.965,1440978303,"201051344001135","174011321042388",26.56,29.30,0,331.53,345.36,10.4,8.1,0.049,227267.6,227267.6,454,0,0,0,L,1122011218,1,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978395,468696.00
08/30/2015 19:45,2,0.375,ACTIVE,215.54,338.44,59.944,1440978303,"201051344000417","174011321042388",26.64,31.00,0,331.53,345.66,10.2,7.9,0.049,230641.2,230641.2,453,0,0,0,L,1122011218,1,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978396,468697.00
08/30/2015 19:45,2,0.350,ACTIVE,215.32,336.34,59.965,1440978303,"201051344000594","174011321042388",27.49,31.50,0,326.72,344.15,9.8,7.5,0.053,232776.0,232776.0,453,0,0,0,L,1122011218,1,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978397,468698.00
08/30/2015 19:45,2,0.303,ACTIVE,212.38,334.24,59.959,1440978303,"274151322000083","174011321042388",25.94,34.50,0,329.13,340.85,8.0,5.7,0.040,511775.7,511775.7,453,0,0,0,L,1151911521,1,121.78,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978398,468699.00
08/30/2015 19:45,2,0.395,ACTIVE,215.54,338.74,59.944,1440978303,"201051344000585","174011321042388",26.90,29.80,0,331.23,346.56,10.8,8.5,0.049,232377.7,232377.7,455,0,0,0,L,1122011218,1,123.36,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978399,468700.00
08/30/2015 19:45,2,0.291,ACTIVE,212.61,334.24,59.965,1440978303,"274151322000054","174011321042388",26.26,33.30,0,328.82,340.55,7.8,5.6,0.035,506557.4,506557.4,454,0,0,0,L,1151911521,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978400,468701.00
08/30/2015 19:45,2,0.365,ACTIVE,215.54,337.84,59.938,1440978303,"201051344001203","174011321042388",26.30,30.00,0,331.83,347.76,9.7,7.5,0.049,233088.2,233088.2,456,0,0,0,L,1122011218,1,124.49,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978401,468702.00
08/30/2015 19:45,2,0.367,ACTIVE,215.09,338.44,59.970,1440978303,"201051344000646","174011321042388",26.42,30.30,0,330.63,346.86,9.9,7.6,0.053,229156.1,229156.1,456,0,0,0,L,1122011218,1,124.04,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978402,468703.00
08/30/2015 19:45,2,0.203,ACTIVE,213.06,378.72,59.965,1440978303,"274151322000068","174011321042388",35.44,36.50,0,330.93,403.97,7.3,5.1,0.031,409808.2,409808.2,456,0,0,0,L,1151911521,1,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978403,468704.00
08/30/2015 19:45,2,0.314,ACTIVE,213.06,334.54,59.949,1440978303,"274151322000076","174011321042388",26.78,34.50,0,330.03,341.45,8.5,6.3,0.044,541276.0,541276.0,452,0,0,0,L,1151911521,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978404,468705.00
08/30/2015 19:45,2,0.357,ACTIVE,215.54,336.94,59.959,1440978303,"201051344000890","174011321042388",27.57,30.80,0,331.23,346.86,10.0,7.7,0.044,233956.8,233956.8,455,0,0,0,L,1122011218,1,124.04,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978405,468706.00
08/30/2015 19:45,2,0.324,ACTIVE,215.54,336.34,59.949,1440978303,"201051344000900","174011321042388",26.80,28.80,0,328.52,344.15,8.8,6.6,0.053,235053.3,235053.3,459,0,0,0,L,1122011218,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978406,468707.00
08/30/2015 19:45,2,0.357,ACTIVE,216.00,338.14,59.949,1440978303,"201051344000633","174011321042388",26.28,30.00,0,329.73,346.56,9.6,7.3,0.057,223716.1,223716.1,457,0,0,0,L,1122011218,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978407,468708.00
08/30/2015 19:45,2,0.363,ACTIVE,215.77,335.14,59.949,1440978303,"201051344000983","174011321042388",27.41,29.30,0,329.73,344.45,10.2,7.9,0.049,232026.2,232026.2,454,0,0,0,L,1122011218,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978407,468709.00
08/30/2015 19:45,2,0.352,ACTIVE,215.54,338.44,59.928,1440978303,"201051344000917","174011321042388",26.36,30.00,0,330.93,346.86,9.4,7.2,0.049,234350.5,234350.5,455,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978408,468710.00
08/30/2015 19:45,2,0.352,ACTIVE,216.00,336.04,59.949,1440978303,"201051344000648","174011321042388",26.84,28.80,0,330.03,344.76,9.6,7.3,0.053,229611.2,229611.2,454,0,0,0,L,1122011218,1,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978409,468711.00
08/30/2015 19:45,2,0.334,ACTIVE,215.54,338.44,59.970,1440978303,"201051344001093","174011321042388",27.57,29.50,0,332.13,346.26,9.4,7.1,0.044,232588.7,232588.7,458,0,0,0,L,1122011218,1,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978410,468712.00
08/30/2015 19:45,2,0.332,ACTIVE,216.00,336.94,59.959,1440978303,"201051344000645","174011321042388",26.74,29.30,0,330.63,345.36,9.1,6.8,0.049,230671.1,230671.1,454,0,0,0,L,1122011218,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978411,468713.00
08/30/2015 19:45,2,0.291,ACTIVE,213.06,334.24,59.954,1440978303,"274151322000085","174011321042388",26.16,33.00,0,329.43,340.55,7.7,5.5,0.040,509254.4,509254.4,452,0,0,0,L,1151911521,1,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978412,468714.00
08/30/2015 19:45,2,0.332,ACTIVE,215.77,338.74,59.949,1440978303,"201051344000651","174011321042388",26.84,29.30,0,332.73,346.86,9.1,6.8,0.044,229896.5,229896.5,454,0,0,0,L,1122011218,1,124.49,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978413,468715.00
08/30/2015 19:45,2,0.363,ACTIVE,215.77,336.04,59.965,1440978303,"201051344000867","174011321042388",26.54,29.80,0,329.13,344.15,9.8,7.5,0.049,222691.3,222691.3,455,0,0,0,L,1122011218,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978414,468716.00
08/30/2015 19:45,2,0.344,ACTIVE,215.32,337.54,59.970,1440978303,"201051344001230","174011321042388",26.52,29.50,0,330.03,345.96,9.3,7.1,0.044,233401.9,233401.9,457,0,0,0,L,1122011218,1,124.27,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978415,468717.00
08/30/2015 19:45,2,0.332,ACTIVE,216.22,337.84,59.954,1440978303,"201051344000576","174011321042388",26.40,28.50,0,330.63,345.06,8.9,6.7,0.044,229774.2,229774.2,457,0,0,0,L,1122011218,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978416,468718.00
08/30/2015 19:45,2,0.373,ACTIVE,215.77,336.04,59.949,1440978303,"201051344000579","174011321042388",27.61,30.50,0,329.13,345.66,10.4,8.2,0.049,237021.7,237021.7,453,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440978417,468719.00
08/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440978303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979183,468720.00
08/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440978303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979183,468721.00
08/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440978303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979183,468722.00
08/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440978303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979183,468723.00
08/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440978303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979183,468724.00
08/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440978303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979183,468725.00
08/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440978303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979183,468726.00
08/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440978303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979183,468727.00
08/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440978303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979183,468728.00
08/30/2015 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1440978303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979183,468729.00
08/30/2015 20:00,2,0.234,ACTIVE,215.09,336.34,59.954,1440979203,"201051344000955","174011321042388",26.54,29.30,0,331.53,343.55,6.3,4.2,0.013,235292.1,235292.1,457,0,0,0,L,1122011218,1,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979277,468730.00
08/30/2015 20:00,2,0.158,ACTIVE,212.83,333.93,59.991,1440979203,"274151322000095","174011321042388",25.11,32.80,0,329.73,337.24,4.0,2.0,0.013,534976.5,534976.5,454,0,0,0,L,1151911521,1,123.14,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979278,468731.00
08/30/2015 20:00,2,0.223,ACTIVE,214.87,334.54,59.938,1440979203,"201051344000868","174011321042388",26.28,28.00,0,330.03,342.05,6.0,3.8,0.009,222183.8,222183.8,457,0,0,0,L,1122011218,1,122.01,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979279,468732.00
08/30/2015 20:00,2,0.217,ACTIVE,215.54,335.44,59.959,1440979203,"201051344000853","174011321042388",25.94,28.50,0,331.83,344.15,5.7,3.6,0.013,228707.1,228707.1,457,0,0,0,L,1122011218,1,122.68,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979280,468733.00
08/30/2015 20:00,2,0.203,ACTIVE,215.77,337.24,59.949,1440979203,"201051344000582","174011321042388",26.62,28.80,0,331.83,345.06,5.5,3.4,0.013,227495.0,227495.0,454,0,0,0,L,1122011218,1,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979281,468734.00
08/30/2015 20:00,2,0.219,ACTIVE,215.09,334.84,59.954,1440979203,"201051344000469","174011321042388",26.46,27.50,0,329.13,342.65,5.9,3.8,0.022,223963.0,223963.0,459,0,0,0,L,1122011218,1,121.78,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979282,468735.00
08/30/2015 20:00,2,0.195,ACTIVE,215.09,336.04,59.944,1440979203,"201051344000988","174011321042388",25.52,28.80,0,329.43,344.15,5.1,3.0,0.022,222928.8,222928.8,457,0,0,0,L,1122011218,1,122.01,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979283,468736.00
08/30/2015 20:00,2,0.209,ACTIVE,215.09,334.84,59.944,1440979203,"201051344001158","174011321042388",26.04,28.80,0,329.73,342.05,5.5,3.4,0.013,228540.5,228540.5,457,0,0,0,L,1122011218,1,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979284,468737.00
