ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 20:00,2,0.215,ACTIVE,215.32,335.74,59.949,1440979203,"201051344001025","174011321042388",25.96,28.80,0,332.13,344.15,5.7,3.6,0.018,233220.4,233220.4,453,0,0,0,L,1122011218,1,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979285,468738.00
08/30/2015 20:00,2,0.219,ACTIVE,215.09,334.84,59.949,1440979203,"201051344000569","174011321042388",26.10,28.80,0,330.03,341.45,5.8,3.7,0.013,236423.9,236423.9,455,0,0,0,L,1122011218,1,121.78,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979285,468739.00
08/30/2015 20:00,2,0.090,ACTIVE,213.29,334.84,59.954,1440979203,"274151322000094","174011321042388",29.66,33.80,0,330.93,387.14,2.7,0.7,0.013,410406.6,410406.6,458,0,0,0,L,1151911521,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979286,468740.00
08/30/2015 20:00,2,0.219,ACTIVE,215.32,334.54,59.954,1440979203,"201051344000458","174011321042388",26.10,29.00,0,330.03,342.95,5.8,3.7,0.013,232097.3,232097.3,457,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979287,468741.00
08/30/2015 20:00,2,0.166,ACTIVE,213.06,332.43,59.938,1440979203,"274151322000087","174011321042388",24.29,33.50,0,329.73,338.44,4.1,2.0,0.013,482996.5,482996.5,456,0,0,0,L,1151911521,1,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979288,468742.00
08/30/2015 20:00,2,0.178,ACTIVE,212.83,332.43,59.907,1440979203,"274151322000052","174011321042388",25.13,33.80,0,329.13,337.84,4.5,2.5,0.009,516054.9,516054.9,453,0,0,0,L,1151911521,1,122.01,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979289,468743.00
08/30/2015 20:00,2,0.217,ACTIVE,215.77,337.24,59.959,1440979203,"201051344001145","174011321042388",25.90,28.30,0,333.33,345.06,5.8,3.6,0.013,236988.1,236988.1,456,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979290,468744.00
08/30/2015 20:00,2,0.186,ACTIVE,216.00,337.84,59.944,1440979203,"201051344000685","174011321042388",26.16,28.80,0,332.43,345.36,5.0,2.9,0.018,235673.5,235673.5,456,0,0,0,L,1122011218,1,124.49,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979291,468745.00
08/30/2015 20:00,2,0.143,ACTIVE,212.61,334.24,59.933,1440979203,"274151322000088","174011321042388",24.01,32.20,0,329.43,339.65,3.4,1.4,0.009,495493.2,495493.2,455,0,0,0,L,1151911521,1,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979292,468746.00
08/30/2015 20:00,2,0.209,ACTIVE,215.77,337.24,59.922,1440979203,"201051344000438","174011321042388",27.10,29.30,0,332.13,344.76,5.7,3.6,0.018,235703.6,235703.6,455,0,0,0,L,1122011218,1,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979293,468747.00
08/30/2015 20:00,2,0.242,ACTIVE,215.32,336.34,59.938,1440979203,"201051344001135","174011321042388",26.62,28.50,0,331.83,343.25,6.5,4.4,0.013,227269.1,227269.1,455,0,0,0,L,1122011218,1,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979294,468748.00
08/30/2015 20:00,2,0.234,ACTIVE,215.77,336.94,59.922,1440979203,"201051344000417","174011321042388",26.72,30.00,0,331.83,344.15,6.4,4.2,0.013,230642.6,230642.6,454,0,0,0,L,1122011218,1,123.59,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979295,468749.00
08/30/2015 20:00,2,0.221,ACTIVE,215.09,334.54,59.912,1440979203,"201051344000594","174011321042388",26.46,30.80,0,328.52,342.65,6.0,3.8,0.018,232777.3,232777.3,454,0,0,0,L,1122011218,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979296,468750.00
08/30/2015 20:00,2,0.152,ACTIVE,213.06,334.24,59.944,1440979203,"274151322000083","174011321042388",25.74,33.30,0,329.43,337.84,4.0,1.9,0.013,511776.5,511776.5,454,0,0,0,L,1151911521,1,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979297,468751.00
08/30/2015 20:00,2,0.254,ACTIVE,215.77,337.24,59.922,1440979203,"201051344000585","174011321042388",26.50,29.00,0,331.83,344.45,6.9,4.7,0.009,232379.3,232379.3,456,0,0,0,L,1122011218,1,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979298,468752.00
08/30/2015 20:00,2,0.152,ACTIVE,213.06,333.93,59.928,1440979203,"274151322000054","174011321042388",24.55,32.40,0,329.13,337.54,3.9,1.8,0.018,506558.2,506558.2,455,0,0,0,L,1151911521,1,123.59,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979298,468753.00
08/30/2015 20:00,2,0.225,ACTIVE,215.77,336.64,59.944,1440979203,"201051344001203","174011321042388",26.38,29.30,0,332.73,345.06,6.0,3.9,0.013,233089.6,233089.6,457,0,0,0,L,1122011218,1,124.27,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979299,468754.00
08/30/2015 20:00,2,0.225,ACTIVE,215.09,337.24,59.933,1440979203,"201051344000646","174011321042388",26.46,29.30,0,331.53,343.55,6.0,3.9,0.013,229157.4,229157.4,457,0,0,0,L,1122011218,1,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979300,468755.00
08/30/2015 20:00,2,0.107,ACTIVE,213.29,333.33,59.928,1440979203,"274151322000068","174011321042388",29.72,35.00,0,331.23,390.14,3.3,1.2,0.013,409808.9,409808.9,457,0,0,0,L,1151911521,1,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979301,468756.00
08/30/2015 20:00,2,0.162,ACTIVE,213.29,333.33,59.938,1440979203,"274151322000076","174011321042388",26.02,33.30,0,330.33,338.14,4.3,2.2,0.013,541276.9,541276.9,453,0,0,0,L,1151911521,1,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979302,468757.00
08/30/2015 20:00,2,0.229,ACTIVE,215.32,335.74,59.933,1440979203,"201051344000890","174011321042388",26.46,29.80,0,330.93,343.85,6.2,4.0,0.013,233958.2,233958.2,456,0,0,0,L,1122011218,1,124.04,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979303,468758.00
08/30/2015 20:00,2,0.189,ACTIVE,215.32,335.14,59.944,1440979203,"201051344000900","174011321042388",25.92,28.00,0,329.13,342.95,5.0,2.9,0.018,235054.4,235054.4,460,0,0,0,L,1122011218,1,122.46,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979304,468759.00
08/30/2015 20:00,2,0.217,ACTIVE,215.77,336.94,59.944,1440979203,"201051344000633","174011321042388",27.00,29.30,0,330.03,344.15,5.9,3.8,0.009,223717.3,223717.3,458,0,0,0,L,1122011218,1,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979305,468760.00
08/30/2015 20:00,2,0.234,ACTIVE,215.54,334.84,59.949,1440979203,"201051344000983","174011321042388",26.94,28.80,0,329.43,342.05,6.4,4.3,0.013,232027.6,232027.6,455,0,0,0,L,1122011218,1,122.46,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979306,468761.00
08/30/2015 20:00,2,0.217,ACTIVE,215.54,337.54,59.917,1440979203,"201051344000917","174011321042388",26.42,29.30,0,331.23,344.15,5.8,3.7,0.013,234351.7,234351.7,456,0,0,0,L,1122011218,1,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979307,468762.00
08/30/2015 20:00,2,0.205,ACTIVE,215.77,335.44,59.907,1440979203,"201051344000648","174011321042388",27.33,28.30,0,330.63,342.95,5.7,3.6,0.009,229612.5,229612.5,455,0,0,0,L,1122011218,1,122.23,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979308,468763.00
08/30/2015 20:00,2,0.225,ACTIVE,215.54,336.94,59.949,1440979203,"201051344001093","174011321042388",26.04,28.80,0,331.53,343.85,6.0,3.8,0.009,232590.0,232590.0,459,0,0,0,L,1122011218,1,123.81,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979308,468764.00
08/30/2015 20:00,2,0.197,ACTIVE,215.77,335.44,59.912,1440979203,"201051344000645","174011321042388",25.86,28.80,0,331.23,342.65,5.2,3.1,0.013,230672.3,230672.3,455,0,0,0,L,1122011218,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979309,468765.00
08/30/2015 20:00,2,0.152,ACTIVE,213.06,334.84,59.944,1440979203,"274151322000085","174011321042388",25.01,32.20,0,330.33,337.84,3.9,1.8,0.009,509255.2,509255.2,453,0,0,0,L,1151911521,1,124.04,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979310,468766.00
08/30/2015 20:00,2,0.201,ACTIVE,215.77,337.24,59.954,1440979203,"201051344000651","174011321042388",26.10,28.30,0,333.03,344.15,5.3,3.2,0.013,229897.6,229897.6,455,0,0,0,L,1122011218,1,124.49,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979311,468767.00
08/30/2015 20:00,2,0.227,ACTIVE,215.77,334.84,59.938,1440979203,"201051344000867","174011321042388",26.06,29.30,0,329.43,342.65,6.0,3.9,0.013,222692.6,222692.6,456,0,0,0,L,1122011218,1,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979312,468768.00
08/30/2015 20:00,2,0.223,ACTIVE,215.54,336.04,59.944,1440979203,"201051344001230","174011321042388",25.88,28.80,0,330.93,342.95,5.8,3.7,0.018,233403.2,233403.2,458,0,0,0,L,1122011218,1,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979313,468769.00
08/30/2015 20:00,2,0.195,ACTIVE,216.00,336.04,59.959,1440979203,"201051344000576","174011321042388",26.78,28.00,0,330.33,343.25,5.3,3.2,0.013,229775.3,229775.3,458,0,0,0,L,1122011218,1,122.68,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979314,468770.00
08/30/2015 20:00,2,0.242,ACTIVE,215.54,334.84,59.954,1440979203,"201051344000579","174011321042388",27.23,29.80,0,330.03,341.75,6.7,4.6,0.013,237023.1,237023.1,454,0,0,0,L,1122011218,1,122.23,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440979315,468771.00
08/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440979203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980083,468772.00
08/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440979203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980083,468773.00
08/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440979203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980083,468774.00
08/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440979203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980083,468775.00
08/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440979203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980083,468776.00
08/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440979203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980083,468777.00
08/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440979203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980083,468778.00
08/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440979203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980083,468779.00
08/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440979203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980083,468780.00
08/30/2015 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1440979203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980083,468781.00
08/30/2015 20:15,2,0.203,ACTIVE,213.74,335.74,59.959,1440980104,"201051344000955","174011321042388",24.47,28.30,0,327.32,344.15,5.0,2.9,0.000,235293.0,235293.0,458,0,0,0,L,1122011218,1,123.14,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980179,468782.00
08/30/2015 20:15,2,0.102,ACTIVE,211.03,329.43,59.959,1440980104,"274151322000095","174011321042388",24.71,31.80,0,326.42,336.34,2.6,0.6,0.000,534976.8,534976.8,455,0,0,0,L,1151911521,1,120.88,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980180,468783.00
08/30/2015 20:15,2,0.186,ACTIVE,215.09,333.93,59.959,1440980104,"201051344000868","174011321042388",24.31,27.30,0,326.12,343.25,4.6,2.5,0.009,222184.6,222184.6,458,0,0,0,L,1122011218,1,121.78,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980181,468784.00
08/30/2015 20:15,2,0.164,ACTIVE,215.77,335.44,59.954,1440980104,"201051344000853","174011321042388",25.29,27.50,0,330.03,343.85,4.2,2.1,0.009,228707.8,228707.8,458,0,0,0,L,1122011218,1,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980182,468785.00
08/30/2015 20:15,2,0.166,ACTIVE,214.64,336.34,59.954,1440980104,"201051344000582","174011321042388",25.27,27.80,0,331.23,342.65,4.2,2.1,0.004,227495.7,227495.7,455,0,0,0,L,1122011218,1,123.59,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980183,468786.00
08/30/2015 20:15,2,0.188,ACTIVE,215.09,333.63,59.954,1440980104,"201051344000469","174011321042388",24.61,26.50,0,323.72,344.15,4.7,2.6,0.004,223963.8,223963.8,460,0,0,0,L,1122011218,1,121.33,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980184,468787.00
08/30/2015 20:15,2,0.148,ACTIVE,215.09,334.84,59.949,1440980104,"201051344000988","174011321042388",25.01,27.80,0,327.62,341.15,3.8,1.7,0.004,222929.4,222929.4,458,0,0,0,L,1122011218,1,121.55,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980185,468788.00
08/30/2015 20:15,2,0.172,ACTIVE,215.09,333.93,59.949,1440980104,"201051344001158","174011321042388",24.17,27.80,0,327.62,342.05,4.2,2.1,0.004,228541.2,228541.2,458,0,0,0,L,1122011218,1,121.55,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980186,468789.00
08/30/2015 20:15,2,0.172,ACTIVE,213.96,335.44,59.954,1440980104,"201051344001025","174011321042388",25.09,27.80,0,331.23,341.45,4.4,2.3,0.000,233221.1,233221.1,454,0,0,0,L,1122011218,1,123.14,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980187,468790.00
08/30/2015 20:15,2,0.178,ACTIVE,215.32,333.63,59.954,1440980104,"201051344000569","174011321042388",24.97,28.00,0,329.43,339.34,4.5,2.4,0.004,236424.7,236424.7,456,0,0,0,L,1122011218,1,121.55,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980188,468791.00
08/30/2015 20:15,2,0.055,ACTIVE_NO_POWER,211.25,329.43,59.949,1440980104,"274151322000094","174011321042388",27.95,32.60,0,327.62,336.64,1.5,0.0,0.000,410406.6,410406.6,459,0,0,0,L,1151911521,1,120.65,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980189,468792.00
08/30/2015 20:15,2,0.176,ACTIVE,215.09,332.43,59.949,1440980104,"201051344000458","174011321042388",25.03,28.30,0,329.13,339.95,4.5,2.4,0.004,232098.0,232098.0,458,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980190,468793.00
08/30/2015 20:15,2,0.109,ACTIVE,211.48,330.03,59.933,1440980104,"274151322000087","174011321042388",24.61,32.60,0,301.47,360.38,2.7,0.7,0.000,482996.9,482996.9,457,0,0,0,L,1151911521,1,121.10,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980190,468794.00
08/30/2015 20:15,2,0.125,ACTIVE,211.03,329.73,59.965,1440980104,"274151322000052","174011321042388",24.45,32.60,0,326.12,336.64,3.1,1.1,0.000,516055.3,516055.3,454,0,0,0,L,1151911521,1,120.42,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980191,468795.00
08/30/2015 20:15,2,0.172,ACTIVE,214.64,336.94,59.965,1440980104,"201051344001145","174011321042388",24.85,27.50,0,329.43,345.66,4.3,2.3,0.004,236988.8,236988.8,457,0,0,0,L,1122011218,1,123.81,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980192,468796.00
08/30/2015 20:15,2,0.150,ACTIVE,214.64,337.84,59.981,1440980104,"201051344000685","174011321042388",24.13,28.00,0,325.22,349.56,3.7,1.6,0.004,235674.0,235674.0,457,0,0,0,L,1122011218,1,124.49,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980193,468797.00
08/30/2015 20:15,2,0.088,ACTIVE,210.80,327.92,59.949,1440980104,"274151322000088","174011321042388",23.46,31.00,0,326.12,336.34,2.1,0.1,0.000,495493.4,495493.4,456,0,0,0,L,1151911521,1,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980194,468798.00
08/30/2015 20:15,2,0.176,ACTIVE,214.41,336.64,59.933,1440980104,"201051344000438","174011321042388",24.85,28.30,0,326.12,347.16,4.5,2.4,0.004,235704.3,235704.3,456,0,0,0,L,1122011218,1,124.04,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980195,468799.00
08/30/2015 20:15,2,0.191,ACTIVE,214.19,335.14,59.933,1440980104,"201051344001135","174011321042388",25.88,27.50,0,330.63,340.85,5.0,2.9,0.004,227270.0,227270.0,456,0,0,0,L,1122011218,1,123.59,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980196,468800.00
08/30/2015 20:15,2,0.203,ACTIVE,214.64,336.04,59.954,1440980104,"201051344000417","174011321042388",24.89,29.00,0,322.51,348.96,5.1,3.0,0.000,230643.5,230643.5,455,0,0,0,L,1122011218,1,123.59,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980197,468801.00
08/30/2015 20:15,2,0.180,ACTIVE,215.32,334.24,59.965,1440980104,"201051344000594","174011321042388",24.89,29.80,0,327.32,340.55,4.5,2.4,0.009,232778.1,232778.1,455,0,0,0,L,1122011218,1,122.01,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980198,468802.00
08/30/2015 20:15,2,0.104,ACTIVE,211.25,328.82,59.970,1440980104,"274151322000083","174011321042388",24.71,32.20,0,326.42,336.64,2.6,0.6,0.009,511776.8,511776.8,455,0,0,0,L,1151911521,1,120.65,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980199,468803.00
08/30/2015 20:15,2,0.213,ACTIVE,214.64,336.94,59.959,1440980104,"201051344000585","174011321042388",24.91,28.00,0,330.63,342.35,5.4,3.3,0.000,232380.3,232380.3,457,0,0,0,L,1122011218,1,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980200,468804.00
08/30/2015 20:15,2,0.104,ACTIVE,211.03,329.43,59.954,1440980104,"274151322000054","174011321042388",23.62,31.30,0,325.82,336.64,2.5,0.5,0.009,506558.5,506558.5,456,0,0,0,L,1151911521,1,120.88,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980201,468805.00
08/30/2015 20:15,2,0.193,ACTIVE,214.64,336.34,59.954,1440980104,"201051344001203","174011321042388",24.09,28.30,0,330.93,345.96,4.8,2.7,0.004,233090.4,233090.4,458,0,0,0,L,1122011218,1,124.27,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980202,468806.00
08/30/2015 20:15,2,0.189,ACTIVE,213.96,336.34,59.965,1440980104,"201051344000646","174011321042388",25.17,28.30,0,326.72,345.96,4.8,2.8,0.000,229158.2,229158.2,458,0,0,0,L,1122011218,1,123.81,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980203,468807.00
08/30/2015 20:15,2,0.072,ACTIVE,211.93,330.03,59.954,1440980104,"274151322000068","174011321042388",28.01,33.30,0,327.92,336.94,2.1,0.1,0.000,409809.0,409809.0,458,0,0,0,L,1151911521,1,121.33,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980204,468808.00
08/30/2015 20:15,2,0.109,ACTIVE,211.93,328.82,59.949,1440980104,"274151322000076","174011321042388",24.75,32.20,0,327.62,337.24,2.8,0.7,0.004,541277.3,541277.3,454,0,0,0,L,1151911521,1,121.10,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980205,468809.00
08/30/2015 20:15,2,0.188,ACTIVE,214.19,336.04,59.975,1440980104,"201051344000890","174011321042388",24.99,29.00,0,326.72,345.96,4.8,2.7,0.004,233959.0,233959.0,457,0,0,0,L,1122011218,1,123.81,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980206,468810.00
08/30/2015 20:15,2,0.145,ACTIVE,215.32,334.84,59.970,1440980104,"201051344000900","174011321042388",24.89,27.00,0,327.02,342.95,3.6,1.6,0.004,235055.0,235055.0,461,0,0,0,L,1122011218,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980207,468811.00
08/30/2015 20:15,2,0.182,ACTIVE,216.00,336.34,59.965,1440980104,"201051344000633","174011321042388",24.91,28.30,0,311.69,357.08,4.6,2.5,0.000,223718.1,223718.1,459,0,0,0,L,1122011218,1,122.46,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980208,468812.00
08/30/2015 20:15,2,0.197,ACTIVE,215.54,333.63,59.959,1440980104,"201051344000983","174011321042388",24.45,27.80,0,325.22,344.76,4.9,2.8,0.000,232028.5,232028.5,456,0,0,0,L,1122011218,1,122.01,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980209,468813.00
08/30/2015 20:15,2,0.184,ACTIVE,214.64,336.94,59.970,1440980104,"201051344000917","174011321042388",24.07,28.50,0,318.91,351.67,4.5,2.4,0.004,234352.5,234352.5,457,0,0,0,L,1122011218,1,123.81,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980210,468814.00
08/30/2015 20:15,2,0.180,ACTIVE,215.77,334.54,59.965,1440980104,"201051344000648","174011321042388",25.01,27.50,0,314.40,354.07,4.5,2.5,0.000,229613.3,229613.3,456,0,0,0,L,1122011218,1,121.78,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980211,468815.00
08/30/2015 20:15,2,0.184,ACTIVE,214.41,336.94,59.981,1440980104,"201051344001093","174011321042388",24.47,28.00,0,322.81,348.96,4.6,2.5,0.000,232590.8,232590.8,460,0,0,0,L,1122011218,1,123.81,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980212,468816.00
08/30/2015 20:15,2,0.145,ACTIVE,216.00,334.84,59.959,1440980104,"201051344000645","174011321042388",25.98,28.00,0,329.13,343.55,3.8,1.7,0.004,230672.9,230672.9,456,0,0,0,L,1122011218,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980212,468817.00
08/30/2015 20:15,2,0.102,ACTIVE,211.48,329.13,59.954,1440980104,"274151322000085","174011321042388",24.45,31.00,0,327.02,336.94,2.5,0.5,0.000,509255.5,509255.5,454,0,0,0,L,1151911521,1,122.23,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980213,468818.00
08/30/2015 20:15,2,0.168,ACTIVE,214.64,337.54,59.959,1440980104,"201051344000651","174011321042388",24.47,27.50,0,331.83,344.45,4.2,2.1,0.000,229898.3,229898.3,456,0,0,0,L,1122011218,1,124.49,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980214,468819.00
08/30/2015 20:15,2,0.189,ACTIVE,216.00,333.93,59.991,1440980104,"201051344000867","174011321042388",24.47,28.30,0,322.51,346.86,4.7,2.6,0.000,222693.4,222693.4,457,0,0,0,L,1122011218,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980215,468820.00
08/30/2015 20:15,2,0.188,ACTIVE,214.41,336.04,59.970,1440980104,"201051344001230","174011321042388",23.04,28.00,0,314.10,353.17,4.4,2.3,0.000,233404.0,233404.0,459,0,0,0,L,1122011218,1,124.04,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980216,468821.00
08/30/2015 20:15,2,0.170,ACTIVE,216.00,335.74,59.949,1440980104,"201051344000576","174011321042388",23.62,27.30,0,312.29,355.88,4.1,2.0,0.004,229776.0,229776.0,459,0,0,0,L,1122011218,1,122.23,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980217,468822.00
08/30/2015 20:15,2,0.209,ACTIVE,215.54,334.24,59.975,1440980104,"201051344000579","174011321042388",25.39,28.80,0,326.42,343.25,5.4,3.3,0.000,237024.1,237024.1,455,0,0,0,L,1122011218,1,122.01,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980218,468823.00
08/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440980104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980984,468824.00
08/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440980104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980984,468825.00
08/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440980104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980984,468826.00
08/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440980104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980984,468827.00
08/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440980104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980984,468828.00
08/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440980104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980984,468829.00
08/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440980104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980984,468830.00
08/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440980104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980984,468831.00
08/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440980104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980984,468832.00
08/30/2015 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1440980104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440980984,468833.00
08/30/2015 20:30,2,0.084,ALERT,215.32,299.97,59.959,1440981003,"201051344000955","174011321042388",26.80,27.00,0,296.66,337.84,2.3,0.3,0.000,235293.3,235293.3,459,0,0,0,L,1122011218,1,123.59,122.23,0100,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1440981080,468834.00
08/30/2015 20:30,2,0.012,ALERT,211.93,294.56,59.928,1440981003,"274151322000095","174011321042388",26.32,30.00,0,290.65,344.76,0.0,0.0,0.000,534976.9,534976.9,456,0,0,0,L,1151911521,1,123.36,122.01,0100,27,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1440981082,468835.00
08/30/2015 20:30,2,0.076,ALERT,215.32,297.87,60.007,1440981003,"201051344000868","174011321042388",26.52,26.30,0,295.46,336.64,2.1,0.1,0.000,222184.9,222184.9,459,0,0,0,L,1122011218,1,121.55,124.49,0100,23,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1440981084,468836.00
08/30/2015 20:30,2,0.053,ALERT,216.22,297.57,59.970,1440981003,"201051344000853","174011321042388",26.98,26.30,0,294.86,337.84,1.4,0.0,0.000,228708.0,228708.0,459,0,0,0,L,1122011218,1,122.46,124.72,0100,26,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1440981086,468837.00
08/30/2015 20:30,2,0.057,ALERT,216.00,300.87,59.970,1440981003,"201051344000582","174011321042388",26.68,26.80,0,297.87,339.65,1.5,0.0,0.000,227495.9,227495.9,456,0,0,0,L,1122011218,1,124.27,122.68,0100,25,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1440981087,468838.00
08/30/2015 20:30,2,0.074,ALERT,215.77,297.26,59.970,1440981003,"201051344000469","174011321042388",24.31,25.50,0,293.66,336.64,1.7,0.0,0.000,223964.2,223964.2,461,0,0,0,L,1122011218,1,121.55,124.72,0100,22,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,51,0,0,0,0,0,0,0,0,0,0,0,1440981089,468839.00
08/30/2015 20:30,2,0.047,ALERT,215.54,297.57,59.965,1440981003,"201051344000988","174011321042388",26.74,26.50,0,292.76,337.84,1.3,0.0,0.000,222929.5,222929.5,459,0,0,0,L,1122011218,1,121.55,124.49,0100,24,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1440981091,468840.00
08/30/2015 20:30,2,0.055,ALERT,215.54,297.26,59.986,1440981003,"201051344001158","174011321042388",26.66,26.50,0,293.96,336.64,1.5,0.0,0.000,228541.4,228541.4,459,0,0,0,L,1122011218,1,121.78,124.04,0100,26,0,0,0,0,0,0,2,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1440981093,468841.00
08/30/2015 20:30,2,0.062,ALERT,215.54,299.37,59.933,1440981003,"201051344001025","174011321042388",26.94,26.50,0,296.96,339.34,1.7,0.0,0.000,233221.4,233221.4,455,0,0,0,L,1122011218,1,123.81,122.23,0100,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,54,0,0,0,0,0,0,0,0,0,0,0,1440981095,468842.00
08/30/2015 20:30,2,0.080,ALERT,215.54,298.17,59.959,1440981003,"201051344000569","174011321042388",24.47,26.50,0,295.46,336.64,2.0,0.0,0.000,236425.0,236425.0,457,0,0,0,L,1122011218,1,121.55,124.72,0100,24,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1440981097,468843.00
08/30/2015 20:30,2,0.000,ALERT,211.70,293.06,59.928,1440981003,"274151322000094","174011321042388",0.00,30.50,0,288.25,378.72,0.0,0.0,0.000,410406.6,410406.6,460,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,169,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1440981099,468844.00
08/30/2015 20:30,2,0.070,ALERT,215.54,297.57,59.954,1440981003,"201051344000458","174011321042388",26.44,27.00,0,294.86,336.34,1.9,0.0,0.000,232098.3,232098.3,459,0,0,0,L,1122011218,1,122.01,124.49,0100,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1440981101,468845.00
08/30/2015 20:30,2,0.031,ALERT,211.93,292.76,59.959,1440981003,"274151322000087","174011321042388",25.11,30.80,0,288.55,345.66,0.0,0.0,0.000,482996.9,482996.9,458,0,0,0,L,1151911521,1,121.78,121.78,0100,28,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1440981103,468846.00
08/30/2015 20:30,2,0.043,ALERT,211.48,293.36,59.965,1440981003,"274151322000052","174011321042388",25.94,30.50,0,288.55,339.95,0.0,0.0,0.000,516055.4,516055.4,455,0,0,0,L,1151911521,1,121.10,121.78,0100,28,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1440981104,468847.00
08/30/2015 20:30,2,0.066,ALERT,215.77,300.27,59.970,1440981003,"201051344001145","174011321042388",26.76,26.30,0,297.87,339.65,1.8,0.0,0.000,236989.1,236989.1,458,0,0,0,L,1122011218,1,124.04,122.23,0100,26,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1440981106,468848.00
08/30/2015 20:30,2,0.033,ALERT,215.77,299.97,59.981,1440981003,"201051344000685","174011321042388",26.58,26.80,0,297.26,339.65,0.9,0.0,0.000,235674.2,235674.2,458,0,0,0,L,1122011218,1,124.94,122.01,0100,24,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1440981108,468849.00
08/30/2015 20:30,2,0.008,ALERT,211.48,292.76,59.965,1440981003,"274151322000088","174011321042388",24.63,29.30,0,289.15,344.15,0.0,0.0,0.000,495493.4,495493.4,457,0,0,0,L,1151911521,1,122.46,122.46,0100,25,0,0,0,0,0,0,1,995,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1440981110,468850.00
08/30/2015 20:30,2,0.062,ALERT,215.54,300.27,59.928,1440981003,"201051344000438","174011321042388",26.76,26.80,0,297.87,339.04,1.7,0.0,0.000,235704.6,235704.6,457,0,0,0,L,1122011218,1,124.27,122.23,0100,26,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1440981112,468851.00
08/30/2015 20:30,2,0.094,ALERT,215.09,299.97,60.007,1440981003,"201051344001135","174011321042388",26.88,26.50,0,297.26,337.84,2.6,0.6,0.000,227270.4,227270.4,457,0,0,0,L,1122011218,1,123.81,122.01,0100,26,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1440981113,468852.00
08/30/2015 20:30,2,0.100,ALERT,215.54,299.37,59.938,1440981003,"201051344000417","174011321042388",26.42,27.50,0,296.36,338.14,2.7,0.6,0.000,230643.9,230643.9,456,0,0,0,L,1122011218,1,124.04,122.01,0100,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1440981115,468853.00
08/30/2015 20:30,2,0.072,ALERT,215.32,297.87,59.970,1440981003,"201051344000594","174011321042388",24.89,28.30,0,294.56,336.34,1.8,0.0,0.000,232778.3,232778.3,456,0,0,0,L,1122011218,1,121.78,124.04,0100,25,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1440981117,468854.00
08/30/2015 20:30,2,0.020,ALERT,211.48,293.96,59.975,1440981003,"274151322000083","174011321042388",25.76,30.30,0,288.85,331.53,0.0,0.0,0.000,511776.9,511776.9,456,0,0,0,L,1151911521,1,122.68,122.91,0100,25,0,0,0,0,0,0,2,997,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1440981119,468855.00
08/30/2015 20:30,2,0.098,ALERT,215.77,300.57,60.007,1440981003,"201051344000585","174011321042388",26.66,26.80,0,297.26,339.34,2.6,0.6,0.000,232380.7,232380.7,458,0,0,0,L,1122011218,1,123.81,122.68,0100,24,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1440981120,468856.00
08/30/2015 20:30,2,0.016,ALERT,211.48,293.66,59.965,1440981003,"274151322000054","174011321042388",25.94,29.50,0,289.15,340.85,0.0,0.0,0.000,506558.5,506558.5,457,0,0,0,L,1151911521,1,121.55,123.36,0100,27,0,0,0,0,0,0,1,998,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1440981122,468857.00
08/30/2015 20:30,2,0.072,ALERT,215.77,299.97,59.986,1440981003,"201051344001203","174011321042388",26.24,27.00,0,297.57,340.25,1.9,0.0,0.000,233090.7,233090.7,459,0,0,0,L,1122011218,1,124.72,122.01,0100,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,74,0,0,0,0,0,0,0,0,0,0,0,1440981124,468858.00
08/30/2015 20:30,2,0.064,ALERT,215.32,299.97,59.986,1440981003,"201051344000646","174011321042388",26.22,26.80,0,296.66,338.44,1.8,0.0,0.000,229158.5,229158.5,459,0,0,0,L,1122011218,1,124.27,122.01,0100,24,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1440981126,468859.00
08/30/2015 20:30,2,0.000,ALERT,212.38,292.16,59.996,1440981003,"274151322000068","174011321042388",0.00,31.30,0,287.95,379.62,0.0,0.0,0.000,409809.0,409809.0,459,0,0,0,L,1151911521,1,123.14,121.78,0100,-0,0,0,0,0,0,0,168,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1440981128,468860.00
08/30/2015 20:30,2,0.018,ALERT,211.93,293.06,59.975,1440981003,"274151322000076","174011321042388",26.68,30.30,0,289.45,336.94,0.0,0.0,0.000,541277.3,541277.3,455,0,0,0,L,1151911521,1,122.91,121.78,0100,28,0,0,0,0,0,0,1,1000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,56,0,0,0,0,0,0,0,0,0,0,0,1440981130,468861.00
08/30/2015 20:30,2,0.090,ALERT,215.54,300.87,60.002,1440981003,"201051344000890","174011321042388",26.70,27.50,0,297.87,339.04,2.4,0.4,0.000,233959.4,233959.4,458,0,0,0,L,1122011218,1,124.49,121.78,0100,27,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,70,0,0,0,0,0,0,0,0,0,0,0,1440981132,468862.00
08/30/2015 20:30,2,0.043,ALERT,215.54,297.57,59.991,1440981003,"201051344000900","174011321042388",26.24,26.00,0,294.56,336.04,1.2,0.0,0.000,235055.1,235055.1,462,0,0,0,L,1122011218,1,122.01,124.27,0100,23,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1440981134,468863.00
08/30/2015 20:30,2,0.064,ALERT,216.00,296.66,59.975,1440981003,"201051344000633","174011321042388",26.38,26.80,0,292.76,337.84,1.8,0.0,0.000,223718.4,223718.4,460,0,0,0,L,1122011218,1,122.23,124.72,0100,26,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,80,0,0,0,0,0,0,0,0,0,0,0,1440981136,468864.00
08/30/2015 20:30,2,0.086,ALERT,215.54,297.57,59.949,1440981003,"201051344000983","174011321042388",26.46,26.50,0,295.16,336.64,2.3,0.3,0.000,232028.9,232028.9,457,0,0,0,L,1122011218,1,121.78,124.04,0100,26,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1440981137,468865.00
08/30/2015 20:30,2,0.068,ALERT,215.54,299.67,59.986,1440981003,"201051344000917","174011321042388",26.18,27.00,0,296.36,338.44,1.9,0.0,0.000,234352.7,234352.7,458,0,0,0,L,1122011218,1,124.04,122.46,0100,24,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1440981139,468866.00
08/30/2015 20:30,2,0.072,ALERT,215.77,296.96,59.933,1440981003,"201051344000648","174011321042388",25.60,26.00,0,294.56,337.54,1.9,0.0,0.000,229613.5,229613.5,457,0,0,0,L,1122011218,1,121.55,124.72,0100,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1440981141,468867.00
08/30/2015 20:30,2,0.086,ALERT,215.54,300.27,59.959,1440981003,"201051344001093","174011321042388",25.92,26.80,0,297.57,338.44,2.3,0.3,0.000,232591.1,232591.1,461,0,0,0,L,1122011218,1,124.27,122.23,0100,26,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1440981143,468868.00
08/30/2015 20:30,2,0.043,ALERT,216.00,296.96,59.981,1440981003,"201051344000645","174011321042388",26.60,26.80,0,294.56,337.24,1.2,0.0,0.000,230673.0,230673.0,457,0,0,0,L,1122011218,1,122.23,124.72,0100,23,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1440981145,468869.00
08/30/2015 20:30,2,0.020,ALERT,211.48,292.76,59.944,1440981003,"274151322000085","174011321042388",25.72,29.30,0,288.85,345.36,0.0,0.0,0.000,509255.5,509255.5,455,0,0,0,L,1151911521,1,122.01,123.36,0100,27,0,0,0,0,0,0,1,999,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1440981146,468870.00
08/30/2015 20:30,2,0.047,ALERT,215.77,299.67,59.965,1440981003,"201051344000651","174011321042388",26.30,26.30,0,296.96,339.34,1.3,0.0,0.000,229898.5,229898.5,457,0,0,0,L,1122011218,1,124.72,122.01,0100,24,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1440981148,468871.00
08/30/2015 20:30,2,0.078,ALERT,216.00,297.26,59.981,1440981003,"201051344000867","174011321042388",25.90,27.00,0,294.56,338.44,2.1,0.1,0.000,222693.7,222693.7,458,0,0,0,L,1122011218,1,122.23,124.27,0100,24,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1440981150,468872.00
08/30/2015 20:30,2,0.074,ALERT,215.32,300.57,59.975,1440981003,"201051344001230","174011321042388",26.00,26.50,0,297.87,337.84,2.0,0.0,0.000,233404.2,233404.2,460,0,0,0,L,1122011218,1,124.27,121.78,0100,23,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1440981152,468873.00
08/30/2015 20:30,2,0.053,ALERT,216.00,297.87,59.981,1440981003,"201051344000576","174011321042388",25.58,26.00,0,294.86,336.94,1.4,0.0,0.000,229776.2,229776.2,460,0,0,0,L,1122011218,1,122.01,124.27,0100,23,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1440981154,468874.00
08/30/2015 20:30,2,0.094,ALERT,215.77,297.87,59.970,1440981003,"201051344000579","174011321042388",26.62,27.30,0,295.46,335.74,2.6,0.6,0.000,237024.6,237024.6,456,0,0,0,L,1122011218,1,121.78,124.27,0100,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1440981155,468875.00
08/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440981003,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440981883,468876.00
08/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440981003,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440981883,468877.00
08/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440981003,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440981883,468878.00
08/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440981003,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440981883,468879.00
08/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440981003,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440981883,468880.00
08/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440981003,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440981883,468881.00
08/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440981003,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440981883,468882.00
08/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440981003,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440981883,468883.00
08/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440981003,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440981883,468884.00
08/30/2015 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1440981003,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440981883,468885.00
08/30/2015 20:45,2,0.000,ALERT,214.41,299.07,59.970,1440981904,"201051344000955","174011321042388",0.00,25.80,0,297.26,301.47,0.0,0.0,0.000,235293.3,235293.3,461,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1440981978,468886.00
