ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 20:45,2,0.000,ALERT,211.48,294.56,59.970,1440981904,"274151322000095","174011321042388",0.00,28.50,0,290.95,310.49,0.0,0.0,0.000,534976.9,534976.9,458,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1440981980,468887.00
08/30/2015 20:45,2,0.000,ALERT,214.64,297.26,59.970,1440981904,"201051344000868","174011321042388",0.00,25.00,0,295.16,299.97,0.0,0.0,0.000,222184.9,222184.9,461,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,160,0,0,0,0,0,0,0,0,0,0,0,1440981982,468888.00
08/30/2015 20:45,2,0.000,ALERT,215.32,296.06,59.970,1440981904,"201051344000853","174011321042388",0.00,25.30,0,294.56,299.37,0.0,0.0,0.000,228708.0,228708.0,461,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1440981984,468889.00
08/30/2015 20:45,2,0.000,ALERT,215.09,299.97,60.007,1440981904,"201051344000582","174011321042388",0.00,25.50,0,297.87,302.37,0.0,0.0,0.000,227495.9,227495.9,458,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1440981985,468890.00
08/30/2015 20:45,2,0.000,ALERT,214.64,296.06,59.970,1440981904,"201051344000469","174011321042388",0.00,24.30,0,293.66,298.77,0.0,0.0,0.000,223964.2,223964.2,463,0,0,0,L,1122011218,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1440981987,468891.00
08/30/2015 20:45,2,0.000,ALERT,214.41,296.06,59.965,1440981904,"201051344000988","174011321042388",0.00,25.50,0,292.46,298.77,0.0,0.0,0.000,222929.5,222929.5,461,0,0,0,L,1122011218,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1440981989,468892.00
08/30/2015 20:45,2,0.000,ALERT,214.64,296.06,59.965,1440981904,"201051344001158","174011321042388",0.00,25.30,0,293.96,298.77,0.0,0.0,0.000,228541.4,228541.4,461,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,149,0,0,0,0,0,0,0,0,0,0,0,1440981991,468893.00
08/30/2015 20:45,2,0.000,ALERT,214.41,298.47,59.970,1440981904,"201051344001025","174011321042388",0.00,25.30,0,296.96,302.07,0.0,0.0,0.000,233221.4,233221.4,457,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1440981993,468894.00
08/30/2015 20:45,2,0.000,ALERT,214.64,296.96,59.975,1440981904,"201051344000569","174011321042388",0.00,25.50,0,295.16,299.97,0.0,0.0,0.000,236425.0,236425.0,459,0,0,0,L,1122011218,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1440981995,468895.00
08/30/2015 20:45,2,0.000,ALERT,211.48,293.06,59.965,1440981904,"274151322000094","174011321042388",0.00,28.80,0,289.45,308.99,0.0,0.0,0.000,410406.6,410406.6,462,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440981997,468896.00
08/30/2015 20:45,2,0.000,ALERT,214.64,296.66,59.965,1440981904,"201051344000458","174011321042388",0.00,25.80,0,294.56,299.67,0.0,0.0,0.000,232098.3,232098.3,461,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1440981999,468897.00
08/30/2015 20:45,2,0.000,ALERT,211.70,293.06,59.975,1440981904,"274151322000087","174011321042388",0.00,29.30,0,289.15,309.29,0.0,0.0,0.000,482996.9,482996.9,460,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1440982001,468898.00
08/30/2015 20:45,2,0.000,ALERT,211.48,293.66,59.991,1440981904,"274151322000052","174011321042388",0.00,29.00,0,289.45,308.99,0.0,0.0,0.000,516055.4,516055.4,457,0,0,0,L,1151911521,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1440982003,468899.00
08/30/2015 20:45,2,0.000,ALERT,214.87,299.37,59.986,1440981904,"201051344001145","174011321042388",0.00,25.00,0,297.87,302.37,0.0,0.0,0.000,236989.1,236989.1,460,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1440982005,468900.00
08/30/2015 20:45,2,0.000,ALERT,215.09,299.07,59.981,1440981904,"201051344000685","174011321042388",0.00,25.50,0,297.26,301.77,0.0,0.0,0.000,235674.2,235674.2,460,0,0,0,L,1122011218,1,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1440982006,468901.00
08/30/2015 20:45,2,0.000,ALERT,211.25,293.66,59.975,1440981904,"274151322000088","174011321042388",0.00,28.00,0,290.05,308.99,0.0,0.0,0.000,495493.4,495493.4,459,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1440982008,468902.00
08/30/2015 20:45,2,0.000,ALERT,214.87,299.07,59.944,1440981904,"201051344000438","174011321042388",0.00,25.50,0,297.57,302.07,0.0,0.0,0.000,235704.6,235704.6,459,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1440982010,468903.00
08/30/2015 20:45,2,0.000,ALERT,214.41,298.77,59.938,1440981904,"201051344001135","174011321042388",0.00,25.30,0,297.57,302.07,0.0,0.0,0.000,227270.5,227270.5,459,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1440982012,468904.00
08/30/2015 20:45,2,0.000,ALERT,214.87,298.47,59.959,1440981904,"201051344000417","174011321042388",0.00,26.30,0,296.66,300.87,0.0,0.0,0.000,230644.0,230644.0,458,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1440982014,468905.00
08/30/2015 20:45,2,0.000,ALERT,214.41,297.26,59.975,1440981904,"201051344000594","174011321042388",0.00,26.80,0,294.56,299.37,0.0,0.0,0.000,232778.3,232778.3,458,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1440982015,468906.00
08/30/2015 20:45,2,0.000,ALERT,211.48,293.96,59.965,1440981904,"274151322000083","174011321042388",0.00,28.50,0,290.05,310.19,0.0,0.0,0.000,511776.9,511776.9,458,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,91,0,0,0,0,0,0,0,0,0,0,0,1440982017,468907.00
08/30/2015 20:45,2,0.000,ALERT,214.64,299.07,59.975,1440981904,"201051344000585","174011321042388",0.00,25.50,0,296.66,302.07,0.0,0.0,0.000,232380.7,232380.7,460,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1440982019,468908.00
08/30/2015 20:45,2,0.000,ALERT,211.48,293.96,59.975,1440981904,"274151322000054","174011321042388",0.00,28.30,0,290.05,309.59,0.0,0.0,0.000,506558.5,506558.5,459,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,95,0,0,0,0,0,0,0,0,0,0,0,1440982021,468909.00
08/30/2015 20:45,2,0.000,ALERT,214.87,298.77,59.975,1440981904,"201051344001203","174011321042388",0.00,25.80,0,297.26,303.58,0.0,0.0,0.000,233090.7,233090.7,461,0,0,0,L,1122011218,1,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1440982022,468910.00
08/30/2015 20:45,2,0.000,ALERT,214.41,299.07,59.975,1440981904,"201051344000646","174011321042388",0.00,25.50,0,296.66,301.77,0.0,0.0,0.000,229158.5,229158.5,461,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1440982024,468911.00
08/30/2015 20:45,2,0.000,ALERT,212.16,293.06,59.975,1440981904,"274151322000068","174011321042388",0.00,29.50,0,289.45,307.78,0.0,0.0,0.000,409809.0,409809.0,461,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982026,468912.00
08/30/2015 20:45,2,0.000,ALERT,212.16,293.66,59.970,1440981904,"274151322000076","174011321042388",0.00,28.80,0,289.45,308.39,0.0,0.0,0.000,541277.3,541277.3,457,0,0,0,L,1151911521,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1440982028,468913.00
08/30/2015 20:45,2,0.000,ALERT,214.41,299.07,59.981,1440981904,"201051344000890","174011321042388",0.00,26.30,0,298.17,302.98,0.0,0.0,0.000,233959.4,233959.4,460,0,0,0,L,1122011218,1,123.59,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1440982030,468914.00
08/30/2015 20:45,2,0.000,ALERT,214.64,296.36,59.949,1440981904,"201051344000900","174011321042388",0.00,25.00,0,294.56,299.07,0.0,0.0,0.000,235055.1,235055.1,464,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1440982032,468915.00
08/30/2015 20:45,2,0.000,ALERT,215.32,296.06,59.970,1440981904,"201051344000633","174011321042388",0.00,25.50,0,292.76,298.17,0.0,0.0,0.000,223718.4,223718.4,462,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1440982033,468916.00
08/30/2015 20:45,2,0.000,ALERT,214.64,296.96,59.944,1440981904,"201051344000983","174011321042388",0.00,25.50,0,294.86,299.67,0.0,0.0,0.000,232028.9,232028.9,459,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,132,0,0,0,0,0,0,0,0,0,0,0,1440982035,468917.00
08/30/2015 20:45,2,0.000,ALERT,214.64,298.47,59.975,1440981904,"201051344000917","174011321042388",0.00,26.00,0,296.36,301.17,0.0,0.0,0.000,234352.7,234352.7,460,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1440982037,468918.00
08/30/2015 20:45,2,0.000,ALERT,215.09,296.36,59.981,1440981904,"201051344000648","174011321042388",0.00,25.00,0,294.26,299.37,0.0,0.0,0.000,229613.5,229613.5,459,0,0,0,L,1122011218,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1440982039,468919.00
08/30/2015 20:45,2,0.000,ALERT,214.64,299.07,59.991,1440981904,"201051344001093","174011321042388",0.00,25.50,0,297.26,301.77,0.0,0.0,0.000,232591.1,232591.1,463,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1440982041,468920.00
08/30/2015 20:45,2,0.000,ALERT,215.09,296.66,59.981,1440981904,"201051344000645","174011321042388",0.00,25.80,0,294.26,299.07,0.0,0.0,0.000,230673.0,230673.0,459,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1440982042,468921.00
08/30/2015 20:45,2,0.000,ALERT,211.48,293.96,59.938,1440981904,"274151322000085","174011321042388",0.00,28.00,0,290.05,308.99,0.0,0.0,0.000,509255.5,509255.5,457,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,79,0,0,0,0,0,0,0,0,0,0,0,1440982044,468922.00
08/30/2015 20:45,2,0.000,ALERT,214.87,298.17,59.991,1440981904,"201051344000651","174011321042388",0.00,25.00,0,296.96,301.47,0.0,0.0,0.000,229898.5,229898.5,459,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1440982046,468923.00
08/30/2015 20:45,2,0.000,ALERT,215.09,296.66,59.981,1440981904,"201051344000867","174011321042388",0.00,26.00,0,294.26,299.37,0.0,0.0,0.000,222693.7,222693.7,460,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1440982048,468924.00
08/30/2015 20:45,2,0.000,ALERT,214.41,299.07,59.986,1440981904,"201051344001230","174011321042388",0.00,25.30,0,297.57,301.77,0.0,0.0,0.000,233404.2,233404.2,462,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1440982049,468925.00
08/30/2015 20:45,2,0.000,ALERT,215.32,297.26,59.981,1440981904,"201051344000576","174011321042388",0.00,25.00,0,294.86,299.37,0.0,0.0,0.000,229776.2,229776.2,462,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1440982051,468926.00
08/30/2015 20:45,2,0.000,ALERT,214.87,297.26,59.981,1440981904,"201051344000579","174011321042388",0.00,26.00,0,295.16,299.67,0.0,0.0,0.000,237024.6,237024.6,458,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1440982053,468927.00
08/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440981904,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440982784,468928.00
08/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440981904,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440982784,468929.00
08/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440981904,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440982784,468930.00
08/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440981904,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440982784,468931.00
08/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440981904,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440982784,468932.00
08/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440981904,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440982784,468933.00
08/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440981904,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440982784,468934.00
08/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440981904,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440982784,468935.00
08/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440981904,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440982784,468936.00
08/30/2015 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1440981904,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440982784,468937.00
08/30/2015 21:00,2,0.000,ALERT,213.06,297.57,60.007,1440982803,"201051344000955","174011321042388",0.00,24.80,0,296.06,300.87,0.0,0.0,0.000,235293.3,235293.3,463,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982878,468938.00
08/30/2015 21:00,2,0.000,ALERT,211.48,294.56,59.986,1440982803,"274151322000095","174011321042388",0.00,27.30,0,292.46,297.26,0.0,0.0,0.000,534976.9,534976.9,460,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982880,468939.00
08/30/2015 21:00,2,0.000,ALERT,214.19,297.26,59.991,1440982803,"201051344000868","174011321042388",0.00,24.30,0,294.86,299.67,0.0,0.0,0.000,222184.9,222184.9,463,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982882,468940.00
08/30/2015 21:00,2,0.000,ALERT,214.87,296.96,59.991,1440982803,"201051344000853","174011321042388",0.00,24.30,0,293.66,299.07,0.0,0.0,0.000,228708.0,228708.0,463,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440982884,468941.00
08/30/2015 21:00,2,0.000,ALERT,213.96,298.47,59.986,1440982803,"201051344000582","174011321042388",0.00,24.80,0,296.66,301.47,0.0,0.0,0.000,227495.9,227495.9,460,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982885,468942.00
08/30/2015 21:00,2,0.000,ALERT,214.41,296.36,59.996,1440982803,"201051344000469","174011321042388",0.00,23.50,0,293.06,298.47,0.0,0.0,0.000,223964.2,223964.2,465,0,0,0,L,1122011218,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982887,468943.00
08/30/2015 21:00,2,0.000,ALERT,214.19,296.66,59.991,1440982803,"201051344000988","174011321042388",0.00,24.50,0,291.85,298.77,0.0,0.0,0.000,222929.5,222929.5,463,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982889,468944.00
08/30/2015 21:00,2,0.000,ALERT,214.19,296.66,59.996,1440982803,"201051344001158","174011321042388",0.00,24.50,0,293.66,298.17,0.0,0.0,0.000,228541.4,228541.4,463,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982891,468945.00
08/30/2015 21:00,2,0.000,ALERT,213.51,296.96,59.986,1440982803,"201051344001025","174011321042388",0.00,24.30,0,295.46,301.47,0.0,0.0,0.000,233221.4,233221.4,459,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440982893,468946.00
08/30/2015 21:00,2,0.000,ALERT,214.19,297.26,59.991,1440982803,"201051344000569","174011321042388",0.00,24.50,0,295.16,299.67,0.0,0.0,0.000,236425.0,236425.0,461,0,0,0,L,1122011218,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982895,468947.00
08/30/2015 21:00,2,0.000,ALERT,211.48,292.46,59.981,1440982803,"274151322000094","174011321042388",0.00,27.50,0,290.65,295.76,0.0,0.0,0.000,410406.6,410406.6,464,0,0,0,L,1151911521,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982896,468948.00
08/30/2015 21:00,2,0.000,ALERT,214.19,296.96,59.970,1440982803,"201051344000458","174011321042388",0.00,25.00,0,294.56,299.37,0.0,0.0,0.000,232098.3,232098.3,463,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982898,468949.00
08/30/2015 21:00,2,0.000,ALERT,211.25,292.16,59.986,1440982803,"274151322000087","174011321042388",0.00,28.00,0,290.35,296.06,0.0,0.0,0.000,482996.9,482996.9,462,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982900,468950.00
08/30/2015 21:00,2,0.000,ALERT,211.25,292.76,59.975,1440982803,"274151322000052","174011321042388",0.00,27.80,0,290.95,296.96,0.0,0.0,0.000,516055.4,516055.4,459,0,0,0,L,1151911521,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440982902,468951.00
08/30/2015 21:00,2,0.000,ALERT,213.74,297.87,59.991,1440982803,"201051344001145","174011321042388",0.00,24.00,0,296.66,301.77,0.0,0.0,0.000,236989.1,236989.1,462,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982904,468952.00
08/30/2015 21:00,2,0.000,ALERT,213.74,297.57,59.981,1440982803,"201051344000685","174011321042388",0.00,24.50,0,296.06,300.87,0.0,0.0,0.000,235674.2,235674.2,462,0,0,0,L,1122011218,1,123.59,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982905,468953.00
08/30/2015 21:00,2,0.000,ALERT,211.03,293.06,59.986,1440982803,"274151322000088","174011321042388",0.00,26.80,0,290.95,296.66,0.0,0.0,0.000,495493.4,495493.4,461,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982907,468954.00
08/30/2015 21:00,2,0.000,ALERT,213.51,297.57,60.007,1440982803,"201051344000438","174011321042388",0.00,24.50,0,296.36,301.17,0.0,0.0,0.000,235704.6,235704.6,461,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982909,468955.00
08/30/2015 21:00,2,0.000,ALERT,213.06,296.96,59.991,1440982803,"201051344001135","174011321042388",0.00,24.50,0,296.36,301.47,0.0,0.0,0.000,227270.5,227270.5,461,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982911,468956.00
08/30/2015 21:00,2,0.000,ALERT,213.51,296.66,59.965,1440982803,"201051344000417","174011321042388",0.00,25.00,0,295.46,300.27,0.0,0.0,0.000,230644.0,230644.0,460,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982913,468957.00
08/30/2015 21:00,2,0.000,ALERT,214.19,297.57,60.002,1440982803,"201051344000594","174011321042388",0.00,25.80,0,293.96,299.37,0.0,0.0,0.000,232778.3,232778.3,460,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440982914,468958.00
08/30/2015 21:00,2,0.000,ALERT,211.70,294.26,59.986,1440982803,"274151322000083","174011321042388",0.00,27.30,0,291.25,296.96,0.0,0.0,0.000,511776.9,511776.9,460,0,0,0,L,1151911521,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982916,468959.00
08/30/2015 21:00,2,0.000,ALERT,213.51,297.57,59.996,1440982803,"201051344000585","174011321042388",0.00,24.50,0,295.76,301.17,0.0,0.0,0.000,232380.7,232380.7,462,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982918,468960.00
08/30/2015 21:00,2,0.000,ALERT,211.48,293.96,59.991,1440982803,"274151322000054","174011321042388",0.00,27.00,0,291.25,296.96,0.0,0.0,0.000,506558.5,506558.5,461,0,0,0,L,1151911521,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982920,468961.00
08/30/2015 21:00,2,0.000,ALERT,213.51,296.96,59.981,1440982803,"201051344001203","174011321042388",0.00,24.80,0,296.06,302.68,0.0,0.0,0.000,233090.7,233090.7,463,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440982922,468962.00
08/30/2015 21:00,2,0.000,ALERT,212.83,297.26,59.991,1440982803,"201051344000646","174011321042388",0.00,24.50,0,295.46,300.87,0.0,0.0,0.000,229158.5,229158.5,463,0,0,0,L,1122011218,1,123.14,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982923,468963.00
08/30/2015 21:00,2,0.000,ALERT,211.93,292.46,59.986,1440982803,"274151322000068","174011321042388",0.00,28.30,0,290.65,295.46,0.0,0.0,0.000,409809.0,409809.0,463,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982926,468964.00
08/30/2015 21:00,2,0.000,ALERT,211.70,293.36,59.996,1440982803,"274151322000076","174011321042388",0.00,27.50,0,290.95,296.36,0.0,0.0,0.000,541277.3,541277.3,459,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440982927,468965.00
08/30/2015 21:00,2,0.000,ALERT,213.06,297.87,60.028,1440982803,"201051344000890","174011321042388",0.00,25.30,0,296.66,301.77,0.0,0.0,0.000,233959.4,233959.4,462,0,0,0,L,1122011218,1,122.91,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982929,468966.00
08/30/2015 21:00,2,0.000,ALERT,214.41,297.26,60.007,1440982803,"201051344000900","174011321042388",0.00,24.30,0,294.26,298.77,0.0,0.0,0.000,235055.1,235055.1,466,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440982931,468967.00
08/30/2015 21:00,2,0.000,ALERT,214.87,296.36,59.986,1440982803,"201051344000633","174011321042388",0.00,24.80,0,292.76,298.17,0.0,0.0,0.000,223718.4,223718.4,464,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982933,468968.00
08/30/2015 21:00,2,0.000,ALERT,214.41,297.57,59.996,1440982803,"201051344000983","174011321042388",0.00,24.50,0,294.86,299.37,0.0,0.0,0.000,232028.9,232028.9,461,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440982935,468969.00
08/30/2015 21:00,2,0.000,ALERT,213.29,296.96,59.986,1440982803,"201051344000917","174011321042388",0.00,25.00,0,294.86,300.57,0.0,0.0,0.000,234352.7,234352.7,462,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982936,468970.00
08/30/2015 21:00,2,0.000,ALERT,214.64,296.66,60.007,1440982803,"201051344000648","174011321042388",0.00,24.00,0,294.26,299.07,0.0,0.0,0.000,229613.5,229613.5,461,0,0,0,L,1122011218,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982938,468971.00
08/30/2015 21:00,2,0.000,ALERT,213.29,297.26,59.991,1440982803,"201051344001093","174011321042388",0.00,24.80,0,296.06,300.87,0.0,0.0,0.000,232591.1,232591.1,465,0,0,0,L,1122011218,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440982940,468972.00
08/30/2015 21:00,2,0.000,ALERT,214.87,296.96,59.975,1440982803,"201051344000645","174011321042388",0.00,24.80,0,294.56,298.77,0.0,0.0,0.000,230673.0,230673.0,461,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982942,468973.00
08/30/2015 21:00,2,0.000,ALERT,211.70,293.36,59.975,1440982803,"274151322000085","174011321042388",0.00,26.80,0,291.25,296.36,0.0,0.0,0.000,509255.5,509255.5,459,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982944,468974.00
08/30/2015 21:00,2,0.000,ALERT,213.74,296.96,59.981,1440982803,"201051344000651","174011321042388",0.00,24.00,0,295.76,300.27,0.0,0.0,0.000,229898.5,229898.5,461,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982945,468975.00
08/30/2015 21:00,2,0.000,ALERT,214.64,296.96,59.991,1440982803,"201051344000867","174011321042388",0.00,25.00,0,294.56,299.37,0.0,0.0,0.000,222693.7,222693.7,462,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982947,468976.00
08/30/2015 21:00,2,0.000,ALERT,213.51,298.17,59.975,1440982803,"201051344001230","174011321042388",0.00,24.30,0,296.36,301.47,0.0,0.0,0.000,233404.2,233404.2,464,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982949,468977.00
08/30/2015 21:00,2,0.000,ALERT,214.87,297.87,59.981,1440982803,"201051344000576","174011321042388",0.00,24.30,0,294.86,299.07,0.0,0.0,0.000,229776.2,229776.2,464,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982951,468978.00
08/30/2015 21:00,2,0.000,ALERT,214.41,297.57,59.991,1440982803,"201051344000579","174011321042388",0.00,25.00,0,295.16,299.37,0.0,0.0,0.000,237024.6,237024.6,460,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440982953,468979.00
08/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440982803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440983683,468980.00
08/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440982803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440983683,468981.00
08/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440982803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440983683,468982.00
08/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440982803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440983683,468983.00
08/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440982803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440983683,468984.00
08/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440982803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440983683,468985.00
08/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440982803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440983683,468986.00
08/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440982803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440983683,468987.00
08/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440982803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440983683,468988.00
08/30/2015 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1440982803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440983683,468989.00
08/30/2015 21:15,2,0.000,ALERT,213.74,297.87,59.975,1440983703,"201051344000955","174011321042388",0.00,24.00,0,295.46,299.67,0.0,0.0,0.000,235293.3,235293.3,465,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440983779,468990.00
08/30/2015 21:15,2,0.000,ALERT,211.48,295.46,59.981,1440983703,"274151322000095","174011321042388",0.00,26.30,0,292.16,296.66,0.0,0.0,0.000,534976.9,534976.9,462,0,0,0,L,1151911521,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983781,468991.00
08/30/2015 21:15,2,0.000,ALERT,214.19,297.26,59.986,1440983703,"201051344000868","174011321042388",0.00,23.50,0,294.86,299.67,0.0,0.0,0.000,222184.9,222184.9,465,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983783,468992.00
08/30/2015 21:15,2,0.000,ALERT,214.64,296.36,59.986,1440983703,"201051344000853","174011321042388",0.00,23.50,0,294.26,299.07,0.0,0.0,0.000,228708.0,228708.0,465,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983785,468993.00
08/30/2015 21:15,2,0.000,ALERT,214.41,298.77,59.996,1440983703,"201051344000582","174011321042388",0.00,23.80,0,296.36,300.57,0.0,0.0,0.000,227495.9,227495.9,462,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440983787,468994.00
08/30/2015 21:15,2,0.000,ALERT,213.96,296.36,59.991,1440983703,"201051344000469","174011321042388",0.00,23.00,0,293.06,298.17,0.0,0.0,0.000,223964.2,223964.2,467,0,0,0,L,1122011218,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983789,468995.00
08/30/2015 21:15,2,0.000,ALERT,213.96,296.36,59.991,1440983703,"201051344000988","174011321042388",0.00,23.80,0,291.85,298.47,0.0,0.0,0.000,222929.5,222929.5,465,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983790,468996.00
08/30/2015 21:15,2,0.000,ALERT,214.19,296.06,59.996,1440983703,"201051344001158","174011321042388",0.00,23.50,0,293.66,298.17,0.0,0.0,0.000,228541.4,228541.4,465,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440983792,468997.00
08/30/2015 21:15,2,0.000,ALERT,213.96,297.26,59.991,1440983703,"201051344001025","174011321042388",0.00,23.50,0,295.16,300.57,0.0,0.0,0.000,233221.4,233221.4,461,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983794,468998.00
08/30/2015 21:15,2,0.000,ALERT,214.41,297.26,59.991,1440983703,"201051344000569","174011321042388",0.00,23.80,0,294.86,299.37,0.0,0.0,0.000,236425.0,236425.0,463,0,0,0,L,1122011218,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983796,468999.00
08/30/2015 21:15,2,0.000,ALERT,211.48,293.96,59.986,1440983703,"274151322000094","174011321042388",0.00,26.50,0,290.95,295.16,0.0,0.0,0.000,410406.6,410406.6,466,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983798,469000.00
08/30/2015 21:15,2,0.000,ALERT,213.96,296.36,59.981,1440983703,"201051344000458","174011321042388",0.00,24.30,0,294.26,299.37,0.0,0.0,0.000,232098.3,232098.3,465,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983800,469001.00
08/30/2015 21:15,2,0.000,ALERT,211.48,293.96,60.012,1440983703,"274151322000087","174011321042388",0.00,27.00,0,290.35,295.46,0.0,0.0,0.000,482996.9,482996.9,464,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440983801,469002.00
08/30/2015 21:15,2,0.000,ALERT,211.25,295.16,59.991,1440983703,"274151322000052","174011321042388",0.00,26.50,0,290.95,296.36,0.0,0.0,0.000,516055.4,516055.4,461,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983803,469003.00
08/30/2015 21:15,2,0.000,ALERT,214.41,298.47,59.991,1440983703,"201051344001145","174011321042388",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,236989.1,236989.1,464,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440983805,469004.00
08/30/2015 21:15,2,0.000,ALERT,214.64,298.17,59.975,1440983703,"201051344000685","174011321042388",0.00,23.80,0,295.16,299.97,0.0,0.0,0.000,235674.2,235674.2,464,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440983807,469005.00
08/30/2015 21:15,2,0.000,ALERT,211.25,294.56,60.002,1440983703,"274151322000088","174011321042388",0.00,25.80,0,290.95,295.76,0.0,0.0,0.000,495493.4,495493.4,463,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983808,469006.00
08/30/2015 21:15,2,0.000,ALERT,214.41,298.17,59.996,1440983703,"201051344000438","174011321042388",0.00,23.80,0,295.76,300.27,0.0,0.0,0.000,235704.6,235704.6,463,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983810,469007.00
08/30/2015 21:15,2,0.000,ALERT,213.96,298.17,59.991,1440983703,"201051344001135","174011321042388",0.00,23.80,0,295.46,300.27,0.0,0.0,0.000,227270.5,227270.5,463,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440983812,469008.00
08/30/2015 21:15,2,0.000,ALERT,214.19,297.57,59.986,1440983703,"201051344000417","174011321042388",0.00,24.30,0,294.26,299.07,0.0,0.0,0.000,230644.0,230644.0,462,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983814,469009.00
08/30/2015 21:15,2,0.000,ALERT,213.96,296.96,59.986,1440983703,"201051344000594","174011321042388",0.00,24.80,0,293.96,299.07,0.0,0.0,0.000,232778.3,232778.3,462,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440983816,469010.00
08/30/2015 21:15,2,0.000,ALERT,211.48,294.86,59.986,1440983703,"274151322000083","174011321042388",0.00,26.00,0,291.25,296.36,0.0,0.0,0.000,511776.9,511776.9,462,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983817,469011.00
08/30/2015 21:15,2,0.000,ALERT,214.19,298.17,59.996,1440983703,"201051344000585","174011321042388",0.00,23.80,0,294.86,299.97,0.0,0.0,0.000,232380.7,232380.7,464,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983819,469012.00
08/30/2015 21:15,2,0.000,ALERT,211.03,294.56,59.991,1440983703,"274151322000054","174011321042388",0.00,26.00,0,291.55,296.36,0.0,0.0,0.000,506558.5,506558.5,463,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983821,469013.00
08/30/2015 21:15,2,0.000,ALERT,214.19,297.87,59.986,1440983703,"201051344001203","174011321042388",0.00,24.00,0,295.16,301.47,0.0,0.0,0.000,233090.7,233090.7,465,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983823,469014.00
08/30/2015 21:15,2,0.000,ALERT,213.74,297.87,59.991,1440983703,"201051344000646","174011321042388",0.00,23.80,0,294.56,299.67,0.0,0.0,0.000,229158.5,229158.5,465,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983825,469015.00
08/30/2015 21:15,2,0.000,ALERT,211.93,293.36,59.981,1440983703,"274151322000068","174011321042388",0.00,27.30,0,290.65,295.16,0.0,0.0,0.000,409809.0,409809.0,465,0,0,0,L,1151911521,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983826,469016.00
08/30/2015 21:15,2,0.000,ALERT,212.16,294.26,59.981,1440983703,"274151322000076","174011321042388",0.00,26.30,0,291.25,296.06,0.0,0.0,0.000,541277.3,541277.3,461,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983828,469017.00
08/30/2015 21:15,2,0.000,ALERT,213.96,298.47,59.986,1440983703,"201051344000890","174011321042388",0.00,24.30,0,295.76,300.87,0.0,0.0,0.000,233959.4,233959.4,464,0,0,0,L,1122011218,1,123.36,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440983830,469018.00
08/30/2015 21:15,2,0.000,ALERT,214.19,296.66,59.986,1440983703,"201051344000900","174011321042388",0.00,23.30,0,293.96,298.77,0.0,0.0,0.000,235055.1,235055.1,468,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440983832,469019.00
08/30/2015 21:15,2,0.000,ALERT,214.64,296.06,59.996,1440983703,"201051344000633","174011321042388",0.00,23.80,0,292.46,298.17,0.0,0.0,0.000,223718.4,223718.4,466,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983834,469020.00
08/30/2015 21:15,2,0.000,ALERT,214.19,296.96,59.981,1440983703,"201051344000983","174011321042388",0.00,23.80,0,294.86,299.37,0.0,0.0,0.000,232028.9,232028.9,463,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440983835,469021.00
08/30/2015 21:15,2,0.000,ALERT,214.19,297.57,60.018,1440983703,"201051344000917","174011321042388",0.00,24.30,0,294.26,299.37,0.0,0.0,0.000,234352.7,234352.7,464,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440983837,469022.00
08/30/2015 21:15,2,0.000,ALERT,214.41,296.06,59.996,1440983703,"201051344000648","174011321042388",0.00,23.30,0,293.96,299.37,0.0,0.0,0.000,229613.5,229613.5,463,0,0,0,L,1122011218,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983839,469023.00
08/30/2015 21:15,2,0.000,ALERT,213.96,298.17,59.991,1440983703,"201051344001093","174011321042388",0.00,24.00,0,295.46,299.67,0.0,0.0,0.000,232591.1,232591.1,467,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983841,469024.00
08/30/2015 21:15,2,0.000,ALERT,214.41,296.36,59.991,1440983703,"201051344000645","174011321042388",0.00,24.00,0,294.26,298.77,0.0,0.0,0.000,230673.0,230673.0,463,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983843,469025.00
08/30/2015 21:15,2,0.000,ALERT,211.25,293.06,59.991,1440983703,"274151322000085","174011321042388",0.00,26.00,0,291.55,295.76,0.0,0.0,0.000,509255.5,509255.5,461,0,0,0,L,1151911521,1,122.68,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983845,469026.00
08/30/2015 21:15,2,0.000,ALERT,214.19,296.96,59.975,1440983703,"201051344000651","174011321042388",0.00,23.30,0,294.86,299.37,0.0,0.0,0.000,229898.5,229898.5,463,0,0,0,L,1122011218,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983847,469027.00
08/30/2015 21:15,2,0.000,ALERT,214.19,296.36,59.986,1440983703,"201051344000867","174011321042388",0.00,24.30,0,293.96,299.37,0.0,0.0,0.000,222693.7,222693.7,464,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440983849,469028.00
08/30/2015 21:15,2,0.000,ALERT,213.74,298.17,59.981,1440983703,"201051344001230","174011321042388",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,233404.2,233404.2,466,0,0,0,L,1122011218,1,123.14,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983850,469029.00
08/30/2015 21:15,2,0.000,ALERT,214.41,296.66,59.981,1440983703,"201051344000576","174011321042388",0.00,23.50,0,294.26,299.07,0.0,0.0,0.000,229776.2,229776.2,466,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440983852,469030.00
08/30/2015 21:15,2,0.000,ALERT,213.96,296.96,59.981,1440983703,"201051344000579","174011321042388",0.00,24.00,0,294.86,299.37,0.0,0.0,0.000,237024.6,237024.6,462,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440983854,469031.00
08/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440983703,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440984583,469032.00
08/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440983703,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440984583,469033.00
08/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440983703,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440984583,469034.00
08/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440983703,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440984583,469035.00
