ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440983703,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440984583,469036.00
08/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440983703,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440984583,469037.00
08/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440983703,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440984583,469038.00
08/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440983703,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440984583,469039.00
08/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440983703,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440984583,469040.00
08/30/2015 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1440983703,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440984583,469041.00
08/30/2015 21:30,2,0.000,ALERT,214.19,298.77,59.991,1440984604,"201051344000955","174011321042388",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,235293.3,235293.3,467,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984680,469042.00
08/30/2015 21:30,2,0.000,ALERT,211.70,294.86,59.991,1440984604,"274151322000095","174011321042388",0.00,25.30,0,293.06,297.26,0.0,0.0,0.000,534976.9,534976.9,464,0,0,0,L,1151911521,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984682,469043.00
08/30/2015 21:30,2,0.000,ALERT,214.87,298.47,59.991,1440984604,"201051344000868","174011321042388",0.00,23.00,0,295.16,299.97,0.0,0.0,0.000,222184.9,222184.9,467,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984684,469044.00
08/30/2015 21:30,2,0.000,ALERT,215.54,297.57,59.996,1440984604,"201051344000853","174011321042388",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,228708.0,228708.0,467,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984686,469045.00
08/30/2015 21:30,2,0.000,ALERT,215.09,299.97,59.965,1440984604,"201051344000582","174011321042388",0.00,23.30,0,296.66,301.17,0.0,0.0,0.000,227495.9,227495.9,464,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440984687,469046.00
08/30/2015 21:30,2,0.000,ALERT,214.87,297.26,60.012,1440984604,"201051344000469","174011321042388",0.00,22.50,0,293.36,298.77,0.0,0.0,0.000,223964.2,223964.2,469,0,0,0,L,1122011218,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984689,469047.00
08/30/2015 21:30,2,0.000,ALERT,214.87,297.57,59.991,1440984604,"201051344000988","174011321042388",0.00,23.30,0,291.85,299.07,0.0,0.0,0.000,222929.5,222929.5,467,0,0,0,L,1122011218,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984691,469048.00
08/30/2015 21:30,2,0.000,ALERT,214.87,297.57,59.986,1440984604,"201051344001158","174011321042388",0.00,23.00,0,293.66,298.77,0.0,0.0,0.000,228541.4,228541.4,467,0,0,0,L,1122011218,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984693,469049.00
08/30/2015 21:30,2,0.000,ALERT,214.41,298.47,59.975,1440984604,"201051344001025","174011321042388",0.00,23.00,0,295.76,301.17,0.0,0.0,0.000,233221.4,233221.4,463,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984695,469050.00
08/30/2015 21:30,2,0.000,ALERT,214.87,298.17,59.991,1440984604,"201051344000569","174011321042388",0.00,23.30,0,295.16,299.97,0.0,0.0,0.000,236425.0,236425.0,465,0,0,0,L,1122011218,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440984697,469051.00
08/30/2015 21:30,2,0.000,ALERT,211.93,293.96,59.986,1440984604,"274151322000094","174011321042388",0.00,25.50,0,291.85,295.76,0.0,0.0,0.000,410406.6,410406.6,468,0,0,0,L,1151911521,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984698,469052.00
08/30/2015 21:30,2,0.000,ALERT,214.64,297.26,59.986,1440984604,"201051344000458","174011321042388",0.00,23.80,0,294.26,299.97,0.0,0.0,0.000,232098.3,232098.3,467,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440984700,469053.00
08/30/2015 21:30,2,0.000,ALERT,211.93,293.36,59.970,1440984604,"274151322000087","174011321042388",0.00,26.00,0,291.25,296.06,0.0,0.0,0.000,482996.9,482996.9,466,0,0,0,L,1151911521,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440984702,469054.00
08/30/2015 21:30,2,0.000,ALERT,211.48,294.56,59.944,1440984604,"274151322000052","174011321042388",0.00,25.50,0,291.55,296.66,0.0,0.0,0.000,516055.4,516055.4,463,0,0,0,L,1151911521,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984704,469055.00
08/30/2015 21:30,2,0.000,ALERT,214.87,299.37,59.996,1440984604,"201051344001145","174011321042388",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,236989.1,236989.1,466,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984706,469056.00
08/30/2015 21:30,2,0.000,ALERT,215.09,298.77,59.981,1440984604,"201051344000685","174011321042388",0.00,23.30,0,295.76,300.57,0.0,0.0,0.000,235674.2,235674.2,466,0,0,0,L,1122011218,1,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984708,469057.00
08/30/2015 21:30,2,0.000,ALERT,211.25,294.26,59.981,1440984604,"274151322000088","174011321042388",0.00,25.00,0,291.85,296.36,0.0,0.0,0.000,495493.4,495493.4,465,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984710,469058.00
08/30/2015 21:30,2,0.000,ALERT,214.87,299.07,59.981,1440984604,"201051344000438","174011321042388",0.00,23.00,0,296.36,300.87,0.0,0.0,0.000,235704.6,235704.6,465,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984712,469059.00
08/30/2015 21:30,2,0.000,ALERT,214.41,298.77,59.991,1440984604,"201051344001135","174011321042388",0.00,23.00,0,296.36,301.17,0.0,0.0,0.000,227270.5,227270.5,465,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984714,469060.00
08/30/2015 21:30,2,0.000,ALERT,214.87,298.47,59.986,1440984604,"201051344000417","174011321042388",0.00,23.50,0,295.46,299.67,0.0,0.0,0.000,230644.0,230644.0,464,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984715,469061.00
08/30/2015 21:30,2,0.000,ALERT,214.64,298.17,59.959,1440984604,"201051344000594","174011321042388",0.00,24.00,0,294.26,299.67,0.0,0.0,0.000,232778.3,232778.3,464,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984717,469062.00
08/30/2015 21:30,2,0.000,ALERT,211.70,294.26,59.986,1440984604,"274151322000083","174011321042388",0.00,25.00,0,292.16,296.96,0.0,0.0,0.000,511776.9,511776.9,464,0,0,0,L,1151911521,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984719,469063.00
08/30/2015 21:30,2,0.000,ALERT,214.87,299.07,59.986,1440984604,"201051344000585","174011321042388",0.00,23.30,0,295.46,300.57,0.0,0.0,0.000,232380.7,232380.7,466,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984721,469064.00
08/30/2015 21:30,2,0.000,ALERT,211.93,294.56,59.981,1440984604,"274151322000054","174011321042388",0.00,25.30,0,292.16,296.96,0.0,0.0,0.000,506558.5,506558.5,465,0,0,0,L,1151911521,1,122.91,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984723,469065.00
08/30/2015 21:30,2,0.000,ALERT,214.87,298.77,60.018,1440984604,"201051344001203","174011321042388",0.00,23.30,0,295.76,302.37,0.0,0.0,0.000,233090.7,233090.7,467,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984724,469066.00
08/30/2015 21:30,2,0.000,ALERT,214.41,299.07,60.018,1440984604,"201051344000646","174011321042388",0.00,23.30,0,295.16,300.27,0.0,0.0,0.000,229158.5,229158.5,467,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984726,469067.00
08/30/2015 21:30,2,0.000,ALERT,212.38,293.66,59.986,1440984604,"274151322000068","174011321042388",0.00,26.00,0,291.55,295.46,0.0,0.0,0.000,409809.0,409809.0,467,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984728,469068.00
08/30/2015 21:30,2,0.000,ALERT,212.61,293.96,59.981,1440984604,"274151322000076","174011321042388",0.00,25.30,0,291.85,296.36,0.0,0.0,0.000,541277.3,541277.3,463,0,0,0,L,1151911521,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984730,469069.00
08/30/2015 21:30,2,0.000,ALERT,214.87,299.97,60.002,1440984604,"201051344000890","174011321042388",0.00,23.80,0,296.36,301.77,0.0,0.0,0.000,233959.4,233959.4,466,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440984732,469070.00
08/30/2015 21:30,2,0.000,ALERT,214.64,297.57,59.996,1440984604,"201051344000900","174011321042388",0.00,23.00,0,293.96,299.07,0.0,0.0,0.000,235055.1,235055.1,470,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984733,469071.00
08/30/2015 21:30,2,0.000,ALERT,215.32,296.96,59.981,1440984604,"201051344000633","174011321042388",0.00,23.30,0,292.76,298.77,0.0,0.0,0.000,223718.4,223718.4,468,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440984735,469072.00
08/30/2015 21:30,2,0.000,ALERT,214.87,297.87,59.986,1440984604,"201051344000983","174011321042388",0.00,23.30,0,294.86,299.67,0.0,0.0,0.000,232028.9,232028.9,465,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984737,469073.00
08/30/2015 21:30,2,0.000,ALERT,214.87,299.07,59.986,1440984604,"201051344000917","174011321042388",0.00,23.80,0,294.86,300.27,0.0,0.0,0.000,234352.7,234352.7,466,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984739,469074.00
08/30/2015 21:30,2,0.000,ALERT,215.09,296.96,59.986,1440984604,"201051344000648","174011321042388",0.00,22.80,0,293.96,299.37,0.0,0.0,0.000,229613.5,229613.5,465,0,0,0,L,1122011218,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984741,469075.00
08/30/2015 21:30,2,0.000,ALERT,214.87,299.37,59.991,1440984604,"201051344001093","174011321042388",0.00,23.50,0,296.06,300.57,0.0,0.0,0.000,232591.1,232591.1,469,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984743,469076.00
08/30/2015 21:30,2,0.000,ALERT,215.09,297.26,60.007,1440984604,"201051344000645","174011321042388",0.00,23.50,0,294.26,299.07,0.0,0.0,0.000,230673.0,230673.0,465,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440984745,469077.00
08/30/2015 21:30,2,0.000,ALERT,211.93,294.56,59.986,1440984604,"274151322000085","174011321042388",0.00,25.00,0,292.16,296.36,0.0,0.0,0.000,509255.5,509255.5,463,0,0,0,L,1151911521,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440984746,469078.00
08/30/2015 21:30,2,0.000,ALERT,214.87,298.47,59.981,1440984604,"201051344000651","174011321042388",0.00,22.80,0,295.46,299.97,0.0,0.0,0.000,229898.5,229898.5,465,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984748,469079.00
08/30/2015 21:30,2,0.000,ALERT,215.09,297.26,59.954,1440984604,"201051344000867","174011321042388",0.00,23.80,0,293.96,299.67,0.0,0.0,0.000,222693.7,222693.7,466,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984750,469080.00
08/30/2015 21:30,2,0.000,ALERT,214.64,299.37,59.981,1440984604,"201051344001230","174011321042388",0.00,23.00,0,296.06,300.87,0.0,0.0,0.000,233404.2,233404.2,468,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984752,469081.00
08/30/2015 21:30,2,0.000,ALERT,215.09,298.17,59.970,1440984604,"201051344000576","174011321042388",0.00,23.00,0,294.56,299.37,0.0,0.0,0.000,229776.2,229776.2,468,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440984754,469082.00
08/30/2015 21:30,2,0.000,ALERT,214.64,297.87,60.007,1440984604,"201051344000579","174011321042388",0.00,23.50,0,294.86,299.67,0.0,0.0,0.000,237024.6,237024.6,464,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440984755,469083.00
08/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440984604,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440985484,469084.00
08/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440984604,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440985484,469085.00
08/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440984604,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440985484,469086.00
08/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440984604,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440985484,469087.00
08/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440984604,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440985484,469088.00
08/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440984604,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440985484,469089.00
08/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440984604,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440985484,469090.00
08/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440984604,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440985484,469091.00
08/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440984604,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440985484,469092.00
08/30/2015 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1440984604,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440985484,469093.00
08/30/2015 21:45,2,0.000,ALERT,214.41,299.67,60.039,1440985503,"201051344000955","174011321042388",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,235293.3,235293.3,469,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985579,469094.00
08/30/2015 21:45,2,0.000,ALERT,212.16,296.06,60.023,1440985503,"274151322000095","174011321042388",0.00,24.50,0,293.06,297.57,0.0,0.0,0.000,534976.9,534976.9,466,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440985580,469095.00
08/30/2015 21:45,2,0.000,ALERT,215.32,299.37,60.028,1440985503,"201051344000868","174011321042388",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,222184.9,222184.9,469,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985582,469096.00
08/30/2015 21:45,2,0.000,ALERT,215.77,298.47,60.028,1440985503,"201051344000853","174011321042388",0.00,22.50,0,296.06,300.27,0.0,0.0,0.000,228708.0,228708.0,469,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440985584,469097.00
08/30/2015 21:45,2,0.000,ALERT,215.32,300.27,60.028,1440985503,"201051344000582","174011321042388",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,227495.9,227495.9,466,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985586,469098.00
08/30/2015 21:45,2,0.000,ALERT,215.32,298.17,60.034,1440985503,"201051344000469","174011321042388",0.00,22.00,0,294.56,299.37,0.0,0.0,0.000,223964.2,223964.2,471,0,0,0,L,1122011218,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985588,469099.00
08/30/2015 21:45,2,0.000,ALERT,215.32,298.77,60.018,1440985503,"201051344000988","174011321042388",0.00,23.00,0,293.36,299.67,0.0,0.0,0.000,222929.5,222929.5,469,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985589,469100.00
08/30/2015 21:45,2,0.000,ALERT,215.32,298.17,60.023,1440985503,"201051344001158","174011321042388",0.00,22.50,0,294.86,299.37,0.0,0.0,0.000,228541.4,228541.4,469,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985591,469101.00
08/30/2015 21:45,2,0.000,ALERT,214.64,298.77,60.023,1440985503,"201051344001025","174011321042388",0.00,22.50,0,296.36,301.77,0.0,0.0,0.000,233221.4,233221.4,465,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985593,469102.00
08/30/2015 21:45,2,0.000,ALERT,215.54,299.37,60.023,1440985503,"201051344000569","174011321042388",0.00,22.80,0,296.06,300.87,0.0,0.0,0.000,236425.0,236425.0,467,0,0,0,L,1122011218,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985595,469103.00
08/30/2015 21:45,2,0.000,ALERT,212.16,294.26,60.023,1440985503,"274151322000094","174011321042388",0.00,24.80,0,291.55,296.06,0.0,0.0,0.000,410406.6,410406.6,470,0,0,0,L,1151911521,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985597,469104.00
08/30/2015 21:45,2,0.000,ALERT,215.32,298.77,60.028,1440985503,"201051344000458","174011321042388",0.00,23.30,0,295.46,300.57,0.0,0.0,0.000,232098.3,232098.3,469,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440985599,469105.00
08/30/2015 21:45,2,0.000,ALERT,212.16,294.56,60.018,1440985503,"274151322000087","174011321042388",0.00,25.30,0,291.25,296.36,0.0,0.0,0.000,482996.9,482996.9,468,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985601,469106.00
08/30/2015 21:45,2,0.000,ALERT,211.93,294.86,60.012,1440985503,"274151322000052","174011321042388",0.00,24.80,0,291.55,296.96,0.0,0.0,0.000,516055.4,516055.4,465,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985602,469107.00
08/30/2015 21:45,2,0.000,ALERT,215.09,299.97,60.023,1440985503,"201051344001145","174011321042388",0.00,22.50,0,297.26,302.07,0.0,0.0,0.000,236989.1,236989.1,468,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985604,469108.00
08/30/2015 21:45,2,0.000,ALERT,215.09,299.67,60.018,1440985503,"201051344000685","174011321042388",0.00,22.80,0,296.66,301.17,0.0,0.0,0.000,235674.2,235674.2,468,0,0,0,L,1122011218,1,124.49,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985606,469109.00
08/30/2015 21:45,2,0.000,ALERT,211.70,294.86,60.028,1440985503,"274151322000088","174011321042388",0.00,24.30,0,291.55,296.66,0.0,0.0,0.000,495493.4,495493.4,467,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985608,469110.00
08/30/2015 21:45,2,0.000,ALERT,214.87,299.37,60.028,1440985503,"201051344000438","174011321042388",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,235704.6,235704.6,467,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985610,469111.00
08/30/2015 21:45,2,0.000,ALERT,214.41,299.37,60.018,1440985503,"201051344001135","174011321042388",0.00,22.80,0,296.96,301.47,0.0,0.0,0.000,227270.5,227270.5,467,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985611,469112.00
08/30/2015 21:45,2,0.000,ALERT,215.09,298.77,60.018,1440985503,"201051344000417","174011321042388",0.00,23.00,0,296.06,300.27,0.0,0.0,0.000,230644.0,230644.0,466,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985613,469113.00
08/30/2015 21:45,2,0.000,ALERT,215.32,299.67,60.012,1440985503,"201051344000594","174011321042388",0.00,23.50,0,295.16,300.27,0.0,0.0,0.000,232778.3,232778.3,466,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985615,469114.00
08/30/2015 21:45,2,0.000,ALERT,212.16,295.46,60.028,1440985503,"274151322000083","174011321042388",0.00,24.30,0,291.85,297.26,0.0,0.0,0.000,511776.9,511776.9,466,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985617,469115.00
08/30/2015 21:45,2,0.000,ALERT,214.87,299.67,60.023,1440985503,"201051344000585","174011321042388",0.00,22.80,0,296.06,301.17,0.0,0.0,0.000,232380.7,232380.7,468,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440985619,469116.00
08/30/2015 21:45,2,0.000,ALERT,212.16,294.56,60.012,1440985503,"274151322000054","174011321042388",0.00,24.50,0,292.16,297.26,0.0,0.0,0.000,506558.5,506558.5,467,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985620,469117.00
08/30/2015 21:45,2,0.000,ALERT,215.09,299.37,60.023,1440985503,"201051344001203","174011321042388",0.00,22.80,0,296.66,302.68,0.0,0.0,0.000,233090.7,233090.7,469,0,0,0,L,1122011218,1,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985622,469118.00
08/30/2015 21:45,2,0.000,ALERT,214.64,299.67,60.023,1440985503,"201051344000646","174011321042388",0.00,22.50,0,296.06,300.87,0.0,0.0,0.000,229158.5,229158.5,469,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985624,469119.00
08/30/2015 21:45,2,0.000,ALERT,212.83,293.96,60.012,1440985503,"274151322000068","174011321042388",0.00,25.30,0,291.25,295.76,0.0,0.0,0.000,409809.0,409809.0,469,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985626,469120.00
08/30/2015 21:45,2,0.000,ALERT,212.61,294.86,60.028,1440985503,"274151322000076","174011321042388",0.00,24.50,0,291.55,296.66,0.0,0.0,0.000,541277.3,541277.3,465,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985628,469121.00
08/30/2015 21:45,2,0.000,ALERT,214.87,299.97,60.023,1440985503,"201051344000890","174011321042388",0.00,23.00,0,297.26,302.07,0.0,0.0,0.000,233959.4,233959.4,468,0,0,0,L,1122011218,1,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985629,469122.00
08/30/2015 21:45,2,0.000,ALERT,215.32,298.77,60.034,1440985503,"201051344000900","174011321042388",0.00,22.50,0,295.16,299.97,0.0,0.0,0.000,235055.1,235055.1,472,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985631,469123.00
08/30/2015 21:45,2,0.000,ALERT,216.00,298.17,60.023,1440985503,"201051344000633","174011321042388",0.00,22.50,0,293.36,299.37,0.0,0.0,0.000,223718.4,223718.4,470,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985633,469124.00
08/30/2015 21:45,2,0.000,ALERT,215.54,298.77,60.034,1440985503,"201051344000983","174011321042388",0.00,22.80,0,295.46,300.57,0.0,0.0,0.000,232028.9,232028.9,467,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985635,469125.00
08/30/2015 21:45,2,0.000,ALERT,215.09,299.37,60.023,1440985503,"201051344000917","174011321042388",0.00,23.30,0,295.46,300.87,0.0,0.0,0.000,234352.7,234352.7,468,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985637,469126.00
08/30/2015 21:45,2,0.000,ALERT,215.54,298.17,60.028,1440985503,"201051344000648","174011321042388",0.00,22.50,0,294.86,300.27,0.0,0.0,0.000,229613.5,229613.5,467,0,0,0,L,1122011218,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985638,469127.00
08/30/2015 21:45,2,0.000,ALERT,214.87,299.67,60.028,1440985503,"201051344001093","174011321042388",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,232591.1,232591.1,471,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440985640,469128.00
08/30/2015 21:45,2,0.000,ALERT,215.77,298.47,60.023,1440985503,"201051344000645","174011321042388",0.00,23.00,0,294.86,299.97,0.0,0.0,0.000,230673.0,230673.0,467,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440985642,469129.00
08/30/2015 21:45,2,0.000,ALERT,212.38,294.86,60.018,1440985503,"274151322000085","174011321042388",0.00,24.50,0,291.55,296.96,0.0,0.0,0.000,509255.5,509255.5,465,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440985644,469130.00
08/30/2015 21:45,2,0.000,ALERT,215.09,299.07,60.023,1440985503,"201051344000651","174011321042388",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,229898.5,229898.5,467,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985646,469131.00
08/30/2015 21:45,2,0.000,ALERT,215.77,298.47,60.028,1440985503,"201051344000867","174011321042388",0.00,23.30,0,294.86,300.57,0.0,0.0,0.000,222693.7,222693.7,468,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985647,469132.00
08/30/2015 21:45,2,0.000,ALERT,214.87,299.97,60.028,1440985503,"201051344001230","174011321042388",0.00,22.50,0,296.96,301.47,0.0,0.0,0.000,233404.2,233404.2,470,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985649,469133.00
08/30/2015 21:45,2,0.000,ALERT,215.77,299.07,60.039,1440985503,"201051344000576","174011321042388",0.00,22.50,0,295.46,300.27,0.0,0.0,0.000,229776.2,229776.2,470,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985651,469134.00
08/30/2015 21:45,2,0.000,ALERT,215.32,299.07,60.012,1440985503,"201051344000579","174011321042388",0.00,23.00,0,295.46,300.57,0.0,0.0,0.000,237024.6,237024.6,466,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440985653,469135.00
08/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440985503,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440986383,469136.00
08/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440985503,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440986383,469137.00
08/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440985503,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440986383,469138.00
08/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440985503,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440986383,469139.00
08/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440985503,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440986383,469140.00
08/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440985503,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440986383,469141.00
08/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440985503,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440986383,469142.00
08/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440985503,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440986383,469143.00
08/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440985503,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440986383,469144.00
08/30/2015 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1440985503,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440986383,469145.00
08/30/2015 22:00,2,0.000,ALERT,214.87,299.37,59.949,1440986404,"201051344000955","174011321042388",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,235293.3,235293.3,471,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986479,469146.00
08/30/2015 22:00,2,0.000,ALERT,212.61,296.06,59.986,1440986404,"274151322000095","174011321042388",0.00,23.80,0,294.26,297.87,0.0,0.0,0.000,534976.9,534976.9,468,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440986481,469147.00
08/30/2015 22:00,2,0.000,ALERT,216.00,299.97,59.986,1440986404,"201051344000868","174011321042388",0.00,22.00,0,297.26,301.47,0.0,0.0,0.000,222184.9,222184.9,471,0,0,0,L,1122011218,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440986483,469148.00
08/30/2015 22:00,2,0.000,ALERT,216.45,298.77,59.986,1440986404,"201051344000853","174011321042388",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,228708.0,228708.0,471,0,0,0,L,1122011218,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440986485,469149.00
08/30/2015 22:00,2,0.000,ALERT,215.77,300.27,59.996,1440986404,"201051344000582","174011321042388",0.00,22.30,0,298.17,301.77,0.0,0.0,0.000,227495.9,227495.9,468,0,0,0,L,1122011218,1,124.04,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986486,469150.00
08/30/2015 22:00,2,0.000,ALERT,215.77,298.77,59.970,1440986404,"201051344000469","174011321042388",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,223964.2,223964.2,473,0,0,0,L,1122011218,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986488,469151.00
08/30/2015 22:00,2,0.000,ALERT,215.77,299.07,59.981,1440986404,"201051344000988","174011321042388",0.00,22.50,0,294.26,300.57,0.0,0.0,0.000,222929.5,222929.5,471,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440986490,469152.00
08/30/2015 22:00,2,0.000,ALERT,215.77,298.77,60.002,1440986404,"201051344001158","174011321042388",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,228541.4,228541.4,471,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986492,469153.00
08/30/2015 22:00,2,0.000,ALERT,215.09,298.77,59.986,1440986404,"201051344001025","174011321042388",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,233221.4,233221.4,467,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986494,469154.00
08/30/2015 22:00,2,0.000,ALERT,215.77,299.67,59.981,1440986404,"201051344000569","174011321042388",0.00,22.50,0,297.26,301.47,0.0,0.0,0.000,236425.0,236425.0,469,0,0,0,L,1122011218,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986495,469155.00
08/30/2015 22:00,2,0.000,ALERT,213.06,295.16,59.991,1440986404,"274151322000094","174011321042388",0.00,24.00,0,292.76,296.66,0.0,0.0,0.000,410406.6,410406.6,472,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986497,469156.00
08/30/2015 22:00,2,0.000,ALERT,215.77,299.07,59.986,1440986404,"201051344000458","174011321042388",0.00,22.80,0,296.66,301.47,0.0,0.0,0.000,232098.3,232098.3,471,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440986499,469157.00
08/30/2015 22:00,2,0.000,ALERT,213.06,294.56,59.986,1440986404,"274151322000087","174011321042388",0.00,24.80,0,292.46,296.66,0.0,0.0,0.000,482996.9,482996.9,470,0,0,0,L,1151911521,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440986501,469158.00
08/30/2015 22:00,2,0.000,ALERT,212.61,295.16,59.970,1440986404,"274151322000052","174011321042388",0.00,24.00,0,292.76,297.57,0.0,0.0,0.000,516055.4,516055.4,467,0,0,0,L,1151911521,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440986503,469159.00
08/30/2015 22:00,2,0.000,ALERT,215.54,299.97,59.986,1440986404,"201051344001145","174011321042388",0.00,22.00,0,297.87,302.07,0.0,0.0,0.000,236989.1,236989.1,470,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986504,469160.00
08/30/2015 22:00,2,0.000,ALERT,215.54,299.67,59.949,1440986404,"201051344000685","174011321042388",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,235674.2,235674.2,470,0,0,0,L,1122011218,1,124.49,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440986506,469161.00
08/30/2015 22:00,2,0.000,ALERT,212.38,295.46,59.991,1440986404,"274151322000088","174011321042388",0.00,23.80,0,293.36,296.96,0.0,0.0,0.000,495493.4,495493.4,469,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986508,469162.00
08/30/2015 22:00,2,0.000,ALERT,215.54,299.67,59.986,1440986404,"201051344000438","174011321042388",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,235704.6,235704.6,469,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440986510,469163.00
08/30/2015 22:00,2,0.000,ALERT,215.09,299.67,59.991,1440986404,"201051344001135","174011321042388",0.00,22.30,0,297.57,301.47,0.0,0.0,0.000,227270.5,227270.5,469,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440986512,469164.00
08/30/2015 22:00,2,0.000,ALERT,215.54,299.07,59.991,1440986404,"201051344000417","174011321042388",0.00,22.50,0,296.66,300.57,0.0,0.0,0.000,230644.0,230644.0,468,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986514,469165.00
08/30/2015 22:00,2,0.000,ALERT,215.32,299.07,59.996,1440986404,"201051344000594","174011321042388",0.00,23.00,0,296.66,301.17,0.0,0.0,0.000,232778.3,232778.3,468,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440986515,469166.00
08/30/2015 22:00,2,0.000,ALERT,212.61,296.06,60.002,1440986404,"274151322000083","174011321042388",0.00,23.80,0,293.06,297.57,0.0,0.0,0.000,511776.9,511776.9,468,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440986517,469167.00
08/30/2015 22:00,2,0.000,ALERT,215.54,299.97,59.991,1440986404,"201051344000585","174011321042388",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,232380.7,232380.7,470,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986519,469168.00
08/30/2015 22:00,2,0.000,ALERT,212.61,295.76,60.007,1440986404,"274151322000054","174011321042388",0.00,24.00,0,293.66,297.87,0.0,0.0,0.000,506558.5,506558.5,469,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440986521,469169.00
08/30/2015 22:00,2,0.000,ALERT,215.32,299.37,60.028,1440986404,"201051344001203","174011321042388",0.00,22.30,0,297.26,302.98,0.0,0.0,0.000,233090.7,233090.7,471,0,0,0,L,1122011218,1,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986523,469170.00
08/30/2015 22:00,2,0.000,ALERT,214.87,299.37,60.002,1440986404,"201051344000646","174011321042388",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,229158.5,229158.5,471,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986524,469171.00
08/30/2015 22:00,2,0.000,ALERT,213.06,293.66,59.981,1440986404,"274151322000068","174011321042388",0.00,24.80,0,292.76,296.36,0.0,0.0,0.000,409809.0,409809.0,471,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986526,469172.00
08/30/2015 22:00,2,0.000,ALERT,213.29,294.86,59.986,1440986404,"274151322000076","174011321042388",0.00,24.00,0,293.06,297.26,0.0,0.0,0.000,541277.3,541277.3,467,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986528,469173.00
08/30/2015 22:00,2,0.000,ALERT,215.09,299.97,60.039,1440986404,"201051344000890","174011321042388",0.00,22.50,0,298.17,302.37,0.0,0.0,0.000,233959.4,233959.4,470,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986530,469174.00
08/30/2015 22:00,2,0.000,ALERT,215.54,298.77,59.996,1440986404,"201051344000900","174011321042388",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,235055.1,235055.1,474,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986532,469175.00
08/30/2015 22:00,2,0.000,ALERT,216.22,298.17,59.991,1440986404,"201051344000633","174011321042388",0.00,22.30,0,294.86,300.27,0.0,0.0,0.000,223718.4,223718.4,472,0,0,0,L,1122011218,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986533,469176.00
08/30/2015 22:00,2,0.000,ALERT,215.77,299.07,59.996,1440986404,"201051344000983","174011321042388",0.00,22.30,0,296.96,301.17,0.0,0.0,0.000,232028.9,232028.9,469,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986535,469177.00
08/30/2015 22:00,2,0.000,ALERT,215.54,299.07,59.981,1440986404,"201051344000917","174011321042388",0.00,22.80,0,296.36,300.87,0.0,0.0,0.000,234352.7,234352.7,470,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440986537,469178.00
08/30/2015 22:00,2,0.000,ALERT,216.00,298.17,60.002,1440986404,"201051344000648","174011321042388",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,229613.5,229613.5,469,0,0,0,L,1122011218,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440986539,469179.00
08/30/2015 22:00,2,0.000,ALERT,215.32,299.67,60.007,1440986404,"201051344001093","174011321042388",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,232591.1,232591.1,473,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986541,469180.00
08/30/2015 22:00,2,0.000,ALERT,216.00,298.47,59.991,1440986404,"201051344000645","174011321042388",0.00,22.80,0,296.36,300.57,0.0,0.0,0.000,230673.0,230673.0,469,0,0,0,L,1122011218,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440986542,469181.00
08/30/2015 22:00,2,0.000,ALERT,212.61,294.86,59.954,1440986404,"274151322000085","174011321042388",0.00,23.80,0,293.36,297.26,0.0,0.0,0.000,509255.5,509255.5,467,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986544,469182.00
08/30/2015 22:00,2,0.000,ALERT,215.32,298.77,59.959,1440986404,"201051344000651","174011321042388",0.00,21.80,0,296.96,300.87,0.0,0.0,0.000,229898.5,229898.5,469,0,0,0,L,1122011218,1,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986546,469183.00
08/30/2015 22:00,2,0.000,ALERT,216.00,298.47,59.986,1440986404,"201051344000867","174011321042388",0.00,22.80,0,296.36,301.17,0.0,0.0,0.000,222693.7,222693.7,470,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986548,469184.00
08/30/2015 22:00,2,0.000,ALERT,215.32,299.97,59.996,1440986404,"201051344001230","174011321042388",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,233404.2,233404.2,472,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986550,469185.00
