ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 22:00,2,0.000,ALERT,216.22,299.07,59.996,1440986404,"201051344000576","174011321042388",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,229776.2,229776.2,472,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986551,469186.00
08/30/2015 22:00,2,0.000,ALERT,215.54,299.07,59.954,1440986404,"201051344000579","174011321042388",0.00,22.50,0,297.26,301.17,0.0,0.0,0.000,237024.6,237024.6,468,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440986553,469187.00
08/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440986404,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440987284,469188.00
08/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440986404,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440987284,469189.00
08/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440986404,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440987284,469190.00
08/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440986404,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440987284,469191.00
08/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440986404,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440987284,469192.00
08/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440986404,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440987284,469193.00
08/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440986404,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440987284,469194.00
08/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440986404,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440987284,469195.00
08/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440986404,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440987284,469196.00
08/30/2015 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1440986404,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440987284,469197.00
08/30/2015 22:15,2,0.000,ALERT,215.32,300.57,60.012,1440987303,"201051344000955","174011321042388",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,235293.3,235293.3,473,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987379,469198.00
08/30/2015 22:15,2,0.000,ALERT,212.83,296.06,60.007,1440987303,"274151322000095","174011321042388",0.00,23.30,0,293.36,297.87,0.0,0.0,0.000,534976.9,534976.9,470,0,0,0,L,1151911521,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987381,469199.00
08/30/2015 22:15,2,0.000,ALERT,216.22,300.27,59.996,1440987303,"201051344000868","174011321042388",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,222184.9,222184.9,473,0,0,0,L,1122011218,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987382,469200.00
08/30/2015 22:15,2,0.000,ALERT,216.90,299.67,60.039,1440987303,"201051344000853","174011321042388",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,228708.0,228708.0,473,0,0,0,L,1122011218,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987384,469201.00
08/30/2015 22:15,2,0.000,ALERT,216.00,301.47,60.002,1440987303,"201051344000582","174011321042388",0.00,21.80,0,298.17,302.68,0.0,0.0,0.000,227495.9,227495.9,470,0,0,0,L,1122011218,1,124.27,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987386,469202.00
08/30/2015 22:15,2,0.000,ALERT,216.00,299.67,60.023,1440987303,"201051344000469","174011321042388",0.00,21.30,0,295.46,300.57,0.0,0.0,0.000,223964.2,223964.2,475,0,0,0,L,1122011218,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987388,469203.00
08/30/2015 22:15,2,0.000,ALERT,216.00,299.67,60.007,1440987303,"201051344000988","174011321042388",0.00,22.00,0,294.26,300.87,0.0,0.0,0.000,222929.5,222929.5,473,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987390,469204.00
08/30/2015 22:15,2,0.000,ALERT,216.00,299.37,60.002,1440987303,"201051344001158","174011321042388",0.00,21.80,0,295.76,300.57,0.0,0.0,0.000,228541.4,228541.4,473,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440987392,469205.00
08/30/2015 22:15,2,0.000,ALERT,214.64,298.77,60.007,1440987303,"201051344001025","174011321042388",0.00,21.50,0,296.96,302.68,0.0,0.0,0.000,233221.4,233221.4,469,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987394,469206.00
08/30/2015 22:15,2,0.000,ALERT,216.22,300.27,60.007,1440987303,"201051344000569","174011321042388",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,236425.0,236425.0,471,0,0,0,L,1122011218,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987396,469207.00
08/30/2015 22:15,2,0.000,ALERT,212.61,294.26,60.002,1440987303,"274151322000094","174011321042388",0.00,23.50,0,291.85,296.36,0.0,0.0,0.000,410406.6,410406.6,474,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987398,469208.00
08/30/2015 22:15,2,0.000,ALERT,216.00,299.97,59.996,1440987303,"201051344000458","174011321042388",0.00,22.50,0,296.36,301.77,0.0,0.0,0.000,232098.3,232098.3,473,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987399,469209.00
08/30/2015 22:15,2,0.000,ALERT,212.38,294.86,60.007,1440987303,"274151322000087","174011321042388",0.00,24.00,0,291.55,296.36,0.0,0.0,0.000,482996.9,482996.9,472,0,0,0,L,1151911521,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987401,469210.00
08/30/2015 22:15,2,0.000,ALERT,212.38,295.76,59.996,1440987303,"274151322000052","174011321042388",0.00,23.50,0,291.85,297.26,0.0,0.0,0.000,516055.4,516055.4,469,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987403,469211.00
08/30/2015 22:15,2,0.000,ALERT,214.87,299.97,60.034,1440987303,"201051344001145","174011321042388",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,236989.1,236989.1,472,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987405,469212.00
08/30/2015 22:15,2,0.000,ALERT,215.09,299.67,60.012,1440987303,"201051344000685","174011321042388",0.00,21.80,0,297.57,302.07,0.0,0.0,0.000,235674.2,235674.2,472,0,0,0,L,1122011218,1,124.72,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987406,469213.00
08/30/2015 22:15,2,0.000,ALERT,212.16,294.86,60.028,1440987303,"274151322000088","174011321042388",0.00,23.30,0,292.16,296.96,0.0,0.0,0.000,495493.4,495493.4,471,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987409,469214.00
08/30/2015 22:15,2,0.000,ALERT,214.87,299.67,60.007,1440987303,"201051344000438","174011321042388",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,235704.6,235704.6,471,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987410,469215.00
08/30/2015 22:15,2,0.000,ALERT,214.64,299.67,60.002,1440987303,"201051344001135","174011321042388",0.00,21.80,0,297.87,302.68,0.0,0.0,0.000,227270.5,227270.5,471,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440987412,469216.00
08/30/2015 22:15,2,0.000,ALERT,215.09,299.07,59.986,1440987303,"201051344000417","174011321042388",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,230644.0,230644.0,470,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987414,469217.00
08/30/2015 22:15,2,0.000,ALERT,216.00,300.57,60.034,1440987303,"201051344000594","174011321042388",0.00,22.50,0,296.36,301.77,0.0,0.0,0.000,232778.3,232778.3,470,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987416,469218.00
08/30/2015 22:15,2,0.000,ALERT,212.61,296.06,60.007,1440987303,"274151322000083","174011321042388",0.00,23.00,0,292.46,297.26,0.0,0.0,0.000,511776.9,511776.9,470,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987418,469219.00
08/30/2015 22:15,2,0.000,ALERT,215.32,299.97,60.012,1440987303,"201051344000585","174011321042388",0.00,22.00,0,296.96,302.07,0.0,0.0,0.000,232380.7,232380.7,472,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987419,469220.00
08/30/2015 22:15,2,0.000,ALERT,212.61,295.46,60.012,1440987303,"274151322000054","174011321042388",0.00,23.50,0,292.46,297.26,0.0,0.0,0.000,506558.5,506558.5,471,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987421,469221.00
08/30/2015 22:15,2,0.000,ALERT,215.32,299.67,60.002,1440987303,"201051344001203","174011321042388",0.00,21.80,0,297.87,303.88,0.0,0.0,0.000,233090.7,233090.7,473,0,0,0,L,1122011218,1,124.49,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987423,469222.00
08/30/2015 22:15,2,0.000,ALERT,214.64,299.67,60.002,1440987303,"201051344000646","174011321042388",0.00,21.80,0,296.66,301.77,0.0,0.0,0.000,229158.5,229158.5,473,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987425,469223.00
08/30/2015 22:15,2,0.000,ALERT,212.83,293.96,59.991,1440987303,"274151322000068","174011321042388",0.00,24.30,0,291.55,295.76,0.0,0.0,0.000,409809.0,409809.0,473,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987427,469224.00
08/30/2015 22:15,2,0.000,ALERT,213.06,294.56,59.996,1440987303,"274151322000076","174011321042388",0.00,23.50,0,292.16,296.66,0.0,0.0,0.000,541277.3,541277.3,469,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987428,469225.00
08/30/2015 22:15,2,0.000,ALERT,215.09,300.27,59.996,1440987303,"201051344000890","174011321042388",0.00,22.30,0,298.17,302.98,0.0,0.0,0.000,233959.4,233959.4,472,0,0,0,L,1122011218,1,124.04,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987430,469226.00
08/30/2015 22:15,2,0.000,ALERT,216.00,299.97,59.954,1440987303,"201051344000900","174011321042388",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,235055.1,235055.1,476,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987432,469227.00
08/30/2015 22:15,2,0.000,ALERT,216.67,299.37,59.981,1440987303,"201051344000633","174011321042388",0.00,21.80,0,294.86,300.87,0.0,0.0,0.000,223718.4,223718.4,474,0,0,0,L,1122011218,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987434,469228.00
08/30/2015 22:15,2,0.000,ALERT,216.22,299.97,59.981,1440987303,"201051344000983","174011321042388",0.00,22.00,0,296.66,302.07,0.0,0.0,0.000,232028.9,232028.9,471,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987436,469229.00
08/30/2015 22:15,2,0.000,ALERT,215.32,299.67,59.986,1440987303,"201051344000917","174011321042388",0.00,22.50,0,296.36,301.47,0.0,0.0,0.000,234352.7,234352.7,472,0,0,0,L,1122011218,1,124.04,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987437,469230.00
08/30/2015 22:15,2,0.000,ALERT,216.67,299.37,59.981,1440987303,"201051344000648","174011321042388",0.00,21.50,0,295.76,301.47,0.0,0.0,0.000,229613.5,229613.5,471,0,0,0,L,1122011218,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440987439,469231.00
08/30/2015 22:15,2,0.000,ALERT,215.09,299.97,59.981,1440987303,"201051344001093","174011321042388",0.00,22.30,0,297.57,302.07,0.0,0.0,0.000,232591.1,232591.1,475,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987441,469232.00
08/30/2015 22:15,2,0.000,ALERT,216.67,299.37,59.986,1440987303,"201051344000645","174011321042388",0.00,22.30,0,296.06,301.47,0.0,0.0,0.000,230673.0,230673.0,471,0,0,0,L,1122011218,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987443,469233.00
08/30/2015 22:15,2,0.000,ALERT,212.61,295.16,59.986,1440987303,"274151322000085","174011321042388",0.00,23.30,0,292.16,296.66,0.0,0.0,0.000,509255.5,509255.5,469,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987445,469234.00
08/30/2015 22:15,2,0.000,ALERT,215.32,299.37,60.023,1440987303,"201051344000651","174011321042388",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,229898.5,229898.5,471,0,0,0,L,1122011218,1,124.49,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987446,469235.00
08/30/2015 22:15,2,0.000,ALERT,216.45,299.37,59.965,1440987303,"201051344000867","174011321042388",0.00,22.50,0,296.06,301.77,0.0,0.0,0.000,222693.7,222693.7,472,0,0,0,L,1122011218,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987448,469236.00
08/30/2015 22:15,2,0.000,ALERT,215.09,300.27,59.986,1440987303,"201051344001230","174011321042388",0.00,21.50,0,297.87,302.37,0.0,0.0,0.000,233404.2,233404.2,474,0,0,0,L,1122011218,1,124.27,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987450,469237.00
08/30/2015 22:15,2,0.000,ALERT,216.67,299.97,60.012,1440987303,"201051344000576","174011321042388",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,229776.2,229776.2,474,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987452,469238.00
08/30/2015 22:15,2,0.000,ALERT,216.00,299.97,59.981,1440987303,"201051344000579","174011321042388",0.00,22.30,0,296.66,302.07,0.0,0.0,0.000,237024.6,237024.6,470,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440987454,469239.00
08/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440987303,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440988183,469240.00
08/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440987303,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440988183,469241.00
08/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440987303,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440988183,469242.00
08/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440987303,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440988183,469243.00
08/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440987303,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440988183,469244.00
08/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440987303,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440988183,469245.00
08/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440987303,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440988183,469246.00
08/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440987303,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440988183,469247.00
08/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440987303,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440988183,469248.00
08/30/2015 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1440987303,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440988183,469249.00
08/30/2015 22:30,2,0.000,ALERT,214.87,299.37,59.981,1440988203,"201051344000955","174011321042388",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,235293.3,235293.3,475,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988278,469250.00
08/30/2015 22:30,2,0.000,ALERT,212.61,296.96,59.965,1440988203,"274151322000095","174011321042388",0.00,22.50,0,293.66,297.87,0.0,0.0,0.000,534976.9,534976.9,472,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988280,469251.00
08/30/2015 22:30,2,0.000,ALERT,214.64,297.87,59.975,1440988203,"201051344000868","174011321042388",0.00,21.30,0,296.96,302.98,0.0,0.0,0.000,222184.9,222184.9,475,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988282,469252.00
08/30/2015 22:30,2,0.000,ALERT,215.54,297.87,59.975,1440988203,"201051344000853","174011321042388",0.00,21.30,0,296.36,302.37,0.0,0.0,0.000,228708.0,228708.0,475,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988284,469253.00
08/30/2015 22:30,2,0.000,ALERT,215.77,300.27,59.975,1440988203,"201051344000582","174011321042388",0.00,21.50,0,297.87,302.98,0.0,0.0,0.000,227495.9,227495.9,472,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988285,469254.00
08/30/2015 22:30,2,0.000,ALERT,214.87,297.57,59.959,1440988203,"201051344000469","174011321042388",0.00,20.70,0,295.46,301.47,0.0,0.0,0.000,223964.2,223964.2,477,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988287,469255.00
08/30/2015 22:30,2,0.000,ALERT,214.87,297.87,60.002,1440988203,"201051344000988","174011321042388",0.00,21.50,0,294.26,301.77,0.0,0.0,0.000,222929.5,222929.5,475,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988289,469256.00
08/30/2015 22:30,2,0.000,ALERT,215.09,297.26,59.965,1440988203,"201051344001158","174011321042388",0.00,21.30,0,296.06,301.47,0.0,0.0,0.000,228541.4,228541.4,475,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988291,469257.00
08/30/2015 22:30,2,0.000,ALERT,214.87,298.17,59.975,1440988203,"201051344001025","174011321042388",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,233221.4,233221.4,471,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440988293,469258.00
08/30/2015 22:30,2,0.000,ALERT,215.09,298.17,59.981,1440988203,"201051344000569","174011321042388",0.00,21.50,0,296.96,302.98,0.0,0.0,0.000,236425.0,236425.0,473,0,0,0,L,1122011218,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988294,469259.00
08/30/2015 22:30,2,0.000,ALERT,212.61,294.86,59.954,1440988203,"274151322000094","174011321042388",0.00,22.80,0,292.16,296.66,0.0,0.0,0.000,410406.6,410406.6,476,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988296,469260.00
08/30/2015 22:30,2,0.000,ALERT,215.09,298.17,60.002,1440988203,"201051344000458","174011321042388",0.00,22.00,0,296.36,302.98,0.0,0.0,0.000,232098.3,232098.3,475,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988298,469261.00
08/30/2015 22:30,2,0.000,ALERT,212.38,295.16,59.970,1440988203,"274151322000087","174011321042388",0.00,23.50,0,291.85,296.66,0.0,0.0,0.000,482996.9,482996.9,474,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988300,469262.00
08/30/2015 22:30,2,0.000,ALERT,212.16,295.46,59.922,1440988203,"274151322000052","174011321042388",0.00,23.00,0,291.85,297.57,0.0,0.0,0.000,516055.4,516055.4,471,0,0,0,L,1151911521,1,121.10,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988302,469263.00
08/30/2015 22:30,2,0.000,ALERT,215.32,299.67,59.970,1440988203,"201051344001145","174011321042388",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,236989.1,236989.1,474,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988304,469264.00
08/30/2015 22:30,2,0.000,ALERT,215.32,299.37,59.965,1440988203,"201051344000685","174011321042388",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,235674.2,235674.2,474,0,0,0,L,1122011218,1,124.27,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440988305,469265.00
08/30/2015 22:30,2,0.000,ALERT,211.93,295.46,59.959,1440988203,"274151322000088","174011321042388",0.00,22.80,0,292.16,297.26,0.0,0.0,0.000,495493.4,495493.4,473,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988307,469266.00
08/30/2015 22:30,2,0.000,ALERT,215.09,299.07,59.975,1440988203,"201051344000438","174011321042388",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,235704.6,235704.6,473,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988309,469267.00
08/30/2015 22:30,2,0.000,ALERT,214.87,299.37,59.970,1440988203,"201051344001135","174011321042388",0.00,21.50,0,297.57,301.77,0.0,0.0,0.000,227270.5,227270.5,473,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988311,469268.00
08/30/2015 22:30,2,0.000,ALERT,215.32,298.77,59.970,1440988203,"201051344000417","174011321042388",0.00,21.80,0,296.66,300.57,0.0,0.0,0.000,230644.0,230644.0,472,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988313,469269.00
08/30/2015 22:30,2,0.000,ALERT,214.64,298.47,59.970,1440988203,"201051344000594","174011321042388",0.00,22.00,0,296.36,302.37,0.0,0.0,0.000,232778.3,232778.3,472,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988315,469270.00
08/30/2015 22:30,2,0.000,ALERT,212.61,296.66,59.959,1440988203,"274151322000083","174011321042388",0.00,22.50,0,292.76,297.57,0.0,0.0,0.000,511776.9,511776.9,472,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988316,469271.00
08/30/2015 22:30,2,0.000,ALERT,215.54,299.67,59.975,1440988203,"201051344000585","174011321042388",0.00,21.50,0,296.66,301.77,0.0,0.0,0.000,232380.7,232380.7,474,0,0,0,L,1122011218,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988318,469272.00
08/30/2015 22:30,2,0.000,ALERT,212.38,296.06,59.933,1440988203,"274151322000054","174011321042388",0.00,23.00,0,292.46,297.87,0.0,0.0,0.000,506558.5,506558.5,473,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988320,469273.00
08/30/2015 22:30,2,0.000,ALERT,215.32,299.07,59.965,1440988203,"201051344001203","174011321042388",0.00,21.50,0,297.26,303.28,0.0,0.0,0.000,233090.7,233090.7,475,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988322,469274.00
08/30/2015 22:30,2,0.000,ALERT,214.87,299.37,59.970,1440988203,"201051344000646","174011321042388",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,229158.5,229158.5,475,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988324,469275.00
08/30/2015 22:30,2,0.000,ALERT,213.29,295.46,59.981,1440988203,"274151322000068","174011321042388",0.00,23.50,0,291.85,296.36,0.0,0.0,0.000,409809.0,409809.0,475,0,0,0,L,1151911521,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988325,469276.00
08/30/2015 22:30,2,0.000,ALERT,213.06,295.76,59.975,1440988203,"274151322000076","174011321042388",0.00,23.00,0,292.16,297.57,0.0,0.0,0.000,541277.3,541277.3,471,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988327,469277.00
08/30/2015 22:30,2,0.000,ALERT,215.09,299.97,59.959,1440988203,"201051344000890","174011321042388",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,233959.4,233959.4,474,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988329,469278.00
08/30/2015 22:30,2,0.000,ALERT,214.87,297.87,59.965,1440988203,"201051344000900","174011321042388",0.00,21.30,0,296.36,301.77,0.0,0.0,0.000,235055.1,235055.1,478,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440988331,469279.00
08/30/2015 22:30,2,0.000,ALERT,215.32,297.26,59.959,1440988203,"201051344000633","174011321042388",0.00,21.30,0,294.86,301.47,0.0,0.0,0.000,223718.4,223718.4,476,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988333,469280.00
08/30/2015 22:30,2,0.000,ALERT,215.09,298.17,59.970,1440988203,"201051344000983","174011321042388",0.00,21.50,0,296.66,302.68,0.0,0.0,0.000,232028.9,232028.9,473,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988334,469281.00
08/30/2015 22:30,2,0.000,ALERT,215.32,298.77,59.965,1440988203,"201051344000917","174011321042388",0.00,22.00,0,296.06,301.17,0.0,0.0,0.000,234352.7,234352.7,474,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988336,469282.00
08/30/2015 22:30,2,0.000,ALERT,215.09,297.26,59.975,1440988203,"201051344000648","174011321042388",0.00,21.00,0,296.06,302.37,0.0,0.0,0.000,229613.5,229613.5,473,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988338,469283.00
08/30/2015 22:30,2,0.000,ALERT,215.09,299.37,59.970,1440988203,"201051344001093","174011321042388",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,232591.1,232591.1,477,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988340,469284.00
08/30/2015 22:30,2,0.000,ALERT,215.32,297.57,59.981,1440988203,"201051344000645","174011321042388",0.00,21.80,0,296.06,302.07,0.0,0.0,0.000,230673.0,230673.0,473,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988342,469285.00
08/30/2015 22:30,2,0.000,ALERT,212.61,296.06,59.965,1440988203,"274151322000085","174011321042388",0.00,22.80,0,292.46,297.26,0.0,0.0,0.000,509255.5,509255.5,471,0,0,0,L,1151911521,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988343,469286.00
08/30/2015 22:30,2,0.000,ALERT,215.32,298.77,59.975,1440988203,"201051344000651","174011321042388",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,229898.5,229898.5,473,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988345,469287.00
08/30/2015 22:30,2,0.000,ALERT,215.32,297.57,59.965,1440988203,"201051344000867","174011321042388",0.00,22.00,0,296.06,302.68,0.0,0.0,0.000,222693.7,222693.7,474,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988347,469288.00
08/30/2015 22:30,2,0.000,ALERT,215.09,299.97,59.970,1440988203,"201051344001230","174011321042388",0.00,21.30,0,297.26,301.77,0.0,0.0,0.000,233404.2,233404.2,476,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988349,469289.00
08/30/2015 22:30,2,0.000,ALERT,215.32,298.17,59.975,1440988203,"201051344000576","174011321042388",0.00,21.30,0,296.66,302.07,0.0,0.0,0.000,229776.2,229776.2,476,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440988350,469290.00
08/30/2015 22:30,2,0.000,ALERT,215.09,298.47,59.965,1440988203,"201051344000579","174011321042388",0.00,21.80,0,296.66,302.68,0.0,0.0,0.000,237024.6,237024.6,472,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440988352,469291.00
08/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440988203,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989083,469292.00
08/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440988203,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989083,469293.00
08/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440988203,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989083,469294.00
08/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440988203,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989083,469295.00
08/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440988203,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989083,469296.00
08/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440988203,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989083,469297.00
08/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440988203,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989083,469298.00
08/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440988203,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989083,469299.00
08/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440988203,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989083,469300.00
08/30/2015 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1440988203,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989083,469301.00
08/30/2015 22:45,2,0.000,ALERT,213.74,298.17,60.007,1440989104,"201051344000955","174011321042388",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,235293.3,235293.3,477,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989179,469302.00
08/30/2015 22:45,2,0.000,ALERT,211.25,294.26,59.996,1440989104,"274151322000095","174011321042388",0.00,22.30,0,292.46,298.77,0.0,0.0,0.000,534976.9,534976.9,474,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440989181,469303.00
08/30/2015 22:45,2,0.000,ALERT,213.96,297.26,59.986,1440989104,"201051344000868","174011321042388",0.00,21.30,0,295.76,301.17,0.0,0.0,0.000,222184.9,222184.9,477,0,0,0,L,1122011218,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989183,469304.00
08/30/2015 22:45,2,0.000,ALERT,214.41,296.36,60.039,1440989104,"201051344000853","174011321042388",0.00,21.30,0,295.16,300.57,0.0,0.0,0.000,228708.0,228708.0,477,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989185,469305.00
08/30/2015 22:45,2,0.000,ALERT,214.64,298.77,60.018,1440989104,"201051344000582","174011321042388",0.00,21.30,0,297.57,302.07,0.0,0.0,0.000,227495.9,227495.9,474,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989187,469306.00
08/30/2015 22:45,2,0.000,ALERT,213.96,296.36,60.007,1440989104,"201051344000469","174011321042388",0.00,20.70,0,293.96,299.67,0.0,0.0,0.000,223964.2,223964.2,479,0,0,0,L,1122011218,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989188,469307.00
08/30/2015 22:45,2,0.000,ALERT,213.74,296.36,60.007,1440989104,"201051344000988","174011321042388",0.00,21.50,0,292.76,299.97,0.0,0.0,0.000,222929.5,222929.5,477,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440989190,469308.00
08/30/2015 22:45,2,0.000,ALERT,213.96,296.36,60.012,1440989104,"201051344001158","174011321042388",0.00,21.30,0,294.56,299.67,0.0,0.0,0.000,228541.4,228541.4,477,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440989192,469309.00
08/30/2015 22:45,2,0.000,ALERT,213.96,297.57,60.012,1440989104,"201051344001025","174011321042388",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,233221.4,233221.4,473,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989194,469310.00
08/30/2015 22:45,2,0.000,ALERT,213.96,296.96,60.007,1440989104,"201051344000569","174011321042388",0.00,21.50,0,295.76,301.17,0.0,0.0,0.000,236425.0,236425.0,475,0,0,0,L,1122011218,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989196,469311.00
08/30/2015 22:45,2,0.000,ALERT,211.25,293.06,60.007,1440989104,"274151322000094","174011321042388",0.00,22.50,0,290.95,297.26,0.0,0.0,0.000,410406.6,410406.6,478,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989198,469312.00
08/30/2015 22:45,2,0.000,ALERT,213.74,296.36,60.002,1440989104,"201051344000458","174011321042388",0.00,21.80,0,295.16,301.17,0.0,0.0,0.000,232098.3,232098.3,477,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440989199,469313.00
08/30/2015 22:45,2,0.000,ALERT,211.25,293.06,59.996,1440989104,"274151322000087","174011321042388",0.00,23.00,0,290.95,297.57,0.0,0.0,0.000,482996.9,482996.9,476,0,0,0,L,1151911521,1,122.46,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989201,469314.00
08/30/2015 22:45,2,0.000,ALERT,211.03,293.66,60.002,1440989104,"274151322000052","174011321042388",0.00,22.80,0,291.25,298.17,0.0,0.0,0.000,516055.4,516055.4,473,0,0,0,L,1151911521,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440989203,469315.00
08/30/2015 22:45,2,0.000,ALERT,214.41,298.47,59.991,1440989104,"201051344001145","174011321042388",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,236989.1,236989.1,476,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440989205,469316.00
08/30/2015 22:45,2,0.000,ALERT,214.64,298.17,59.996,1440989104,"201051344000685","174011321042388",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,235674.2,235674.2,476,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440989207,469317.00
08/30/2015 22:45,2,0.000,ALERT,210.80,293.36,59.981,1440989104,"274151322000088","174011321042388",0.00,22.50,0,291.55,297.87,0.0,0.0,0.000,495493.4,495493.4,475,0,0,0,L,1151911521,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440989208,469318.00
08/30/2015 22:45,2,0.000,ALERT,214.41,298.17,59.981,1440989104,"201051344000438","174011321042388",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,235704.6,235704.6,475,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989210,469319.00
08/30/2015 22:45,2,0.000,ALERT,213.96,298.47,59.986,1440989104,"201051344001135","174011321042388",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,227270.5,227270.5,475,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989212,469320.00
08/30/2015 22:45,2,0.000,ALERT,214.41,297.57,59.981,1440989104,"201051344000417","174011321042388",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,230644.0,230644.0,474,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989214,469321.00
08/30/2015 22:45,2,0.000,ALERT,213.74,297.26,59.981,1440989104,"201051344000594","174011321042388",0.00,21.80,0,295.16,300.57,0.0,0.0,0.000,232778.3,232778.3,474,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989216,469322.00
08/30/2015 22:45,2,0.000,ALERT,211.25,293.36,59.981,1440989104,"274151322000083","174011321042388",0.00,22.30,0,291.55,298.17,0.0,0.0,0.000,511776.9,511776.9,474,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989217,469323.00
08/30/2015 22:45,2,0.000,ALERT,214.41,298.47,59.991,1440989104,"201051344000585","174011321042388",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,232380.7,232380.7,476,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989219,469324.00
08/30/2015 22:45,2,0.000,ALERT,211.25,294.56,59.986,1440989104,"274151322000054","174011321042388",0.00,22.80,0,291.55,298.47,0.0,0.0,0.000,506558.5,506558.5,475,0,0,0,L,1151911521,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440989221,469325.00
08/30/2015 22:45,2,0.000,ALERT,214.41,298.17,59.981,1440989104,"201051344001203","174011321042388",0.00,21.30,0,296.96,302.98,0.0,0.0,0.000,233090.7,233090.7,477,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440989223,469326.00
08/30/2015 22:45,2,0.000,ALERT,213.96,298.17,59.975,1440989104,"201051344000646","174011321042388",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,229158.5,229158.5,477,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989225,469327.00
08/30/2015 22:45,2,0.000,ALERT,211.70,292.76,59.975,1440989104,"274151322000068","174011321042388",0.00,23.30,0,290.65,296.96,0.0,0.0,0.000,409809.0,409809.0,477,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989227,469328.00
08/30/2015 22:45,2,0.000,ALERT,211.70,293.06,59.970,1440989104,"274151322000076","174011321042388",0.00,22.50,0,291.25,297.87,0.0,0.0,0.000,541277.3,541277.3,473,0,0,0,L,1151911521,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440989229,469329.00
08/30/2015 22:45,2,0.000,ALERT,214.19,298.77,59.991,1440989104,"201051344000890","174011321042388",0.00,21.50,0,297.87,302.07,0.0,0.0,0.000,233959.4,233959.4,476,0,0,0,L,1122011218,1,123.36,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989230,469330.00
08/30/2015 22:45,2,0.000,ALERT,213.96,296.66,59.986,1440989104,"201051344000900","174011321042388",0.00,21.30,0,294.86,299.97,0.0,0.0,0.000,235055.1,235055.1,480,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989232,469331.00
08/30/2015 22:45,2,0.000,ALERT,214.41,296.06,59.981,1440989104,"201051344000633","174011321042388",0.00,21.00,0,293.36,299.67,0.0,0.0,0.000,223718.4,223718.4,478,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989234,469332.00
08/30/2015 22:45,2,0.000,ALERT,213.96,296.96,59.981,1440989104,"201051344000983","174011321042388",0.00,21.50,0,295.16,300.87,0.0,0.0,0.000,232028.9,232028.9,475,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989236,469333.00
08/30/2015 22:45,2,0.000,ALERT,214.19,297.87,59.986,1440989104,"201051344000917","174011321042388",0.00,22.00,0,295.76,300.87,0.0,0.0,0.000,234352.7,234352.7,476,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440989238,469334.00
08/30/2015 22:45,2,0.000,ALERT,214.19,295.76,59.981,1440989104,"201051344000648","174011321042388",0.00,21.00,0,294.56,300.57,0.0,0.0,0.000,229613.5,229613.5,475,0,0,0,L,1122011218,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989239,469335.00
