ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 22:45,2,0.000,ALERT,214.19,298.17,59.996,1440989104,"201051344001093","174011321042388",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,232591.1,232591.1,479,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989241,469336.00
08/30/2015 22:45,2,0.000,ALERT,214.41,296.36,60.012,1440989104,"201051344000645","174011321042388",0.00,21.80,0,294.86,300.27,0.0,0.0,0.000,230673.0,230673.0,475,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989243,469337.00
08/30/2015 22:45,2,0.000,ALERT,211.25,293.06,59.965,1440989104,"274151322000085","174011321042388",0.00,22.50,0,291.25,297.57,0.0,0.0,0.000,509255.5,509255.5,473,0,0,0,L,1151911521,1,122.91,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440989245,469338.00
08/30/2015 22:45,2,0.000,ALERT,214.41,297.87,59.975,1440989104,"201051344000651","174011321042388",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,229898.5,229898.5,475,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989247,469339.00
08/30/2015 22:45,2,0.000,ALERT,214.41,296.36,59.981,1440989104,"201051344000867","174011321042388",0.00,21.80,0,294.86,300.87,0.0,0.0,0.000,222693.7,222693.7,476,0,0,0,L,1122011218,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989248,469340.00
08/30/2015 22:45,2,0.000,ALERT,213.96,298.47,59.991,1440989104,"201051344001230","174011321042388",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,233404.2,233404.2,478,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989250,469341.00
08/30/2015 22:45,2,0.000,ALERT,214.41,296.96,59.959,1440989104,"201051344000576","174011321042388",0.00,21.30,0,295.16,300.57,0.0,0.0,0.000,229776.2,229776.2,478,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989252,469342.00
08/30/2015 22:45,2,0.000,ALERT,213.96,297.26,59.981,1440989104,"201051344000579","174011321042388",0.00,21.80,0,295.46,300.87,0.0,0.0,0.000,237024.6,237024.6,474,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440989254,469343.00
08/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440989104,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989984,469344.00
08/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440989104,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989984,469345.00
08/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440989104,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989984,469346.00
08/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440989104,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989984,469347.00
08/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440989104,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989984,469348.00
08/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440989104,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989984,469349.00
08/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440989104,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989984,469350.00
08/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440989104,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989984,469351.00
08/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440989104,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989984,469352.00
08/30/2015 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1440989104,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440989984,469353.00
08/30/2015 23:00,2,0.000,ALERT,214.41,299.07,59.996,1440990004,"201051344000955","174011321042388",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,235293.3,235293.3,479,0,0,0,L,1122011218,1,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440990080,469354.00
08/30/2015 23:00,2,0.000,ALERT,211.93,296.06,60.012,1440990004,"274151322000095","174011321042388",0.00,22.00,0,292.76,297.57,0.0,0.0,0.000,534976.9,534976.9,476,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990082,469355.00
08/30/2015 23:00,2,0.000,ALERT,214.87,298.47,59.975,1440990004,"201051344000868","174011321042388",0.00,21.30,0,295.16,300.27,0.0,0.0,0.000,222184.9,222184.9,479,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440990084,469356.00
08/30/2015 23:00,2,0.000,ALERT,215.54,297.87,59.970,1440990004,"201051344000853","174011321042388",0.00,21.30,0,294.56,299.97,0.0,0.0,0.000,228708.0,228708.0,479,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990086,469357.00
08/30/2015 23:00,2,0.000,ALERT,215.32,299.97,59.975,1440990004,"201051344000582","174011321042388",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,227495.9,227495.9,476,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990087,469358.00
08/30/2015 23:00,2,0.000,ALERT,214.87,297.57,59.975,1440990004,"201051344000469","174011321042388",0.00,20.70,0,293.36,299.07,0.0,0.0,0.000,223964.2,223964.2,481,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440990089,469359.00
08/30/2015 23:00,2,0.000,ALERT,214.87,297.87,59.954,1440990004,"201051344000988","174011321042388",0.00,21.50,0,291.85,299.07,0.0,0.0,0.000,222929.5,222929.5,479,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990091,469360.00
08/30/2015 23:00,2,0.000,ALERT,215.09,297.57,59.986,1440990004,"201051344001158","174011321042388",0.00,21.00,0,293.66,299.07,0.0,0.0,0.000,228541.4,228541.4,479,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990093,469361.00
08/30/2015 23:00,2,0.000,ALERT,214.64,298.77,59.965,1440990004,"201051344001025","174011321042388",0.00,20.70,0,295.76,300.87,0.0,0.0,0.000,233221.4,233221.4,475,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990095,469362.00
08/30/2015 23:00,2,0.000,ALERT,215.09,298.47,59.965,1440990004,"201051344000569","174011321042388",0.00,21.50,0,295.16,300.27,0.0,0.0,0.000,236425.0,236425.0,477,0,0,0,L,1122011218,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440990097,469363.00
08/30/2015 23:00,2,0.000,ALERT,212.16,294.56,59.970,1440990004,"274151322000094","174011321042388",0.00,22.30,0,290.95,296.06,0.0,0.0,0.000,410406.6,410406.6,480,0,0,0,L,1151911521,1,121.10,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990098,469364.00
08/30/2015 23:00,2,0.000,ALERT,215.09,297.87,59.975,1440990004,"201051344000458","174011321042388",0.00,22.00,0,294.56,300.27,0.0,0.0,0.000,232098.3,232098.3,479,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440990100,469365.00
08/30/2015 23:00,2,0.000,ALERT,212.16,294.86,59.944,1440990004,"274151322000087","174011321042388",0.00,22.80,0,290.95,296.36,0.0,0.0,0.000,482996.9,482996.9,478,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440990102,469366.00
08/30/2015 23:00,2,0.000,ALERT,211.93,294.26,59.949,1440990004,"274151322000052","174011321042388",0.00,22.50,0,291.25,297.26,0.0,0.0,0.000,516055.4,516055.4,475,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990104,469367.00
08/30/2015 23:00,2,0.000,ALERT,214.87,299.67,59.965,1440990004,"201051344001145","174011321042388",0.00,21.00,0,296.36,301.47,0.0,0.0,0.000,236989.1,236989.1,478,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990106,469368.00
08/30/2015 23:00,2,0.000,ALERT,215.09,299.37,59.970,1440990004,"201051344000685","174011321042388",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,235674.2,235674.2,478,0,0,0,L,1122011218,1,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990107,469369.00
08/30/2015 23:00,2,0.000,ALERT,211.70,294.56,59.959,1440990004,"274151322000088","174011321042388",0.00,22.30,0,291.55,296.66,0.0,0.0,0.000,495493.4,495493.4,477,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990109,469370.00
08/30/2015 23:00,2,0.000,ALERT,214.87,299.37,59.959,1440990004,"201051344000438","174011321042388",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,235704.6,235704.6,477,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440990111,469371.00
08/30/2015 23:00,2,0.000,ALERT,214.41,299.07,59.954,1440990004,"201051344001135","174011321042388",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,227270.5,227270.5,477,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990113,469372.00
08/30/2015 23:00,2,0.000,ALERT,214.87,298.47,59.959,1440990004,"201051344000417","174011321042388",0.00,21.30,0,295.46,299.97,0.0,0.0,0.000,230644.0,230644.0,476,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990115,469373.00
08/30/2015 23:00,2,0.000,ALERT,214.87,298.47,59.959,1440990004,"201051344000594","174011321042388",0.00,21.50,0,294.26,299.97,0.0,0.0,0.000,232778.3,232778.3,476,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440990117,469374.00
08/30/2015 23:00,2,0.000,ALERT,212.16,296.06,59.917,1440990004,"274151322000083","174011321042388",0.00,22.00,0,291.85,297.26,0.0,0.0,0.000,511776.9,511776.9,476,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990118,469375.00
08/30/2015 23:00,2,0.000,ALERT,214.87,299.07,59.959,1440990004,"201051344000585","174011321042388",0.00,21.50,0,295.76,300.87,0.0,0.0,0.000,232380.7,232380.7,478,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990120,469376.00
08/30/2015 23:00,2,0.000,ALERT,212.16,295.46,59.949,1440990004,"274151322000054","174011321042388",0.00,22.80,0,291.85,297.26,0.0,0.0,0.000,506558.5,506558.5,477,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990122,469377.00
08/30/2015 23:00,2,0.000,ALERT,214.87,298.77,59.970,1440990004,"201051344001203","174011321042388",0.00,21.30,0,296.36,302.37,0.0,0.0,0.000,233090.7,233090.7,479,0,0,0,L,1122011218,1,124.04,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990124,469378.00
08/30/2015 23:00,2,0.000,ALERT,214.41,298.77,59.965,1440990004,"201051344000646","174011321042388",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,229158.5,229158.5,479,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440990126,469379.00
08/30/2015 23:00,2,0.000,ALERT,212.61,294.26,59.965,1440990004,"274151322000068","174011321042388",0.00,23.00,0,290.95,295.76,0.0,0.0,0.000,409809.0,409809.0,479,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990127,469380.00
08/30/2015 23:00,2,0.000,ALERT,212.61,294.56,59.944,1440990004,"274151322000076","174011321042388",0.00,22.50,0,291.25,296.66,0.0,0.0,0.000,541277.3,541277.3,475,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990129,469381.00
08/30/2015 23:00,2,0.000,ALERT,214.41,299.37,59.949,1440990004,"201051344000890","174011321042388",0.00,21.30,0,296.66,301.47,0.0,0.0,0.000,233959.4,233959.4,478,0,0,0,L,1122011218,1,123.59,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990131,469382.00
08/30/2015 23:00,2,0.000,ALERT,214.87,297.57,59.944,1440990004,"201051344000900","174011321042388",0.00,21.30,0,294.26,299.37,0.0,0.0,0.000,235055.1,235055.1,482,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440990133,469383.00
08/30/2015 23:00,2,0.000,ALERT,215.54,297.26,59.944,1440990004,"201051344000633","174011321042388",0.00,21.00,0,292.76,298.77,0.0,0.0,0.000,223718.4,223718.4,480,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440990135,469384.00
08/30/2015 23:00,2,0.000,ALERT,214.87,297.87,59.907,1440990004,"201051344000983","174011321042388",0.00,21.50,0,294.86,300.27,0.0,0.0,0.000,232028.9,232028.9,477,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990137,469385.00
08/30/2015 23:00,2,0.000,ALERT,214.87,298.47,59.949,1440990004,"201051344000917","174011321042388",0.00,21.80,0,294.86,300.27,0.0,0.0,0.000,234352.7,234352.7,478,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990138,469386.00
08/30/2015 23:00,2,0.000,ALERT,215.32,297.26,59.944,1440990004,"201051344000648","174011321042388",0.00,21.00,0,293.66,299.97,0.0,0.0,0.000,229613.5,229613.5,477,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990140,469387.00
08/30/2015 23:00,2,0.000,ALERT,214.64,299.07,59.944,1440990004,"201051344001093","174011321042388",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,232591.1,232591.1,481,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440990142,469388.00
08/30/2015 23:00,2,0.000,ALERT,215.32,297.57,59.938,1440990004,"201051344000645","174011321042388",0.00,21.80,0,294.56,299.67,0.0,0.0,0.000,230673.0,230673.0,477,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990144,469389.00
08/30/2015 23:00,2,0.000,ALERT,212.38,295.16,59.944,1440990004,"274151322000085","174011321042388",0.00,22.30,0,291.55,296.66,0.0,0.0,0.000,509255.5,509255.5,475,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990146,469390.00
08/30/2015 23:00,2,0.000,ALERT,214.87,298.47,59.944,1440990004,"201051344000651","174011321042388",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,229898.5,229898.5,477,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990147,469391.00
08/30/2015 23:00,2,0.000,ALERT,215.32,297.57,59.949,1440990004,"201051344000867","174011321042388",0.00,21.80,0,293.96,299.97,0.0,0.0,0.000,222693.7,222693.7,478,0,0,0,L,1122011218,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990149,469392.00
08/30/2015 23:00,2,0.000,ALERT,214.64,299.37,59.949,1440990004,"201051344001230","174011321042388",0.00,21.00,0,296.36,300.87,0.0,0.0,0.000,233404.2,233404.2,480,0,0,0,L,1122011218,1,123.59,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990151,469393.00
08/30/2015 23:00,2,0.000,ALERT,215.54,298.17,59.944,1440990004,"201051344000576","174011321042388",0.00,21.30,0,294.86,299.67,0.0,0.0,0.000,229776.2,229776.2,480,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990153,469394.00
08/30/2015 23:00,2,0.000,ALERT,214.87,298.17,59.928,1440990004,"201051344000579","174011321042388",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,237024.6,237024.6,476,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440990154,469395.00
08/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440990004,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440990884,469396.00
08/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440990004,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440990884,469397.00
08/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440990004,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440990884,469398.00
08/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440990004,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440990884,469399.00
08/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440990004,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440990884,469400.00
08/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440990004,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440990884,469401.00
08/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440990004,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440990884,469402.00
08/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440990004,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440990884,469403.00
08/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440990004,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440990884,469404.00
08/30/2015 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1440990004,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440990884,469405.00
08/30/2015 23:15,2,0.000,ALERT,214.64,299.07,59.981,1440990903,"201051344000955","174011321042388",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,235293.3,235293.3,481,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990979,469406.00
08/30/2015 23:15,2,0.000,ALERT,211.93,296.06,59.981,1440990903,"274151322000095","174011321042388",0.00,21.80,0,293.96,297.87,0.0,0.0,0.000,534976.9,534976.9,478,0,0,0,L,1151911521,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990981,469407.00
08/30/2015 23:15,2,0.000,ALERT,215.09,298.77,59.975,1440990903,"201051344000868","174011321042388",0.00,21.30,0,296.36,301.47,0.0,0.0,0.000,222184.9,222184.9,481,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990983,469408.00
08/30/2015 23:15,2,0.000,ALERT,215.77,298.17,59.981,1440990903,"201051344000853","174011321042388",0.00,21.30,0,295.46,300.87,0.0,0.0,0.000,228708.0,228708.0,481,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990984,469409.00
08/30/2015 23:15,2,0.000,ALERT,215.32,299.97,59.970,1440990903,"201051344000582","174011321042388",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,227495.9,227495.9,478,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990986,469410.00
08/30/2015 23:15,2,0.000,ALERT,215.09,297.87,59.986,1440990903,"201051344000469","174011321042388",0.00,21.00,0,294.86,300.27,0.0,0.0,0.000,223964.2,223964.2,483,0,0,0,L,1122011218,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440990988,469411.00
08/30/2015 23:15,2,0.000,ALERT,215.09,297.87,59.970,1440990903,"201051344000988","174011321042388",0.00,21.50,0,293.36,300.27,0.0,0.0,0.000,222929.5,222929.5,481,0,0,0,L,1122011218,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990990,469412.00
08/30/2015 23:15,2,0.000,ALERT,215.09,297.26,59.996,1440990903,"201051344001158","174011321042388",0.00,21.30,0,295.16,299.97,0.0,0.0,0.000,228541.4,228541.4,481,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990992,469413.00
08/30/2015 23:15,2,0.000,ALERT,214.64,298.47,59.975,1440990903,"201051344001025","174011321042388",0.00,20.70,0,296.66,301.77,0.0,0.0,0.000,233221.4,233221.4,477,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990993,469414.00
08/30/2015 23:15,2,0.000,ALERT,215.09,298.47,59.965,1440990903,"201051344000569","174011321042388",0.00,21.50,0,296.06,301.17,0.0,0.0,0.000,236425.0,236425.0,479,0,0,0,L,1122011218,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990995,469415.00
08/30/2015 23:15,2,0.000,ALERT,212.16,294.86,59.975,1440990903,"274151322000094","174011321042388",0.00,22.00,0,292.46,296.66,0.0,0.0,0.000,410406.6,410406.6,482,0,0,0,L,1151911521,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440990997,469416.00
08/30/2015 23:15,2,0.000,ALERT,214.87,297.57,59.975,1440990903,"201051344000458","174011321042388",0.00,22.00,0,295.76,301.17,0.0,0.0,0.000,232098.3,232098.3,481,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440990999,469417.00
08/30/2015 23:15,2,0.000,ALERT,212.16,294.26,59.975,1440990903,"274151322000087","174011321042388",0.00,22.80,0,292.16,296.66,0.0,0.0,0.000,482996.9,482996.9,480,0,0,0,L,1151911521,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991001,469418.00
08/30/2015 23:15,2,0.000,ALERT,211.93,295.16,59.959,1440990903,"274151322000052","174011321042388",0.00,22.30,0,292.16,297.57,0.0,0.0,0.000,516055.4,516055.4,477,0,0,0,L,1151911521,1,121.33,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991003,469419.00
08/30/2015 23:15,2,0.000,ALERT,215.09,299.37,59.970,1440990903,"201051344001145","174011321042388",0.00,20.70,0,297.57,301.47,0.0,0.0,0.000,236989.1,236989.1,480,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991004,469420.00
08/30/2015 23:15,2,0.000,ALERT,215.32,299.07,59.970,1440990903,"201051344000685","174011321042388",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,235674.2,235674.2,480,0,0,0,L,1122011218,1,124.27,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991006,469421.00
08/30/2015 23:15,2,0.000,ALERT,211.70,294.86,59.965,1440990903,"274151322000088","174011321042388",0.00,22.00,0,293.06,296.96,0.0,0.0,0.000,495493.4,495493.4,479,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991008,469422.00
08/30/2015 23:15,2,0.000,ALERT,214.87,298.77,59.949,1440990903,"201051344000438","174011321042388",0.00,21.00,0,297.57,301.17,0.0,0.0,0.000,235704.6,235704.6,479,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440991010,469423.00
08/30/2015 23:15,2,0.000,ALERT,214.64,298.77,59.959,1440990903,"201051344001135","174011321042388",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,227270.5,227270.5,479,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440991011,469424.00
08/30/2015 23:15,2,0.000,ALERT,215.09,298.47,59.965,1440990903,"201051344000417","174011321042388",0.00,21.30,0,296.66,300.27,0.0,0.0,0.000,230644.0,230644.0,478,0,0,0,L,1122011218,1,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991013,469425.00
08/30/2015 23:15,2,0.000,ALERT,214.87,298.47,59.938,1440990903,"201051344000594","174011321042388",0.00,21.50,0,295.46,301.17,0.0,0.0,0.000,232778.3,232778.3,478,0,0,0,L,1122011218,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991015,469426.00
08/30/2015 23:15,2,0.000,ALERT,212.16,295.76,59.959,1440990903,"274151322000083","174011321042388",0.00,21.80,0,293.36,297.57,0.0,0.0,0.000,511776.9,511776.9,478,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991017,469427.00
08/30/2015 23:15,2,0.000,ALERT,215.09,299.37,59.965,1440990903,"201051344000585","174011321042388",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,232380.7,232380.7,480,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991019,469428.00
08/30/2015 23:15,2,0.000,ALERT,211.93,295.46,59.965,1440990903,"274151322000054","174011321042388",0.00,22.50,0,293.06,297.57,0.0,0.0,0.000,506558.5,506558.5,479,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991020,469429.00
08/30/2015 23:15,2,0.000,ALERT,215.09,298.77,59.970,1440990903,"201051344001203","174011321042388",0.00,21.00,0,296.96,302.68,0.0,0.0,0.000,233090.7,233090.7,481,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991022,469430.00
08/30/2015 23:15,2,0.000,ALERT,214.64,298.77,59.965,1440990903,"201051344000646","174011321042388",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,229158.5,229158.5,481,0,0,0,L,1122011218,1,123.59,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440991024,469431.00
08/30/2015 23:15,2,0.000,ALERT,212.61,294.56,59.981,1440990903,"274151322000068","174011321042388",0.00,22.80,0,292.46,296.06,0.0,0.0,0.000,409809.0,409809.0,481,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991026,469432.00
08/30/2015 23:15,2,0.000,ALERT,212.61,295.46,59.970,1440990903,"274151322000076","174011321042388",0.00,22.30,0,292.76,296.96,0.0,0.0,0.000,541277.3,541277.3,477,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991028,469433.00
08/30/2015 23:15,2,0.000,ALERT,214.87,299.67,59.954,1440990903,"201051344000890","174011321042388",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,233959.4,233959.4,480,0,0,0,L,1122011218,1,123.81,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991029,469434.00
08/30/2015 23:15,2,0.000,ALERT,215.09,297.87,59.975,1440990903,"201051344000900","174011321042388",0.00,21.30,0,295.46,300.57,0.0,0.0,0.000,235055.1,235055.1,484,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991031,469435.00
08/30/2015 23:15,2,0.000,ALERT,215.32,296.96,59.970,1440990903,"201051344000633","174011321042388",0.00,21.00,0,293.96,300.27,0.0,0.0,0.000,223718.4,223718.4,482,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991033,469436.00
08/30/2015 23:15,2,0.000,ALERT,215.09,298.17,59.970,1440990903,"201051344000983","174011321042388",0.00,21.50,0,295.76,301.17,0.0,0.0,0.000,232028.9,232028.9,479,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991035,469437.00
08/30/2015 23:15,2,0.000,ALERT,215.09,298.47,59.965,1440990903,"201051344000917","174011321042388",0.00,21.80,0,296.06,300.57,0.0,0.0,0.000,234352.7,234352.7,480,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991037,469438.00
08/30/2015 23:15,2,0.000,ALERT,215.32,297.26,59.965,1440990903,"201051344000648","174011321042388",0.00,21.00,0,295.16,300.87,0.0,0.0,0.000,229613.5,229613.5,479,0,0,0,L,1122011218,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991039,469439.00
08/30/2015 23:15,2,0.000,ALERT,214.87,299.37,59.970,1440990903,"201051344001093","174011321042388",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,232591.1,232591.1,483,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991041,469440.00
08/30/2015 23:15,2,0.000,ALERT,215.54,297.57,59.959,1440990903,"201051344000645","174011321042388",0.00,21.80,0,295.46,300.57,0.0,0.0,0.000,230673.0,230673.0,479,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991042,469441.00
08/30/2015 23:15,2,0.000,ALERT,212.38,294.56,59.965,1440990903,"274151322000085","174011321042388",0.00,22.00,0,292.76,296.96,0.0,0.0,0.000,509255.5,509255.5,477,0,0,0,L,1151911521,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991044,469442.00
08/30/2015 23:15,2,0.000,ALERT,215.32,298.47,59.970,1440990903,"201051344000651","174011321042388",0.00,20.70,0,296.36,300.57,0.0,0.0,0.000,229898.5,229898.5,479,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991046,469443.00
08/30/2015 23:15,2,0.000,ALERT,215.54,297.57,59.954,1440990903,"201051344000867","174011321042388",0.00,21.80,0,295.46,300.87,0.0,0.0,0.000,222693.7,222693.7,480,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991048,469444.00
08/30/2015 23:15,2,0.000,ALERT,215.09,299.67,59.975,1440990903,"201051344001230","174011321042388",0.00,21.00,0,297.26,301.17,0.0,0.0,0.000,233404.2,233404.2,482,0,0,0,L,1122011218,1,124.04,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991049,469445.00
08/30/2015 23:15,2,0.000,ALERT,215.54,298.47,59.965,1440990903,"201051344000576","174011321042388",0.00,21.30,0,295.76,300.87,0.0,0.0,0.000,229776.2,229776.2,482,0,0,0,L,1122011218,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991051,469446.00
08/30/2015 23:15,2,0.000,ALERT,215.09,298.47,59.965,1440990903,"201051344000579","174011321042388",0.00,21.80,0,296.06,301.17,0.0,0.0,0.000,237024.6,237024.6,478,0,0,0,L,1122011218,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991053,469447.00
08/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440990903,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440991784,469448.00
08/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440990903,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440991784,469449.00
08/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440990903,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440991784,469450.00
08/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440990903,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440991784,469451.00
08/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440990903,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440991784,469452.00
08/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440990903,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440991784,469453.00
08/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440990903,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440991784,469454.00
08/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440990903,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440991784,469455.00
08/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440990903,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440991784,469456.00
08/30/2015 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1440990903,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440991784,469457.00
08/30/2015 23:30,2,0.000,ALERT,214.64,299.37,59.991,1440991803,"201051344000955","174011321042388",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,235293.3,235293.3,483,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991879,469458.00
08/30/2015 23:30,2,0.000,ALERT,212.61,295.76,59.991,1440991803,"274151322000095","174011321042388",0.00,21.50,0,293.96,298.47,0.0,0.0,0.000,534976.9,534976.9,480,0,0,0,L,1151911521,1,123.36,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991881,469459.00
08/30/2015 23:30,2,0.000,ALERT,215.32,299.07,59.981,1440991803,"201051344000868","174011321042388",0.00,21.30,0,296.66,301.77,0.0,0.0,0.000,222184.9,222184.9,483,0,0,0,L,1122011218,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440991882,469460.00
08/30/2015 23:30,2,0.000,ALERT,215.77,298.47,59.986,1440991803,"201051344000853","174011321042388",0.00,21.50,0,295.76,301.17,0.0,0.0,0.000,228708.0,228708.0,483,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991884,469461.00
08/30/2015 23:30,2,0.000,ALERT,215.54,300.27,60.039,1440991803,"201051344000582","174011321042388",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,227495.9,227495.9,480,0,0,0,L,1122011218,1,123.81,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991886,469462.00
08/30/2015 23:30,2,0.000,ALERT,215.32,298.17,59.981,1440991803,"201051344000469","174011321042388",0.00,21.30,0,294.86,300.27,0.0,0.0,0.000,223964.2,223964.2,485,0,0,0,L,1122011218,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991888,469463.00
08/30/2015 23:30,2,0.000,ALERT,215.32,298.77,59.981,1440991803,"201051344000988","174011321042388",0.00,21.80,0,293.36,300.57,0.0,0.0,0.000,222929.5,222929.5,483,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991890,469464.00
08/30/2015 23:30,2,0.000,ALERT,215.54,298.47,59.975,1440991803,"201051344001158","174011321042388",0.00,21.30,0,294.86,300.27,0.0,0.0,0.000,228541.4,228541.4,483,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440991891,469465.00
08/30/2015 23:30,2,0.000,ALERT,215.09,299.07,59.975,1440991803,"201051344001025","174011321042388",0.00,21.00,0,296.36,301.77,0.0,0.0,0.000,233221.4,233221.4,479,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991893,469466.00
08/30/2015 23:30,2,0.000,ALERT,215.54,299.07,59.981,1440991803,"201051344000569","174011321042388",0.00,21.80,0,296.36,301.77,0.0,0.0,0.000,236425.0,236425.0,481,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991895,469467.00
08/30/2015 23:30,2,0.000,ALERT,212.61,294.26,59.986,1440991803,"274151322000094","174011321042388",0.00,21.80,0,292.76,296.66,0.0,0.0,0.000,410406.6,410406.6,484,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991897,469468.00
08/30/2015 23:30,2,0.000,ALERT,215.09,298.47,59.981,1440991803,"201051344000458","174011321042388",0.00,22.00,0,295.76,301.77,0.0,0.0,0.000,232098.3,232098.3,483,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991899,469469.00
08/30/2015 23:30,2,0.000,ALERT,212.38,294.56,59.981,1440991803,"274151322000087","174011321042388",0.00,22.50,0,292.16,296.96,0.0,0.0,0.000,482996.9,482996.9,482,0,0,0,L,1151911521,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991901,469470.00
08/30/2015 23:30,2,0.000,ALERT,211.93,294.86,59.986,1440991803,"274151322000052","174011321042388",0.00,22.30,0,292.46,297.87,0.0,0.0,0.000,516055.4,516055.4,479,0,0,0,L,1151911521,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440991903,469471.00
08/30/2015 23:30,2,0.000,ALERT,215.32,299.97,59.996,1440991803,"201051344001145","174011321042388",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,236989.1,236989.1,482,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991904,469472.00
08/30/2015 23:30,2,0.000,ALERT,215.32,299.37,59.986,1440991803,"201051344000685","174011321042388",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,235674.2,235674.2,482,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440991906,469473.00
08/30/2015 23:30,2,0.000,ALERT,211.70,295.16,60.002,1440991803,"274151322000088","174011321042388",0.00,22.30,0,292.76,297.26,0.0,0.0,0.000,495493.4,495493.4,481,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991908,469474.00
08/30/2015 23:30,2,0.000,ALERT,215.09,299.67,59.986,1440991803,"201051344000438","174011321042388",0.00,21.00,0,296.96,301.47,0.0,0.0,0.000,235704.6,235704.6,481,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991910,469475.00
08/30/2015 23:30,2,0.000,ALERT,214.87,299.37,59.959,1440991803,"201051344001135","174011321042388",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,227270.5,227270.5,481,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991912,469476.00
08/30/2015 23:30,2,0.000,ALERT,215.32,299.07,60.012,1440991803,"201051344000417","174011321042388",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,230644.0,230644.0,480,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991913,469477.00
08/30/2015 23:30,2,0.000,ALERT,214.87,299.07,59.991,1440991803,"201051344000594","174011321042388",0.00,21.50,0,295.76,301.17,0.0,0.0,0.000,232778.3,232778.3,480,0,0,0,L,1122011218,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440991915,469478.00
08/30/2015 23:30,2,0.000,ALERT,212.38,295.46,59.965,1440991803,"274151322000083","174011321042388",0.00,21.50,0,293.36,297.87,0.0,0.0,0.000,511776.9,511776.9,480,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991917,469479.00
08/30/2015 23:30,2,0.000,ALERT,215.32,299.97,60.002,1440991803,"201051344000585","174011321042388",0.00,21.50,0,296.36,301.47,0.0,0.0,0.000,232380.7,232380.7,482,0,0,0,L,1122011218,1,123.36,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991919,469480.00
08/30/2015 23:30,2,0.000,ALERT,212.16,295.76,59.996,1440991803,"274151322000054","174011321042388",0.00,22.50,0,293.06,297.87,0.0,0.0,0.000,506558.5,506558.5,481,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991921,469481.00
08/30/2015 23:30,2,0.000,ALERT,215.32,299.37,60.002,1440991803,"201051344001203","174011321042388",0.00,21.30,0,296.96,302.98,0.0,0.0,0.000,233090.7,233090.7,483,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991923,469482.00
08/30/2015 23:30,2,0.000,ALERT,214.64,299.07,59.996,1440991803,"201051344000646","174011321042388",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,229158.5,229158.5,483,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991924,469483.00
08/30/2015 23:30,2,0.000,ALERT,212.83,294.26,60.023,1440991803,"274151322000068","174011321042388",0.00,22.80,0,292.16,296.66,0.0,0.0,0.000,409809.0,409809.0,483,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991926,469484.00
08/30/2015 23:30,2,0.000,ALERT,212.61,295.16,60.002,1440991803,"274151322000076","174011321042388",0.00,22.00,0,292.76,297.26,0.0,0.0,0.000,541277.3,541277.3,479,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991928,469485.00
