ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/30/2015 23:30,2,0.000,ALERT,215.09,299.97,59.986,1440991803,"201051344000890","174011321042388",0.00,21.30,0,297.57,302.37,0.0,0.0,0.000,233959.4,233959.4,482,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440991930,469486.00
08/30/2015 23:30,2,0.000,ALERT,215.09,298.47,59.981,1440991803,"201051344000900","174011321042388",0.00,21.50,0,295.46,300.87,0.0,0.0,0.000,235055.1,235055.1,486,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991932,469487.00
08/30/2015 23:30,2,0.000,ALERT,215.77,298.17,59.996,1440991803,"201051344000633","174011321042388",0.00,21.00,0,293.66,300.27,0.0,0.0,0.000,223718.4,223718.4,484,0,0,0,L,1122011218,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440991933,469488.00
08/30/2015 23:30,2,0.000,ALERT,215.32,298.77,59.991,1440991803,"201051344000983","174011321042388",0.00,21.80,0,296.06,301.77,0.0,0.0,0.000,232028.9,232028.9,481,0,0,0,L,1122011218,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991936,469489.00
08/30/2015 23:30,2,0.000,ALERT,215.09,299.07,59.965,1440991803,"201051344000917","174011321042388",0.00,22.00,0,296.06,300.87,0.0,0.0,0.000,234352.7,234352.7,482,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991937,469490.00
08/30/2015 23:30,2,0.000,ALERT,215.54,298.17,59.991,1440991803,"201051344000648","174011321042388",0.00,21.00,0,295.46,301.17,0.0,0.0,0.000,229613.5,229613.5,481,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991939,469491.00
08/30/2015 23:30,2,0.000,ALERT,215.09,299.67,59.991,1440991803,"201051344001093","174011321042388",0.00,21.50,0,297.26,301.17,0.0,0.0,0.000,232591.1,232591.1,485,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991941,469492.00
08/30/2015 23:30,2,0.000,ALERT,215.77,298.77,60.002,1440991803,"201051344000645","174011321042388",0.00,21.80,0,295.76,300.87,0.0,0.0,0.000,230673.0,230673.0,481,0,0,0,L,1122011218,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991943,469493.00
08/30/2015 23:30,2,0.000,ALERT,212.38,294.56,59.996,1440991803,"274151322000085","174011321042388",0.00,22.00,0,293.06,297.26,0.0,0.0,0.000,509255.5,509255.5,479,0,0,0,L,1151911521,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991945,469494.00
08/30/2015 23:30,2,0.000,ALERT,215.32,298.77,59.996,1440991803,"201051344000651","174011321042388",0.00,20.70,0,296.66,300.87,0.0,0.0,0.000,229898.5,229898.5,481,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991946,469495.00
08/30/2015 23:30,2,0.000,ALERT,215.77,298.77,60.002,1440991803,"201051344000867","174011321042388",0.00,21.80,0,295.16,301.47,0.0,0.0,0.000,222693.7,222693.7,482,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991948,469496.00
08/30/2015 23:30,2,0.000,ALERT,215.09,299.97,60.002,1440991803,"201051344001230","174011321042388",0.00,21.00,0,297.87,301.47,0.0,0.0,0.000,233404.2,233404.2,484,0,0,0,L,1122011218,1,123.81,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440991950,469497.00
08/30/2015 23:30,2,0.000,ALERT,216.00,299.67,60.002,1440991803,"201051344000576","174011321042388",0.00,21.50,0,296.06,301.17,0.0,0.0,0.000,229776.2,229776.2,484,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991952,469498.00
08/30/2015 23:30,2,0.000,ALERT,215.54,299.37,60.002,1440991803,"201051344000579","174011321042388",0.00,21.80,0,296.36,301.77,0.0,0.0,0.000,237024.6,237024.6,480,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440991954,469499.00
08/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440991803,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440992683,469500.00
08/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440991803,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440992683,469501.00
08/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440991803,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440992683,469502.00
08/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440991803,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440992683,469503.00
08/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440991803,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440992683,469504.00
08/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440991803,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440992683,469505.00
08/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440991803,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440992683,469506.00
08/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440991803,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440992683,469507.00
08/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440991803,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440992683,469508.00
08/30/2015 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1440991803,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440992683,469509.00
08/30/2015 23:45,2,0.000,ALERT,214.41,298.77,59.991,1440992704,"201051344000955","174011321042388",0.00,21.50,0,297.26,301.47,0.0,0.0,0.000,235293.3,235293.3,485,0,0,0,L,1122011218,1,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440992781,469510.00
08/30/2015 23:45,2,0.000,ALERT,212.83,296.36,59.965,1440992704,"274151322000095","174011321042388",0.00,21.50,0,294.56,299.07,0.0,0.0,0.000,534976.9,534976.9,482,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440992783,469511.00
08/30/2015 23:45,2,0.000,ALERT,215.32,299.97,59.975,1440992704,"201051344000868","174011321042388",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,222184.9,222184.9,485,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440992784,469512.00
08/30/2015 23:45,2,0.000,ALERT,216.00,299.07,59.975,1440992704,"201051344000853","174011321042388",0.00,21.50,0,296.36,301.17,0.0,0.0,0.000,228708.0,228708.0,485,0,0,0,L,1122011218,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992786,469513.00
08/30/2015 23:45,2,0.000,ALERT,215.32,299.67,59.970,1440992704,"201051344000582","174011321042388",0.00,21.30,0,297.87,302.07,0.0,0.0,0.000,227495.9,227495.9,482,0,0,0,L,1122011218,1,123.81,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992788,469514.00
08/30/2015 23:45,2,0.000,ALERT,215.54,299.07,59.981,1440992704,"201051344000469","174011321042388",0.00,21.30,0,295.46,300.27,0.0,0.0,0.000,223964.2,223964.2,487,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992790,469515.00
08/30/2015 23:45,2,0.000,ALERT,215.32,299.07,59.975,1440992704,"201051344000988","174011321042388",0.00,21.80,0,294.56,300.57,0.0,0.0,0.000,222929.5,222929.5,485,0,0,0,L,1122011218,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440992792,469516.00
08/30/2015 23:45,2,0.000,ALERT,215.54,298.77,59.965,1440992704,"201051344001158","174011321042388",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,228541.4,228541.4,485,0,0,0,L,1122011218,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992793,469517.00
08/30/2015 23:45,2,0.000,ALERT,214.64,298.47,59.975,1440992704,"201051344001025","174011321042388",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,233221.4,233221.4,481,0,0,0,L,1122011218,1,123.36,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992795,469518.00
08/30/2015 23:45,2,0.000,ALERT,215.32,299.67,59.981,1440992704,"201051344000569","174011321042388",0.00,21.80,0,297.57,301.77,0.0,0.0,0.000,236425.0,236425.0,483,0,0,0,L,1122011218,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440992797,469519.00
08/30/2015 23:45,2,0.000,ALERT,212.61,294.86,59.965,1440992704,"274151322000094","174011321042388",0.00,21.80,0,292.76,297.57,0.0,0.0,0.000,410406.6,410406.6,486,0,0,0,L,1151911521,1,121.33,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992799,469520.00
08/30/2015 23:45,2,0.000,ALERT,215.32,299.37,59.975,1440992704,"201051344000458","174011321042388",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,232098.3,232098.3,485,0,0,0,L,1122011218,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992801,469521.00
08/30/2015 23:45,2,0.000,ALERT,212.83,294.56,59.970,1440992704,"274151322000087","174011321042388",0.00,22.50,0,292.76,297.87,0.0,0.0,0.000,482996.9,482996.9,484,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992803,469522.00
08/30/2015 23:45,2,0.000,ALERT,212.61,296.36,59.975,1440992704,"274151322000052","174011321042388",0.00,22.00,0,293.06,298.77,0.0,0.0,0.000,516055.4,516055.4,481,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992805,469523.00
08/30/2015 23:45,2,0.000,ALERT,215.09,299.37,59.938,1440992704,"201051344001145","174011321042388",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,236989.1,236989.1,484,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992806,469524.00
08/30/2015 23:45,2,0.000,ALERT,215.32,299.07,59.975,1440992704,"201051344000685","174011321042388",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,235674.2,235674.2,484,0,0,0,L,1122011218,1,124.49,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992808,469525.00
08/30/2015 23:45,2,0.000,ALERT,212.38,295.76,59.975,1440992704,"274151322000088","174011321042388",0.00,22.30,0,293.66,298.17,0.0,0.0,0.000,495493.4,495493.4,483,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992810,469526.00
08/30/2015 23:45,2,0.000,ALERT,214.87,298.77,59.975,1440992704,"201051344000438","174011321042388",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,235704.6,235704.6,483,0,0,0,L,1122011218,1,123.81,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992812,469527.00
08/30/2015 23:45,2,0.000,ALERT,214.64,298.77,59.954,1440992704,"201051344001135","174011321042388",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,227270.5,227270.5,483,0,0,0,L,1122011218,1,123.59,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992813,469528.00
08/30/2015 23:45,2,0.000,ALERT,215.09,298.17,59.954,1440992704,"201051344000417","174011321042388",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,230644.0,230644.0,482,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992815,469529.00
08/30/2015 23:45,2,0.000,ALERT,215.32,299.97,59.970,1440992704,"201051344000594","174011321042388",0.00,21.50,0,296.06,301.17,0.0,0.0,0.000,232778.3,232778.3,482,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992817,469530.00
08/30/2015 23:45,2,0.000,ALERT,212.83,296.06,59.954,1440992704,"274151322000083","174011321042388",0.00,21.50,0,293.66,298.77,0.0,0.0,0.000,511776.9,511776.9,482,0,0,0,L,1151911521,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992819,469531.00
08/30/2015 23:45,2,0.000,ALERT,215.09,299.07,59.959,1440992704,"201051344000585","174011321042388",0.00,21.50,0,296.96,301.47,0.0,0.0,0.000,232380.7,232380.7,484,0,0,0,L,1122011218,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992821,469532.00
08/30/2015 23:45,2,0.000,ALERT,212.61,296.06,59.922,1440992704,"274151322000054","174011321042388",0.00,22.50,0,293.66,298.77,0.0,0.0,0.000,506558.5,506558.5,483,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992822,469533.00
08/30/2015 23:45,2,0.000,ALERT,214.87,298.47,59.959,1440992704,"201051344001203","174011321042388",0.00,21.30,0,297.57,302.98,0.0,0.0,0.000,233090.7,233090.7,485,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440992824,469534.00
08/30/2015 23:45,2,0.000,ALERT,214.41,298.77,59.965,1440992704,"201051344000646","174011321042388",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,229158.5,229158.5,485,0,0,0,L,1122011218,1,123.81,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440992826,469535.00
08/30/2015 23:45,2,0.000,ALERT,213.51,294.56,59.959,1440992704,"274151322000068","174011321042388",0.00,22.80,0,292.76,297.26,0.0,0.0,0.000,409809.0,409809.0,485,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992828,469536.00
08/30/2015 23:45,2,0.000,ALERT,213.29,295.46,59.970,1440992704,"274151322000076","174011321042388",0.00,22.00,0,293.06,298.17,0.0,0.0,0.000,541277.3,541277.3,481,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992830,469537.00
08/30/2015 23:45,2,0.000,ALERT,214.64,299.07,59.944,1440992704,"201051344000890","174011321042388",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,233959.4,233959.4,484,0,0,0,L,1122011218,1,123.81,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440992832,469538.00
08/30/2015 23:45,2,0.000,ALERT,215.54,299.67,59.959,1440992704,"201051344000900","174011321042388",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,235055.1,235055.1,488,0,0,0,L,1122011218,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992834,469539.00
08/30/2015 23:45,2,0.000,ALERT,216.22,298.77,59.959,1440992704,"201051344000633","174011321042388",0.00,21.00,0,294.56,300.27,0.0,0.0,0.000,223718.4,223718.4,486,0,0,0,L,1122011218,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992835,469540.00
08/30/2015 23:45,2,0.000,ALERT,215.77,299.67,59.965,1440992704,"201051344000983","174011321042388",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,232028.9,232028.9,483,0,0,0,L,1122011218,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992837,469541.00
08/30/2015 23:45,2,0.000,ALERT,215.09,298.47,59.965,1440992704,"201051344000917","174011321042388",0.00,22.00,0,296.36,300.87,0.0,0.0,0.000,234352.7,234352.7,484,0,0,0,L,1122011218,1,123.59,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992839,469542.00
08/30/2015 23:45,2,0.000,ALERT,216.00,299.07,59.944,1440992704,"201051344000648","174011321042388",0.00,21.00,0,296.36,301.17,0.0,0.0,0.000,229613.5,229613.5,483,0,0,0,L,1122011218,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992841,469543.00
08/30/2015 23:45,2,0.000,ALERT,214.87,298.77,59.954,1440992704,"201051344001093","174011321042388",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,232591.1,232591.1,487,0,0,0,L,1122011218,1,123.59,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440992843,469544.00
08/30/2015 23:45,2,0.000,ALERT,216.22,299.37,59.949,1440992704,"201051344000645","174011321042388",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,230673.0,230673.0,483,0,0,0,L,1122011218,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992844,469545.00
08/30/2015 23:45,2,0.000,ALERT,213.29,295.76,59.949,1440992704,"274151322000085","174011321042388",0.00,22.00,0,293.06,298.17,0.0,0.0,0.000,509255.5,509255.5,481,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992846,469546.00
08/30/2015 23:45,2,0.000,ALERT,215.09,298.47,59.938,1440992704,"201051344000651","174011321042388",0.00,20.70,0,296.96,300.87,0.0,0.0,0.000,229898.5,229898.5,483,0,0,0,L,1122011218,1,124.27,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992848,469547.00
08/30/2015 23:45,2,0.000,ALERT,216.00,299.37,59.981,1440992704,"201051344000867","174011321042388",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,222693.7,222693.7,484,0,0,0,L,1122011218,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1440992850,469548.00
08/30/2015 23:45,2,0.000,ALERT,215.09,299.37,59.965,1440992704,"201051344001230","174011321042388",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,233404.2,233404.2,486,0,0,0,L,1122011218,1,124.04,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440992852,469549.00
08/30/2015 23:45,2,0.000,ALERT,216.00,299.97,59.944,1440992704,"201051344000576","174011321042388",0.00,21.50,0,296.96,300.87,0.0,0.0,0.000,229776.2,229776.2,486,0,0,0,L,1122011218,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440992854,469550.00
08/30/2015 23:45,2,0.000,ALERT,215.32,299.67,59.949,1440992704,"201051344000579","174011321042388",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,237024.6,237024.6,482,0,0,0,L,1122011218,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1440992855,469551.00
08/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440992704,"033051125000135","174011321042388",0,0,0,0,0,0,0,0,51237.10000001,51237.10000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440993584,469552.00
08/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440992704,"040051121000095","174011321042388",0,0,0,0,0,0,0,0,58221.2,58221.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440993584,469553.00
08/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440992704,"040051121000195","174011321042388",0,0,0,0,0,0,0,0,63285.8,63285.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440993584,469554.00
08/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440992704,"040051121000097","174011321042388",0,0,0,0,0,0,0,0,62850.199999988,62850.199999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440993584,469555.00
08/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440992704,"033051125000118","174011321042388",0,0,0,0,0,0,0,0,68820.1,68820.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440993584,469556.00
08/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440992704,"040051121000068","174011321042388",0,0,0,0,0,0,0,0,58081.7,58081.7,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440993584,469557.00
08/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440992704,"033051125000132","174011321042388",0,0,0,0,0,0,0,0,51560.200000024,51560.200000024,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440993584,469558.00
08/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440992704,"033051125000150","174011321042388",0,0,0,0,0,0,0,0,68940.700000012,68940.700000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440993584,469559.00
08/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440992704,"040051121000185","174011321042388",0,0,0,0,0,0,0,0,60300.400000011,60300.400000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440993584,469560.00
08/30/2015 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1440992704,"040051121000116","174011321042388",0,0,0,0,0,0,0,0,61711,61711,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1440993584,469561.00
